Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,15.0,4.85,3.0,15.0,13.84,0.0
2016,1,1,8,0,0.0,30.0,4.9,3.0,30.0,27.12,17.21
2016,1,1,8,15,16.5,49.5,4.95,3.0,52.5,42.84,33.16
2016,1,1,8,30,33.0,69.0,5.0,3.0,75.0,58.6,48.31
2016,1,1,8,45,43.5,89.0,5.05,3.5,99.5,74.34,63.14
2016,1,1,9,0,54.0,109.0,5.1,4.0,124.0,89.73,77.36
2016,1,1,9,15,63.0,127.5,5.05,4.0,147.5,103.8,90.26
2016,1,1,9,30,72.0,146.0,5.0,4.0,171.0,122.56,100.44
2016,1,1,9,45,40.0,148.0,5.0,4.0,162.5,128.8,105.82
2016,1,1,10,0,8.0,150.0,5.0,4.0,154.0,134.49,111.84
2016,1,1,10,15,54.5,183.0,4.95,4.0,209.5,167.95,138.4
2016,1,1,10,30,101.0,216.0,4.9,4.0,265.0,210.19,172.72
2016,1,1,10,45,148.0,230.0,4.85,4.5,306.5,240.06,196.59
2016,1,1,11,0,195.0,244.0,4.8,5.0,348.0,277.05,226.87
2016,1,1,11,15,225.0,251.5,4.7,5.0,376.0,306.18,251.53
2016,1,1,11,30,255.0,259.0,4.6,5.0,404.0,336.93,277.61
2016,1,1,11,45,136.0,239.5,4.6,5.0,317.0,279.9,231.98
2016,1,1,12,0,17.0,220.0,4.6,5.0,230.0,211.19,174.94
2016,1,1,12,15,48.0,247.5,4.6,5.0,276.5,254.88,211.77
2016,1,1,12,30,79.0,275.0,4.6,5.0,323.0,300.71,250.08
2016,1,1,12,45,39.5,196.0,4.6,5.5,220.0,207.82,172.24
2016,1,1,13,0,0.0,117.0,4.6,6.0,117.0,109.21,88.31
2016,1,1,13,15,4.5,157.5,4.55,6.0,160.5,150.4,123.52
2016,1,1,13,30,9.0,198.0,4.5,6.0,204.0,192.64,159.26
2016,1,1,13,45,6.0,185.5,4.45,6.0,189.5,179.45,148.2
2016,1,1,14,0,3.0,173.0,4.4,6.0,175.0,166.04,137.03
2016,1,1,14,15,1.5,91.5,4.3,6.0,92.5,86.29,69.2
2016,1,1,14,30,0.0,10.0,4.2,6.0,10.0,9.28,2.46
2016,1,1,14,45,3.5,83.5,4.1,6.0,85.5,80.02,64.23
2016,1,1,15,0,7.0,157.0,4.0,6.0,161.0,156.5,130.16
2016,1,1,15,15,4.0,144.5,3.8,5.5,146.5,143.0,118.91
2016,1,1,15,30,1.0,132.0,3.6,5.0,132.0,129.57,107.74
2016,1,1,15,45,0.5,116.0,3.4,5.0,116.0,113.91,94.39
2016,1,1,16,0,0.0,100.0,3.2,5.0,100.0,98.18,80.81
2016,1,1,16,15,0.0,83.0,3.0,4.5,83.0,81.5,66.35
2016,1,1,16,30,0.0,66.0,2.8,4.0,66.0,64.64,51.46
2016,1,1,16,45,0.0,49.5,2.6,4.0,49.5,48.09,36.53
2016,1,1,17,0,0.0,33.0,2.4,4.0,33.0,31.11,21.14
2016,1,1,17,15,0.0,19.5,2.35,4.0,19.5,18.1,8.26
2016,1,1,17,30,0.0,6.0,2.3,4.0,6.0,5.72,0.0
2016,1,1,17,45,0.0,3.0,2.3,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.45,3.5,12.5,11.6,0.0
2016,1,2,8,0,0.0,25.0,1.5,4.0,25.0,23.07,13.72
2016,1,2,8,15,1.0,44.5,1.55,4.0,45.0,39.96,30.49
2016,1,2,8,30,2.0,64.0,1.6,4.0,65.0,56.56,46.3
2016,1,2,8,45,11.0,83.0,1.7,4.0,86.5,72.59,61.41
2016,1,2,9,0,20.0,102.0,1.8,4.0,108.0,88.44,76.11
2016,1,2,9,15,26.0,120.0,1.8,4.0,128.5,98.88,85.63
2016,1,2,9,30,32.0,138.0,1.8,4.0,149.0,115.55,95.18
2016,1,2,9,45,16.0,103.5,1.85,4.0,109.0,95.5,77.73
2016,1,2,10,0,0.0,69.0,1.9,4.0,69.0,64.2,50.98
2016,1,2,10,15,0.0,94.5,1.85,4.0,94.5,87.41,71.11
2016,1,2,10,30,0.0,120.0,1.8,4.0,120.0,110.16,90.55
2016,1,2,10,45,16.0,167.0,1.8,4.0,175.5,156.11,129.08
2016,1,2,11,0,32.0,214.0,1.8,4.0,231.0,200.75,166.07
2016,1,2,11,15,22.0,207.5,1.75,4.0,219.0,196.9,162.8
2016,1,2,11,30,12.0,201.0,1.7,4.0,207.0,189.02,156.21
2016,1,2,11,45,6.0,143.5,1.7,4.0,146.5,135.62,111.26
2016,1,2,12,0,0.0,86.0,1.7,4.0,86.0,80.14,63.96
2016,1,2,12,15,0.0,80.0,1.75,4.0,80.0,74.53,59.19
2016,1,2,12,30,0.0,74.0,1.8,4.0,74.0,68.93,54.35
2016,1,2,12,45,0.0,95.5,1.85,4.5,95.5,89.02,71.52
2016,1,2,13,0,0.0,117.0,1.9,5.0,117.0,109.21,88.59
2016,1,2,13,15,31.5,187.5,1.85,5.0,206.0,198.84,164.7
2016,1,2,13,30,63.0,258.0,1.8,5.0,295.0,290.51,240.53
2016,1,2,13,45,36.0,224.5,1.75,5.5,245.5,242.53,200.24
2016,1,2,14,0,9.0,191.0,1.7,6.0,196.0,187.63,154.34
2016,1,2,14,15,4.5,117.5,1.6,6.0,120.0,113.25,92.07
2016,1,2,14,30,0.0,44.0,1.5,6.0,44.0,40.9,30.05
2016,1,2,14,45,5.5,104.0,1.45,6.0,106.5,101.22,82.48
2016,1,2,15,0,11.0,164.0,1.4,6.0,169.0,166.33,138.03
2016,1,2,15,15,8.0,150.5,1.3,5.5,154.0,151.83,125.99
2016,1,2,15,30,5.0,137.0,1.2,5.0,139.0,137.35,114.1
2016,1,2,15,45,2.5,121.5,1.2,5.0,122.5,121.06,100.32
2016,1,2,16,0,0.0,106.0,1.2,5.0,106.0,104.79,86.39
2016,1,2,16,15,0.0,88.0,1.05,4.5,88.0,87.1,71.16
2016,1,2,16,30,0.0,70.0,0.9,4.0,70.0,69.18,55.44
2016,1,2,16,45,0.0,53.0,0.8,4.0,53.0,52.15,40.14
2016,1,2,17,0,0.0,36.0,0.7,4.0,36.0,34.67,24.29
2016,1,2,17,15,0.0,21.5,0.65,4.0,21.5,19.96,9.98
2016,1,2,17,30,0.0,7.0,0.6,4.0,7.0,6.67,0.0
2016,1,2,17,45,0.0,3.5,0.55,4.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,168.0,14.5,2.1,4.5,29.5,13.82,0.0
2016,1,3,8,0,336.0,29.0,2.4,5.0,59.0,23.39,13.86
2016,1,3,8,15,438.5,39.0,2.45,5.5,103.5,30.38,21.69
2016,1,3,8,30,541.0,49.0,2.5,6.0,148.0,37.12,28.27
2016,1,3,8,45,604.0,55.5,2.55,6.5,195.5,40.52,31.6
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,43.88,34.73
2016,1,3,9,15,707.5,67.0,2.6,7.5,289.0,45.92,36.53
2016,1,3,9,30,748.0,72.0,2.6,8.0,335.0,82.41,47.55
2016,1,3,9,45,543.0,119.0,2.65,9.0,322.0,138.55,91.21
2016,1,3,10,0,338.0,166.0,2.7,10.0,309.0,181.01,133.35
2016,1,3,10,15,239.0,192.5,2.65,10.5,298.0,202.99,155.99
2016,1,3,10,30,140.0,219.0,2.6,11.0,287.0,218.48,172.95
2016,1,3,10,45,189.5,230.0,2.55,11.5,328.0,251.57,198.76
2016,1,3,11,0,239.0,241.0,2.5,12.0,369.0,288.77,228.17
2016,1,3,11,15,566.0,165.5,2.5,12.0,483.5,356.3,278.64
2016,1,3,11,30,893.0,90.0,2.5,12.0,598.0,450.1,352.22
2016,1,3,11,45,611.5,175.5,2.5,12.5,527.5,437.13,346.0
2016,1,3,12,0,330.0,261.0,2.5,13.0,457.0,400.79,319.13
2016,1,3,12,15,273.0,273.0,2.5,13.0,436.5,397.0,317.16
2016,1,3,12,30,216.0,285.0,2.5,13.0,416.0,386.48,309.31
2016,1,3,12,45,161.0,283.5,2.55,13.5,381.0,362.99,290.56
2016,1,3,13,0,106.0,282.0,2.6,14.0,346.0,332.1,265.7
2016,1,3,13,15,225.0,267.0,2.65,14.0,399.0,399.22,320.69
2016,1,3,13,30,344.0,252.0,2.7,14.0,452.0,470.94,378.34
2016,1,3,13,45,359.5,240.0,2.75,14.0,443.5,476.5,383.48
2016,1,3,14,0,375.0,228.0,2.8,14.0,435.0,480.78,388.02
2016,1,3,14,15,624.0,156.0,2.8,14.0,481.5,583.85,471.9
2016,1,3,14,30,873.0,84.0,2.8,14.0,528.0,670.76,541.71
2016,1,3,14,45,858.5,81.5,2.8,14.0,495.0,658.86,533.1
2016,1,3,15,0,844.0,79.0,2.8,14.0,462.0,643.94,522.76
2016,1,3,15,15,822.0,76.0,2.6,13.5,422.5,620.85,506.05
2016,1,3,15,30,800.0,73.0,2.4,13.0,383.0,595.24,487.07
2016,1,3,15,45,774.0,68.0,2.25,13.0,339.0,562.68,461.56
2016,1,3,16,0,748.0,63.0,2.1,13.0,295.0,528.26,433.91
2016,1,3,16,15,700.0,58.0,1.85,12.0,247.5,479.86,395.32
2016,1,3,16,30,652.0,53.0,1.6,11.0,200.0,431.22,354.92
2016,1,3,16,45,582.0,45.0,1.4,10.0,153.0,373.1,305.05
2016,1,3,17,0,512.0,37.0,1.2,9.0,106.0,313.51,251.51
2016,1,3,17,15,371.0,26.0,1.2,8.5,65.0,222.61,162.67
2016,1,3,17,30,230.0,15.0,1.2,8.0,24.0,108.62,0.0
2016,1,3,17,45,115.0,7.5,1.25,7.5,12.0,7.15,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.0,12.5,3.25,1.5,33.5,11.91,0.0
2016,1,4,8,0,474.0,25.0,3.5,2.0,67.0,21.52,12.43
2016,1,4,8,15,574.0,32.5,3.4,2.5,115.0,26.93,18.82
2016,1,4,8,30,674.0,40.0,3.3,3.0,163.0,32.23,24.12
2016,1,4,8,45,731.0,44.5,3.25,3.5,213.0,34.62,26.52
2016,1,4,9,0,788.0,49.0,3.2,4.0,263.0,37.04,28.81
2016,1,4,9,15,824.0,52.5,3.2,5.0,311.0,38.58,30.12
2016,1,4,9,30,860.0,56.0,3.2,6.0,359.0,77.83,41.44
2016,1,4,9,45,884.0,58.5,3.25,7.0,402.0,128.37,69.1
2016,1,4,10,0,908.0,61.0,3.3,8.0,445.0,180.22,108.14
2016,1,4,10,15,924.5,63.0,3.2,8.5,482.5,231.32,152.27
2016,1,4,10,30,941.0,65.0,3.1,9.0,520.0,282.5,198.69
2016,1,4,10,45,951.5,66.5,3.05,9.5,550.5,331.39,243.92
2016,1,4,11,0,962.0,68.0,3.0,10.0,581.0,379.33,287.88
2016,1,4,11,15,969.5,69.0,2.95,10.0,604.0,424.52,329.36
2016,1,4,11,30,977.0,70.0,2.9,10.0,627.0,468.06,368.56
2016,1,4,11,45,977.0,72.5,2.85,10.5,641.5,507.81,403.1
2016,1,4,12,0,977.0,75.0,2.8,11.0,656.0,545.03,434.59
2016,1,4,12,15,978.5,75.5,2.75,11.0,662.0,578.39,463.06
2016,1,4,12,30,980.0,76.0,2.7,11.0,668.0,608.99,488.74
2016,1,4,12,45,978.0,76.0,2.65,11.5,665.5,634.2,508.86
2016,1,4,13,0,976.0,76.0,2.6,12.0,663.0,656.24,526.1
2016,1,4,13,15,972.0,75.5,2.6,12.0,652.0,673.28,540.46
2016,1,4,13,30,968.0,75.0,2.6,12.0,641.0,686.93,552.1
2016,1,4,13,45,960.5,74.5,2.6,12.0,621.5,694.95,559.39
2016,1,4,14,0,953.0,74.0,2.6,12.0,602.0,699.5,564.0
2016,1,4,14,15,942.5,72.5,2.6,12.0,575.0,697.56,563.73
2016,1,4,14,30,932.0,71.0,2.6,12.0,548.0,692.21,560.86
2016,1,4,14,45,915.5,70.0,2.6,12.0,513.0,680.24,552.88
2016,1,4,15,0,899.0,69.0,2.6,12.0,478.0,665.19,542.44
2016,1,4,15,15,878.0,66.5,2.45,11.5,438.0,642.64,526.34
2016,1,4,15,30,857.0,64.0,2.3,11.0,398.0,621.68,510.97
2016,1,4,15,45,826.0,60.5,2.15,11.0,352.0,586.92,483.63
2016,1,4,16,0,795.0,57.0,2.0,11.0,306.0,550.38,454.22
2016,1,4,16,15,748.5,52.5,1.8,9.5,257.5,502.45,416.86
2016,1,4,16,30,702.0,48.0,1.6,8.0,209.0,454.19,377.39
2016,1,4,16,45,626.5,41.5,1.45,7.0,160.0,388.93,321.59
2016,1,4,17,0,551.0,35.0,1.3,6.0,111.0,326.03,264.99
2016,1,4,17,15,410.5,25.0,1.3,5.5,68.5,234.16,175.4
2016,1,4,17,30,270.0,15.0,1.3,5.0,26.0,125.63,0.0
2016,1,4,17,45,135.0,7.5,1.35,4.5,13.0,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.5,2.75,1.0,28.5,14.77,0.0
2016,1,5,8,0,301.0,31.0,2.8,1.0,57.0,25.38,15.72
2016,1,5,8,15,404.0,42.0,2.8,1.0,101.0,33.21,24.67
2016,1,5,8,30,507.0,53.0,2.8,1.0,145.0,40.73,32.19
2016,1,5,8,45,573.5,60.0,2.8,1.5,192.5,44.36,35.82
2016,1,5,9,0,640.0,67.0,2.8,2.0,240.0,47.96,39.23
2016,1,5,9,15,681.5,72.0,2.75,2.5,286.0,49.81,40.88
2016,1,5,9,30,723.0,77.0,2.7,3.0,332.0,79.81,47.31
2016,1,5,9,45,753.5,80.0,2.7,3.5,374.0,129.35,76.4
2016,1,5,10,0,784.0,83.0,2.7,4.0,416.0,176.33,111.97
2016,1,5,10,15,803.5,86.0,2.65,4.5,452.0,223.31,152.65
2016,1,5,10,30,823.0,89.0,2.6,5.0,488.0,271.01,195.95
2016,1,5,10,45,839.0,90.5,2.6,5.5,518.5,316.82,238.32
2016,1,5,11,0,855.0,92.0,2.6,6.0,549.0,362.48,280.22
2016,1,5,11,15,863.5,93.5,2.6,6.5,571.0,404.95,318.92
2016,1,5,11,30,872.0,95.0,2.6,7.0,593.0,446.15,355.63
2016,1,5,11,45,890.5,90.5,2.6,7.5,610.0,486.23,390.46
2016,1,5,12,0,909.0,86.0,2.6,8.0,627.0,523.12,421.97
2016,1,5,12,15,910.5,86.5,2.6,8.5,633.0,554.61,448.5
2016,1,5,12,30,912.0,87.0,2.6,9.0,639.0,583.54,472.38
2016,1,5,12,45,646.0,171.5,2.6,10.0,562.0,541.04,437.5
2016,1,5,13,0,380.0,256.0,2.6,11.0,485.0,476.91,384.83
2016,1,5,13,15,310.0,264.5,2.6,11.0,449.5,453.82,367.18
2016,1,5,13,30,240.0,273.0,2.6,11.0,414.0,421.64,341.85
2016,1,5,13,45,120.0,181.0,2.6,11.0,251.5,258.0,210.99
2016,1,5,14,0,0.0,89.0,2.6,11.0,89.0,82.93,64.7
2016,1,5,14,15,164.0,152.5,2.55,11.0,237.0,269.54,223.37
2016,1,5,14,30,328.0,216.0,2.5,11.0,385.0,447.89,367.94
2016,1,5,14,45,331.0,200.5,2.45,11.0,361.5,435.97,358.43
2016,1,5,15,0,334.0,185.0,2.4,11.0,338.0,422.49,348.65
2016,1,5,15,15,167.0,148.5,2.25,10.5,225.0,266.01,221.21
2016,1,5,15,30,0.0,112.0,2.1,10.0,112.0,107.39,86.53
2016,1,5,15,45,0.0,98.5,1.95,10.0,98.5,94.42,75.91
2016,1,5,16,0,0.0,85.0,1.8,10.0,85.0,81.39,64.87
2016,1,5,16,15,0.0,71.0,1.65,9.5,71.0,67.75,53.27
2016,1,5,16,30,0.0,57.0,1.5,9.0,57.0,54.01,41.36
2016,1,5,16,45,0.0,43.0,1.4,8.5,43.0,40.12,29.14
2016,1,5,17,0,0.0,29.0,1.3,8.0,29.0,26.92,17.38
2016,1,5,17,15,0.0,17.5,1.4,8.0,17.5,16.23,7.33
2016,1,5,17,30,0.0,6.0,1.5,8.0,6.0,5.55,0.0
2016,1,5,17,45,0.0,3.0,1.6,8.0,3.0,2.86,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,17.5,1.9,5.0,25.5,16.68,0.0
2016,1,6,8,0,183.0,35.0,2.1,5.0,51.0,27.56,17.21
2016,1,6,8,15,281.5,49.5,2.1,5.5,92.5,38.25,28.72
2016,1,6,8,30,380.0,64.0,2.1,6.0,134.0,48.56,38.66
2016,1,6,8,45,440.0,75.5,2.15,6.5,178.5,56.11,45.84
2016,1,6,9,0,500.0,87.0,2.2,7.0,223.0,63.4,52.55
2016,1,6,9,15,546.0,94.5,2.2,7.0,267.0,68.42,57.13
2016,1,6,9,30,592.0,102.0,2.2,7.0,311.0,95.28,63.32
2016,1,6,9,45,622.5,108.0,2.25,7.5,351.0,136.09,86.44
2016,1,6,10,0,653.0,114.0,2.3,8.0,391.0,179.56,118.84
2016,1,6,10,15,326.5,74.5,2.3,8.0,213.0,119.63,83.46
2016,1,6,10,30,0.0,35.0,2.3,8.0,35.0,32.52,22.6
2016,1,6,10,45,0.0,67.5,2.3,8.5,67.5,62.82,48.61
2016,1,6,11,0,0.0,100.0,2.3,9.0,100.0,92.89,73.98
2016,1,6,11,15,0.0,102.0,2.3,9.0,102.0,94.81,75.44
2016,1,6,11,30,0.0,104.0,2.3,9.0,104.0,96.72,76.95
2016,1,6,11,45,0.0,91.5,2.35,9.5,91.5,85.28,67.08
2016,1,6,12,0,0.0,79.0,2.4,10.0,79.0,73.6,57.05
2016,1,6,12,15,0.0,90.5,2.35,10.0,90.5,84.35,66.1
2016,1,6,12,30,0.0,102.0,2.3,10.0,102.0,95.07,75.07
2016,1,6,12,45,3.5,148.5,2.3,10.5,150.5,140.55,112.86
2016,1,6,13,0,7.0,195.0,2.3,11.0,199.0,186.83,150.69
2016,1,6,13,15,3.5,151.5,2.25,11.0,153.5,144.05,115.45
2016,1,6,13,30,0.0,108.0,2.2,11.0,108.0,100.86,79.65
2016,1,6,13,45,1.0,140.0,2.2,11.0,140.5,132.13,105.89
2016,1,6,14,0,2.0,172.0,2.2,11.0,173.0,164.26,132.59
2016,1,6,14,15,1.0,124.5,2.15,11.0,125.0,117.72,94.07
2016,1,6,14,30,0.0,77.0,2.1,11.0,77.0,71.69,55.56
2016,1,6,14,45,0.0,85.0,2.05,11.0,85.0,79.17,62.07
2016,1,6,15,0,0.0,93.0,2.0,11.0,93.0,87.07,68.9
2016,1,6,15,15,78.0,132.0,1.75,10.5,162.5,190.75,158.18
2016,1,6,15,30,156.0,171.0,1.5,10.0,232.0,286.91,238.68
2016,1,6,15,45,138.5,155.0,1.3,10.0,204.5,259.17,215.32
2016,1,6,16,0,121.0,139.0,1.1,10.0,177.0,231.57,192.37
2016,1,6,16,15,105.0,118.0,0.95,10.0,147.5,198.61,164.71
2016,1,6,16,30,89.0,97.0,0.8,10.0,118.0,165.69,136.55
2016,1,6,16,45,71.5,75.5,0.65,10.0,90.0,131.34,106.61
2016,1,6,17,0,54.0,54.0,0.5,10.0,62.0,96.94,76.14
2016,1,6,17,15,27.0,34.0,0.5,9.5,38.0,53.01,36.74
2016,1,6,17,30,0.0,14.0,0.5,9.0,14.0,12.99,0.0
2016,1,6,17,45,0.0,7.0,0.5,9.0,7.0,6.67,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,13.34,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,22.52,12.88
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.5,28.64,19.98
2016,1,7,8,30,576.0,46.0,2.1,7.0,151.0,34.56,25.83
2016,1,7,8,45,637.5,52.0,2.15,7.5,199.5,37.66,28.87
2016,1,7,9,0,699.0,58.0,2.2,8.0,248.0,44.7,35.34
2016,1,7,9,15,738.5,62.0,2.2,8.5,294.5,46.28,36.71
2016,1,7,9,30,778.0,66.0,2.2,9.0,341.0,76.43,42.37
2016,1,7,9,45,808.5,68.0,2.2,10.0,384.0,123.15,67.1
2016,1,7,10,0,839.0,70.0,2.2,11.0,427.0,172.14,103.04
2016,1,7,10,15,857.5,72.5,2.1,11.5,464.0,221.25,144.58
2016,1,7,10,30,876.0,75.0,2.0,12.0,501.0,270.87,188.56
2016,1,7,10,45,893.5,75.0,1.95,13.0,532.0,322.01,233.77
2016,1,7,11,0,911.0,75.0,1.9,14.0,563.0,368.77,274.85
2016,1,7,11,15,919.5,76.0,1.9,15.0,586.0,412.59,312.9
2016,1,7,11,30,928.0,77.0,1.9,16.0,609.0,454.97,348.66
2016,1,7,11,45,934.5,77.0,1.95,17.0,624.5,493.86,380.8
2016,1,7,12,0,941.0,77.0,2.0,18.0,640.0,530.73,410.4
2016,1,7,12,15,944.0,77.5,1.95,18.5,647.0,564.07,436.88
2016,1,7,12,30,947.0,78.0,1.9,19.0,654.0,594.85,460.71
2016,1,7,12,45,950.0,76.5,1.85,19.5,653.0,620.91,480.5
2016,1,7,13,0,953.0,75.0,1.8,20.0,652.0,644.06,497.72
2016,1,7,13,15,950.0,74.5,1.8,20.0,642.0,661.58,511.76
2016,1,7,13,30,947.0,74.0,1.8,20.0,632.0,675.81,523.27
2016,1,7,13,45,943.0,72.5,1.8,20.0,614.0,685.0,531.09
2016,1,7,14,0,939.0,71.0,1.8,20.0,596.0,690.82,536.43
2016,1,7,14,15,929.0,69.5,1.85,20.0,570.0,689.33,536.83
2016,1,7,14,30,919.0,68.0,1.9,20.0,544.0,684.47,534.77
2016,1,7,14,45,905.0,66.5,1.95,20.0,510.5,673.73,528.37
2016,1,7,15,0,891.0,65.0,2.0,20.0,477.0,659.89,519.58
2016,1,7,15,15,871.5,62.5,1.8,19.5,437.5,638.42,504.46
2016,1,7,15,30,852.0,60.0,1.6,19.0,398.0,614.33,487.08
2016,1,7,15,45,822.5,57.5,1.45,18.5,353.5,586.05,466.25
2016,1,7,16,0,793.0,55.0,1.3,18.0,309.0,551.71,440.3
2016,1,7,16,15,749.5,51.0,1.3,16.5,261.5,506.05,407.2
2016,1,7,16,30,706.0,47.0,1.3,15.0,214.0,459.94,371.84
2016,1,7,16,45,633.5,41.0,1.35,14.0,165.0,396.4,320.06
2016,1,7,17,0,561.0,35.0,1.4,13.0,116.0,335.08,267.16
2016,1,7,17,15,427.5,26.0,1.5,12.5,73.5,246.04,185.37
2016,1,7,17,30,294.0,17.0,1.6,12.0,31.0,155.0,0.0
2016,1,7,17,45,147.0,8.5,1.7,11.5,15.5,64.66,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.5,13.82,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,59.0,23.48,13.58
2016,1,8,8,15,447.0,38.5,3.25,8.5,104.0,29.99,21.02
2016,1,8,8,30,553.0,48.0,3.3,9.0,149.0,36.28,27.14
2016,1,8,8,45,616.0,54.5,3.35,10.0,197.5,39.71,30.4
2016,1,8,9,0,679.0,61.0,3.4,11.0,246.0,43.08,33.43
2016,1,8,9,15,719.0,65.5,3.5,11.5,292.0,49.24,38.92
2016,1,8,9,30,759.0,70.0,3.6,12.0,338.0,78.82,44.49
2016,1,8,9,45,790.5,72.0,3.7,12.5,381.0,124.69,68.59
2016,1,8,10,0,822.0,74.0,3.8,13.0,424.0,172.98,103.94
2016,1,8,10,15,841.0,76.5,3.8,13.5,461.0,221.45,144.85
2016,1,8,10,30,860.0,79.0,3.8,14.0,498.0,270.51,188.4
2016,1,8,10,45,877.0,79.5,3.85,15.0,529.0,317.57,230.56
2016,1,8,11,0,894.0,80.0,3.9,16.0,560.0,367.76,274.74
2016,1,8,11,15,703.0,142.0,3.85,16.0,529.0,386.99,297.68
2016,1,8,11,30,512.0,204.0,3.8,16.0,498.0,393.88,308.15
2016,1,8,11,45,702.0,150.0,3.8,16.5,565.0,454.68,356.56
2016,1,8,12,0,892.0,96.0,3.8,17.0,632.0,524.64,412.22
2016,1,8,12,15,475.0,184.0,3.7,17.0,469.5,421.41,334.06
2016,1,8,12,30,58.0,272.0,3.6,17.0,307.0,286.34,226.43
2016,1,8,12,45,109.0,282.5,3.55,17.5,349.0,329.26,260.78
2016,1,8,13,0,160.0,293.0,3.5,18.0,391.0,378.83,299.53
2016,1,8,13,15,231.0,280.5,3.35,18.0,419.0,416.79,330.03
2016,1,8,13,30,302.0,268.0,3.2,18.0,447.0,461.98,365.91
2016,1,8,13,45,206.0,265.0,3.1,18.5,385.5,398.79,315.8
2016,1,8,14,0,110.0,262.0,3.0,19.0,324.0,331.77,262.38
2016,1,8,14,15,240.0,237.5,2.8,19.0,364.5,402.24,320.03
2016,1,8,14,30,370.0,213.0,2.6,19.0,405.0,473.54,376.78
2016,1,8,14,45,384.5,195.5,2.45,19.0,384.5,466.96,372.24
2016,1,8,15,0,399.0,178.0,2.3,19.0,364.0,467.52,373.35
2016,1,8,15,15,587.5,129.5,2.0,18.5,377.5,538.9,430.88
2016,1,8,15,30,776.0,81.0,1.7,18.0,391.0,596.73,476.24
2016,1,8,15,45,756.0,74.5,1.45,17.5,348.5,566.7,452.97
2016,1,8,16,0,736.0,68.0,1.2,17.0,306.0,534.59,428.13
2016,1,8,16,15,689.0,62.5,1.15,16.0,258.5,489.75,394.42
2016,1,8,16,30,642.0,57.0,1.1,15.0,211.0,441.81,356.81
2016,1,8,16,45,577.5,49.0,1.05,14.5,163.5,382.14,307.46
2016,1,8,17,0,513.0,41.0,1.0,14.0,116.0,324.57,257.4
2016,1,8,17,15,256.5,36.0,1.0,13.5,73.5,185.55,139.61
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,40.72,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,14.77,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,205.5,13.5,5.45,4.5,31.5,12.87,0.0
2016,1,9,8,0,411.0,27.0,5.8,5.0,63.0,21.6,12.2
2016,1,9,8,15,516.0,35.5,6.1,5.0,110.0,29.87,21.21
2016,1,9,8,30,621.0,44.0,6.4,5.0,157.0,35.97,27.29
2016,1,9,8,45,680.5,49.5,6.75,5.5,206.5,39.03,30.31
2016,1,9,9,0,740.0,55.0,7.1,6.0,256.0,42.09,33.18
2016,1,9,9,15,778.5,59.0,7.1,6.0,304.0,43.79,34.75
2016,1,9,9,30,817.0,63.0,7.1,6.0,352.0,74.75,40.74
2016,1,9,9,45,845.5,65.5,7.1,6.5,396.5,123.86,67.34
2016,1,9,10,0,874.0,68.0,7.1,7.0,441.0,174.99,106.03
2016,1,9,10,15,892.0,70.0,7.05,7.5,479.0,230.0,153.95
2016,1,9,10,30,910.0,72.0,7.0,8.0,517.0,280.53,200.48
2016,1,9,10,45,923.5,73.5,6.95,8.5,548.0,329.4,246.5
2016,1,9,11,0,937.0,75.0,6.9,9.0,579.0,377.67,291.76
2016,1,9,11,15,945.0,76.0,6.85,9.0,603.0,422.61,334.25
2016,1,9,11,30,953.0,77.0,6.8,9.0,627.0,466.01,374.66
2016,1,9,11,45,957.0,78.0,6.75,9.0,642.0,505.87,411.38
2016,1,9,12,0,961.0,79.0,6.7,9.0,657.0,543.5,445.46
2016,1,9,12,15,963.0,79.5,6.65,9.0,664.0,577.22,475.69
2016,1,9,12,30,965.0,80.0,6.6,9.0,671.0,608.25,503.15
2016,1,9,12,45,964.5,79.5,6.55,9.5,669.5,634.05,524.97
2016,1,9,13,0,964.0,79.0,6.5,10.0,668.0,656.75,543.87
2016,1,9,13,15,960.5,79.0,6.45,10.0,657.5,674.97,559.86
2016,1,9,13,30,957.0,79.0,6.4,10.0,647.0,689.86,573.0
2016,1,9,13,45,950.0,78.0,6.4,10.0,628.5,698.09,580.89
2016,1,9,14,0,943.0,77.0,6.4,10.0,610.0,702.85,585.96
2016,1,9,14,15,933.5,76.0,6.35,9.5,583.5,702.54,587.88
2016,1,9,14,30,924.0,75.0,6.3,9.0,557.0,698.86,587.06
2016,1,9,14,45,907.5,73.5,6.25,9.0,523.0,686.73,578.32
2016,1,9,15,0,891.0,72.0,6.2,9.0,489.0,671.49,566.98
2016,1,9,15,15,870.5,69.5,6.05,8.5,449.0,653.75,554.06
2016,1,9,15,30,850.0,67.0,5.9,8.0,409.0,629.31,535.51
2016,1,9,15,45,816.0,64.5,5.8,8.0,363.5,594.06,506.79
2016,1,9,16,0,782.0,62.0,5.7,8.0,318.0,557.08,475.96
2016,1,9,16,15,736.5,57.5,5.35,7.5,269.0,509.76,435.94
2016,1,9,16,30,691.0,53.0,5.0,7.0,220.0,461.99,394.14
2016,1,9,16,45,613.5,47.0,4.7,6.5,170.5,395.69,335.24
2016,1,9,17,0,536.0,41.0,4.4,6.0,121.0,337.26,280.72
2016,1,9,17,15,404.5,30.5,4.2,5.5,77.5,248.15,196.48
2016,1,9,17,30,273.0,20.0,4.0,5.0,34.0,156.22,33.69
2016,1,9,17,45,136.5,10.0,3.85,4.5,17.0,62.7,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,194.5,14.5,2.85,-0.5,31.5,13.82,0.0
2016,1,10,8,0,389.0,29.0,3.1,0.0,63.0,23.51,14.16
2016,1,10,8,15,494.5,38.5,3.2,0.5,110.5,30.03,21.82
2016,1,10,8,30,600.0,48.0,3.3,1.0,158.0,36.34,28.12
2016,1,10,8,45,663.0,54.0,3.45,1.5,208.0,43.18,34.72
2016,1,10,9,0,726.0,60.0,3.6,2.0,258.0,46.52,37.88
2016,1,10,9,15,765.5,64.5,3.5,2.5,306.5,48.45,39.61
2016,1,10,9,30,805.0,69.0,3.4,3.0,355.0,79.21,45.52
2016,1,10,9,45,833.0,72.0,3.35,3.5,399.0,128.14,72.23
2016,1,10,10,0,861.0,75.0,3.3,4.0,443.0,179.1,110.88
2016,1,10,10,15,879.5,77.5,3.15,4.0,481.5,229.58,155.06
2016,1,10,10,30,898.0,80.0,3.0,4.0,520.0,280.56,202.04
2016,1,10,10,45,911.0,82.0,2.85,4.5,551.5,333.46,250.93
2016,1,10,11,0,924.0,84.0,2.7,5.0,583.0,381.69,295.37
2016,1,10,11,15,932.5,85.5,2.55,5.5,606.5,426.96,336.48
2016,1,10,11,30,941.0,87.0,2.4,6.0,630.0,470.78,375.19
2016,1,10,11,45,942.0,89.0,2.25,6.5,645.0,510.02,409.09
2016,1,10,12,0,943.0,91.0,2.1,7.0,660.0,546.89,439.91
2016,1,10,12,15,944.5,91.5,2.0,7.0,667.0,580.07,467.9
2016,1,10,12,30,946.0,92.0,1.9,7.0,674.0,610.59,493.07
2016,1,10,12,45,945.0,92.0,1.8,7.5,672.0,636.4,513.12
2016,1,10,13,0,944.0,92.0,1.7,8.0,670.0,659.18,530.3
2016,1,10,13,15,940.5,91.5,1.65,8.0,660.0,676.8,544.55
2016,1,10,13,30,937.0,91.0,1.6,8.0,650.0,691.14,556.14
2016,1,10,13,45,928.0,90.5,1.55,8.0,630.5,698.64,562.48
2016,1,10,14,0,919.0,90.0,1.5,8.0,611.0,702.72,566.22
2016,1,10,14,15,908.0,88.5,1.5,8.0,584.5,704.41,568.52
2016,1,10,14,30,897.0,87.0,1.5,8.0,558.0,699.7,566.12
2016,1,10,14,45,884.5,84.0,1.55,8.0,524.5,689.04,559.77
2016,1,10,15,0,872.0,81.0,1.6,8.0,491.0,675.21,550.92
2016,1,10,15,15,836.5,72.0,1.55,7.5,439.5,636.54,523.33
2016,1,10,15,30,801.0,63.0,1.5,7.0,388.0,595.29,493.36
2016,1,10,15,45,750.0,67.5,1.45,7.0,345.0,558.51,464.69
2016,1,10,16,0,699.0,72.0,1.4,7.0,302.0,523.64,436.67
2016,1,10,16,15,655.0,66.0,1.25,6.5,256.0,477.6,399.46
2016,1,10,16,30,611.0,60.0,1.1,6.0,210.0,431.39,360.78
2016,1,10,16,45,535.0,53.0,1.0,5.5,163.5,367.4,306.21
2016,1,10,17,0,459.0,46.0,0.9,5.0,117.0,306.0,251.69
2016,1,10,17,15,346.0,33.5,0.95,4.5,75.5,225.3,177.86
2016,1,10,17,30,233.0,21.0,1.0,4.0,34.0,141.74,45.14
2016,1,10,17,45,116.5,10.5,1.1,3.5,17.0,55.67,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,178.0,14.5,1.4,0.0,30.0,13.82,0.0
2016,1,11,8,0,356.0,29.0,1.6,0.0,60.0,23.47,14.18
2016,1,11,8,15,461.5,38.5,1.55,0.5,106.0,29.98,21.81
2016,1,11,8,30,567.0,48.0,1.5,1.0,152.0,36.26,28.1
2016,1,11,8,45,430.5,76.0,1.45,2.0,168.0,56.43,46.98
2016,1,11,9,0,294.0,104.0,1.4,3.0,184.0,79.43,68.15
2016,1,11,9,15,319.0,118.0,1.4,3.5,219.0,88.89,76.65
2016,1,11,9,30,344.0,132.0,1.4,4.0,254.0,112.39,85.11
2016,1,11,9,45,360.5,147.0,1.4,5.0,289.0,146.63,107.05
2016,1,11,10,0,377.0,162.0,1.4,6.0,324.0,182.38,134.22
2016,1,11,10,15,338.5,185.0,1.3,6.5,340.0,215.28,163.55
2016,1,11,10,30,300.0,208.0,1.2,7.0,356.0,244.44,190.03
2016,1,11,10,45,310.0,220.5,1.15,7.5,381.5,275.33,216.04
2016,1,11,11,0,320.0,233.0,1.1,8.0,407.0,306.74,242.21
2016,1,11,11,15,283.0,250.5,1.1,8.0,409.0,325.32,259.1
2016,1,11,11,30,246.0,268.0,1.1,8.0,411.0,341.16,273.14
2016,1,11,11,45,242.5,276.0,1.1,8.5,420.0,359.44,287.92
2016,1,11,12,0,239.0,284.0,1.1,9.0,429.0,376.95,301.78
2016,1,11,12,15,227.5,289.0,1.2,9.0,428.5,386.87,310.41
2016,1,11,12,30,216.0,294.0,1.3,9.0,428.0,395.51,317.93
2016,1,11,12,45,139.5,285.0,1.45,9.5,372.0,352.56,284.05
2016,1,11,13,0,63.0,276.0,1.6,10.0,316.0,300.88,242.61
2016,1,11,13,15,145.5,279.0,1.55,10.0,367.5,363.35,293.74
2016,1,11,13,30,228.0,282.0,1.5,10.0,419.0,424.37,342.54
2016,1,11,13,45,539.5,195.0,1.5,10.5,506.0,557.11,448.91
2016,1,11,14,0,851.0,108.0,1.5,11.0,593.0,681.98,545.43
2016,1,11,14,15,839.5,106.0,1.4,11.0,567.0,679.65,542.67
2016,1,11,14,30,828.0,104.0,1.3,11.0,541.0,674.12,538.79
2016,1,11,14,45,467.0,157.5,1.25,11.0,401.5,491.83,398.3
