Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,106.0,211.0,1.2,11.0,262.0,287.23,233.67
2016,1,11,15,15,445.5,146.0,1.1,11.0,331.5,464.98,381.51
2016,1,11,15,30,785.0,81.0,1.0,11.0,401.0,607.76,492.98
2016,1,11,15,45,755.5,76.5,0.95,11.0,357.0,573.96,465.75
2016,1,11,16,0,726.0,72.0,0.9,11.0,313.0,541.67,440.88
2016,1,11,16,15,679.0,66.5,0.8,10.5,265.0,493.82,403.53
2016,1,11,16,30,632.0,61.0,0.7,10.0,217.0,445.86,364.77
2016,1,11,16,45,564.5,52.5,0.6,9.5,169.5,383.86,313.21
2016,1,11,17,0,497.0,44.0,0.5,9.0,122.0,324.09,261.27
2016,1,11,17,15,373.0,33.0,0.5,8.5,79.0,238.35,185.4
2016,1,11,17,30,249.0,22.0,0.5,8.0,36.0,151.14,60.14
2016,1,11,17,45,124.5,11.0,0.55,8.0,18.0,59.57,0.0
2016,1,11,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.5,13.5,2.65,3.0,31.0,12.87,0.0
2016,1,12,8,0,401.0,27.0,3.0,4.0,62.0,21.57,12.32
2016,1,12,8,15,504.5,36.0,2.9,4.5,109.0,27.73,19.38
2016,1,12,8,30,608.0,45.0,2.8,5.0,156.0,36.86,28.16
2016,1,12,8,45,670.0,50.5,2.75,6.0,206.0,39.86,31.07
2016,1,12,9,0,732.0,56.0,2.7,7.0,256.0,42.88,33.81
2016,1,12,9,15,770.5,60.0,2.5,8.0,304.0,44.53,35.19
2016,1,12,9,30,809.0,64.0,2.3,9.0,352.0,74.97,40.73
2016,1,12,9,45,836.0,67.0,2.15,10.0,396.0,124.16,66.88
2016,1,12,10,0,863.0,70.0,2.0,11.0,440.0,175.26,104.49
2016,1,12,10,15,881.0,72.0,1.85,11.5,478.5,230.0,150.64
2016,1,12,10,30,899.0,74.0,1.7,12.0,517.0,280.3,195.07
2016,1,12,10,45,912.0,76.0,1.55,13.0,548.5,329.27,238.45
2016,1,12,11,0,925.0,78.0,1.4,14.0,580.0,377.65,280.45
2016,1,12,11,15,933.5,79.0,1.25,14.0,603.5,422.62,319.74
2016,1,12,11,30,942.0,80.0,1.1,14.0,627.0,466.12,356.62
2016,1,12,11,45,948.0,80.0,1.0,14.5,643.0,505.9,389.0
2016,1,12,12,0,954.0,80.0,0.9,15.0,659.0,543.59,418.59
2016,1,12,12,15,956.5,80.5,0.8,15.0,666.5,577.68,445.24
2016,1,12,12,30,959.0,81.0,0.7,15.0,674.0,609.15,469.09
2016,1,12,12,45,958.0,81.0,0.65,15.5,672.5,635.33,488.11
2016,1,12,13,0,957.0,81.0,0.6,16.0,671.0,658.44,504.43
2016,1,12,13,15,953.5,80.5,0.55,16.0,661.5,676.34,517.64
2016,1,12,13,30,950.0,80.0,0.5,16.0,652.0,690.91,528.3
2016,1,12,13,45,943.0,79.5,0.45,16.0,633.5,699.86,534.89
2016,1,12,14,0,936.0,79.0,0.4,16.0,615.0,705.38,539.04
2016,1,12,14,15,926.5,77.5,0.35,16.0,588.5,704.75,538.92
2016,1,12,14,30,917.0,76.0,0.3,16.0,562.0,700.73,536.48
2016,1,12,14,45,900.5,75.0,0.3,16.0,528.5,689.34,529.6
2016,1,12,15,0,884.0,74.0,0.3,16.0,495.0,674.87,520.53
2016,1,12,15,15,864.0,71.5,0.35,15.5,455.0,657.68,510.95
2016,1,12,15,30,844.0,69.0,0.4,15.0,415.0,633.72,496.31
2016,1,12,15,45,814.0,65.5,0.45,15.0,370.0,599.85,473.09
2016,1,12,16,0,784.0,62.0,0.5,15.0,325.0,564.1,447.72
2016,1,12,16,15,740.5,57.5,0.6,14.0,276.5,517.74,415.28
2016,1,12,16,30,697.0,53.0,0.7,13.0,228.0,470.84,380.42
2016,1,12,16,45,628.0,46.5,0.85,12.5,178.5,407.97,330.34
2016,1,12,17,0,559.0,40.0,1.0,12.0,129.0,346.93,278.7
2016,1,12,17,15,437.5,30.5,1.05,11.0,84.5,266.7,207.65
2016,1,12,17,30,316.0,21.0,1.1,10.0,40.0,180.93,84.99
2016,1,12,17,45,158.0,10.5,1.2,9.5,20.0,72.7,0.0
2016,1,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,45,193.5,14.0,2.15,5.0,31.0,13.34,0.0
2016,1,13,8,0,387.0,28.0,2.4,6.0,62.0,22.49,13.0
2016,1,13,8,15,491.5,37.0,2.45,6.5,109.0,28.6,20.0
2016,1,13,8,30,596.0,46.0,2.5,7.0,156.0,34.5,25.78
2016,1,13,8,45,656.5,52.0,2.55,8.0,205.5,41.19,32.03
2016,1,13,9,0,717.0,58.0,2.6,9.0,255.0,44.59,35.09
2016,1,13,9,15,756.5,62.5,2.7,9.5,303.0,46.58,36.83
2016,1,13,9,30,796.0,67.0,2.8,10.0,351.0,77.07,42.63
2016,1,13,9,45,822.5,70.0,2.95,11.0,395.0,125.61,68.41
2016,1,13,10,0,849.0,73.0,3.1,12.0,439.0,176.05,105.57
2016,1,13,10,15,867.5,75.5,3.15,12.5,477.0,226.17,148.02
2016,1,13,10,30,886.0,78.0,3.2,13.0,515.0,276.82,193.1
2016,1,13,10,45,897.5,80.5,3.25,13.5,546.5,329.53,240.56
2016,1,13,11,0,909.0,83.0,3.3,14.0,578.0,377.38,283.65
2016,1,13,11,15,918.0,84.0,3.3,14.0,602.0,422.04,324.01
2016,1,13,11,30,927.0,85.0,3.3,14.0,626.0,465.31,362.42
2016,1,13,11,45,931.0,86.5,3.35,14.5,641.5,505.19,396.7
2016,1,13,12,0,935.0,88.0,3.4,15.0,657.0,542.94,428.39
2016,1,13,12,15,937.5,88.5,3.4,15.0,665.0,576.65,456.93
2016,1,13,12,30,940.0,89.0,3.4,15.0,673.0,607.78,482.92
2016,1,13,12,45,939.0,89.0,3.4,15.0,671.5,633.7,504.48
2016,1,13,13,0,938.0,89.0,3.4,15.0,670.0,656.6,523.42
2016,1,13,13,15,935.0,88.5,3.4,15.0,660.5,674.65,538.46
2016,1,13,13,30,932.0,88.0,3.4,15.0,651.0,689.45,550.89
2016,1,13,13,45,925.0,87.5,3.4,15.0,632.5,698.38,558.8
2016,1,13,14,0,918.0,87.0,3.4,15.0,614.0,703.94,564.12
2016,1,13,14,15,908.0,85.5,3.3,15.0,588.0,703.07,564.22
2016,1,13,14,30,898.0,84.0,3.2,15.0,562.0,702.54,564.42
2016,1,13,14,45,883.0,82.0,3.15,15.0,528.5,691.47,556.98
2016,1,13,15,0,868.0,80.0,3.1,15.0,495.0,677.26,547.13
2016,1,13,15,15,847.0,77.0,2.8,14.5,455.5,655.0,530.98
2016,1,13,15,30,826.0,74.0,2.5,14.0,416.0,630.05,512.48
2016,1,13,15,45,794.0,71.0,2.25,13.5,371.0,595.77,486.55
2016,1,13,16,0,762.0,68.0,2.0,13.0,326.0,559.68,458.57
2016,1,13,16,15,717.5,63.0,1.85,12.0,277.5,512.5,422.24
2016,1,13,16,30,673.0,58.0,1.7,11.0,229.0,468.7,386.99
2016,1,13,16,45,601.5,51.0,1.55,10.5,179.5,404.95,333.4
2016,1,13,17,0,530.0,44.0,1.4,10.0,130.0,343.53,279.58
2016,1,13,17,15,409.5,33.5,1.4,9.5,85.5,258.21,203.68
2016,1,13,17,30,289.0,23.0,1.4,9.0,41.0,173.06,91.63
2016,1,13,17,45,144.5,11.5,1.4,9.0,20.5,68.67,0.0
2016,1,13,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,7,45,85.0,16.0,2.3,8.0,23.5,15.25,0.0
2016,1,14,8,0,170.0,32.0,2.6,9.0,47.0,25.05,14.94
2016,1,14,8,15,232.5,49.5,2.6,9.5,84.0,38.13,28.17
2016,1,14,8,30,295.0,67.0,2.6,10.0,121.0,50.7,39.98
2016,1,14,8,45,339.0,82.0,2.6,10.5,161.5,60.8,49.34
2016,1,14,9,0,383.0,97.0,2.6,11.0,202.0,70.51,58.12
2016,1,14,9,15,420.0,106.5,2.85,12.0,241.0,75.74,62.55
2016,1,14,9,30,457.0,116.0,3.1,13.0,280.0,99.47,68.82
2016,1,14,9,45,508.0,122.0,3.35,14.0,324.5,136.02,88.95
2016,1,14,10,0,559.0,128.0,3.6,15.0,369.0,177.3,118.18
2016,1,14,10,15,491.5,157.5,3.7,15.5,383.0,219.36,156.29
2016,1,14,10,30,424.0,187.0,3.8,16.0,397.0,254.81,189.46
2016,1,14,10,45,308.5,220.5,3.9,16.5,378.0,275.29,211.19
2016,1,14,11,0,193.0,254.0,4.0,17.0,359.0,284.3,222.06
2016,1,14,11,15,184.0,266.0,4.05,17.0,370.0,303.01,237.92
2016,1,14,11,30,175.0,278.0,4.1,17.0,381.0,320.71,252.69
2016,1,14,11,45,212.0,282.5,4.2,17.5,410.0,351.85,277.22
2016,1,14,12,0,249.0,287.0,4.3,18.0,439.0,385.13,303.39
2016,1,14,12,15,236.5,292.5,4.3,18.0,438.5,395.38,311.93
2016,1,14,12,30,224.0,298.0,4.3,18.0,438.0,404.26,319.3
2016,1,14,12,45,190.5,299.5,4.35,18.0,418.0,396.02,313.2
2016,1,14,13,0,157.0,301.0,4.4,18.0,398.0,385.54,305.19
2016,1,14,13,15,90.5,268.5,4.4,18.0,324.5,314.45,249.32
2016,1,14,13,30,24.0,236.0,4.4,18.0,251.0,238.67,188.68
2016,1,14,13,45,35.5,242.0,4.4,18.0,263.5,259.55,205.88
2016,1,14,14,0,47.0,248.0,4.4,18.0,276.0,276.02,219.44
2016,1,14,14,15,100.0,249.0,4.4,18.0,304.0,315.47,252.21
2016,1,14,14,30,153.0,250.0,4.4,18.0,332.0,363.56,291.53
2016,1,14,14,45,108.0,229.0,4.4,18.0,285.5,305.72,245.53
2016,1,14,15,0,63.0,208.0,4.4,18.0,239.0,255.38,205.04
2016,1,14,15,15,422.0,144.5,4.2,17.5,322.5,450.98,368.57
2016,1,14,15,30,781.0,81.0,4.0,17.0,406.0,611.06,498.16
2016,1,14,15,45,750.0,77.0,3.8,17.0,362.0,576.9,470.76
2016,1,14,16,0,719.0,73.0,3.6,17.0,318.0,544.22,444.88
2016,1,14,16,15,674.5,67.5,3.25,16.0,271.0,497.76,408.68
2016,1,14,16,30,630.0,62.0,2.9,15.0,224.0,451.07,370.92
2016,1,14,16,45,563.5,54.0,2.6,14.5,176.0,389.78,319.28
2016,1,14,17,0,497.0,46.0,2.3,14.0,128.0,330.6,267.43
2016,1,14,17,15,380.5,35.0,2.3,13.5,85.0,247.28,193.94
2016,1,14,17,30,264.0,24.0,2.3,13.0,42.0,164.95,93.72
2016,1,14,17,45,132.0,12.0,2.3,13.0,21.0,64.49,0.0
2016,1,14,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,15,7,45,233.5,13.0,4.25,6.5,33.5,12.39,0.0
2016,1,15,8,0,467.0,26.0,4.5,7.0,67.0,22.5,13.0
2016,1,15,8,15,569.0,33.5,4.45,7.5,116.0,27.82,19.21
2016,1,15,8,30,671.0,41.0,4.4,8.0,165.0,33.04,24.34
2016,1,15,8,45,732.5,45.0,4.4,9.0,216.5,34.91,26.18
2016,1,15,9,0,794.0,49.0,4.4,10.0,268.0,36.87,27.93
2016,1,15,9,15,830.0,52.5,4.3,10.5,317.5,43.42,33.8
2016,1,15,9,30,866.0,56.0,4.2,11.0,367.0,76.28,39.94
2016,1,15,9,45,893.0,57.5,4.15,12.0,412.0,127.34,66.69
2016,1,15,10,0,920.0,59.0,4.1,13.0,457.0,180.06,105.47
2016,1,15,10,15,936.5,60.5,3.9,13.5,496.0,232.2,149.83
2016,1,15,10,30,953.0,62.0,3.7,14.0,535.0,284.47,196.58
2016,1,15,10,45,965.5,63.0,3.5,14.5,567.5,335.03,242.51
2016,1,15,11,0,978.0,64.0,3.3,15.0,600.0,384.84,287.26
2016,1,15,11,15,985.0,65.0,3.1,15.5,624.0,431.6,328.62
2016,1,15,11,30,992.0,66.0,2.9,16.0,648.0,476.67,367.36
2016,1,15,11,45,992.0,68.5,2.75,16.5,664.0,518.1,402.13
2016,1,15,12,0,992.0,71.0,2.6,17.0,680.0,556.96,433.73
2016,1,15,12,15,993.5,71.5,2.45,17.0,687.0,591.96,462.24
2016,1,15,12,30,995.0,72.0,2.3,17.0,694.0,624.15,487.84
2016,1,15,12,45,993.5,71.5,2.15,17.5,692.5,650.67,507.63
2016,1,15,13,0,992.0,71.0,2.0,18.0,691.0,673.95,524.43
2016,1,15,13,15,988.5,71.0,1.85,18.0,681.0,693.2,538.78
2016,1,15,13,30,985.0,71.0,1.7,18.0,671.0,709.01,550.28
2016,1,15,13,45,977.5,70.5,1.6,18.0,652.0,718.2,557.21
2016,1,15,14,0,970.0,70.0,1.5,18.0,633.0,723.82,561.47
2016,1,15,14,15,960.5,69.0,1.45,18.0,607.0,724.0,561.97
2016,1,15,14,30,951.0,68.0,1.4,18.0,581.0,720.67,560.08
2016,1,15,14,45,935.0,67.5,1.35,18.0,546.5,710.15,553.23
2016,1,15,15,0,919.0,67.0,1.3,18.0,512.0,696.4,544.23
2016,1,15,15,15,899.5,64.5,1.15,17.5,472.0,674.97,529.58
2016,1,15,15,30,880.0,62.0,1.0,17.0,432.0,650.75,512.48
2016,1,15,15,45,851.0,60.0,0.85,17.0,386.0,618.61,488.21
2016,1,15,16,0,822.0,58.0,0.7,17.0,340.0,588.99,465.13
2016,1,15,16,15,781.0,54.0,0.5,16.5,291.0,543.7,430.15
2016,1,15,16,30,740.0,50.0,0.3,16.0,242.0,497.69,393.52
2016,1,15,16,45,673.0,44.5,0.2,16.0,191.5,435.51,343.44
2016,1,15,17,0,606.0,39.0,0.1,16.0,141.0,375.0,292.67
2016,1,15,17,15,489.5,30.5,0.25,15.5,94.5,290.06,221.91
2016,1,15,17,30,373.0,22.0,0.4,15.0,48.0,207.5,123.96
2016,1,15,17,45,186.5,11.0,0.6,14.5,24.0,85.95,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.0,1.5,6.5,2.0,1.91,0.0
2016,1,16,8,0,0.0,4.0,1.7,7.0,4.0,3.7,0.0
2016,1,16,8,15,0.0,7.5,2.0,7.5,7.5,6.94,0.57
2016,1,16,8,30,0.0,11.0,2.3,8.0,11.0,10.18,3.62
2016,1,16,8,45,0.0,14.5,2.6,8.5,14.5,13.43,6.65
2016,1,16,9,0,0.0,18.0,2.9,9.0,18.0,16.68,9.64
2016,1,16,9,15,0.0,21.5,2.9,9.0,21.5,19.94,12.61
2016,1,16,9,30,0.0,25.0,2.9,9.0,25.0,23.19,14.64
2016,1,16,9,45,7.0,93.0,2.95,9.5,96.0,85.95,68.46
2016,1,16,10,0,14.0,161.0,3.0,10.0,167.0,144.26,117.13
2016,1,16,10,15,8.0,161.0,2.95,10.0,165.0,145.66,118.2
2016,1,16,10,30,2.0,161.0,2.9,10.0,163.0,145.96,118.42
2016,1,16,10,45,1.0,85.5,2.85,10.5,86.5,79.93,62.56
2016,1,16,11,0,0.0,10.0,2.8,11.0,10.0,9.29,2.3
2016,1,16,11,15,0.0,16.5,2.85,11.5,16.5,15.33,7.45
2016,1,16,11,30,0.0,23.0,2.9,12.0,23.0,21.38,12.56
2016,1,16,11,45,454.5,58.0,3.0,12.5,338.0,262.73,212.06
2016,1,16,12,0,909.0,93.0,3.1,13.0,653.0,538.45,428.99
2016,1,16,12,15,914.0,93.5,3.6,13.5,662.0,573.01,457.35
2016,1,16,12,30,919.0,94.0,4.1,14.0,671.0,605.21,484.65
2016,1,16,12,45,935.0,88.0,4.6,14.5,674.5,634.9,510.36
2016,1,16,13,0,951.0,82.0,5.1,15.0,678.0,662.2,533.98
2016,1,16,13,15,950.0,81.5,5.35,15.0,670.0,681.92,551.51
2016,1,16,13,30,949.0,81.0,5.6,15.0,662.0,698.42,566.45
2016,1,16,13,45,945.5,80.0,5.9,15.0,645.0,709.47,577.27
2016,1,16,14,0,942.0,79.0,6.2,15.0,628.0,717.12,585.4
2016,1,16,14,15,932.5,77.5,6.35,14.5,602.0,716.79,587.93
2016,1,16,14,30,923.0,76.0,6.5,14.0,576.0,713.04,587.56
2016,1,16,14,45,904.0,76.0,6.65,14.0,542.0,701.24,579.89
2016,1,16,15,0,885.0,76.0,6.8,14.0,508.0,690.5,572.81
2016,1,16,15,15,864.0,73.5,6.85,13.5,467.5,668.69,557.67
2016,1,16,15,30,843.0,71.0,6.9,13.0,427.0,644.14,540.02
2016,1,16,15,45,793.5,72.0,6.95,12.5,379.0,603.04,508.24
2016,1,16,16,0,744.0,73.0,7.0,12.0,331.0,560.53,474.5
2016,1,16,16,15,699.5,68.0,6.95,11.0,283.0,517.08,439.69
2016,1,16,16,30,655.0,63.0,6.9,10.0,235.0,470.19,400.64
2016,1,16,16,45,556.0,59.0,6.9,9.5,184.0,394.82,335.15
2016,1,16,17,0,457.0,55.0,6.9,9.0,133.0,322.57,270.39
2016,1,16,17,15,344.0,42.0,6.85,8.5,89.0,238.99,194.24
2016,1,16,17,30,231.0,29.0,6.8,8.0,45.0,160.33,104.91
2016,1,16,17,45,115.5,14.5,6.75,7.5,22.5,60.89,0.0
2016,1,16,18,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,17,7,45,218.0,13.5,1.2,1.5,33.0,10.62,0.0
2016,1,17,8,0,436.0,27.0,1.3,2.0,66.0,23.45,14.31
2016,1,17,8,15,536.5,34.5,1.35,2.5,114.0,28.68,20.51
2016,1,17,8,30,637.0,42.0,1.4,3.0,162.0,33.84,25.68
2016,1,17,8,45,694.5,47.5,1.5,4.0,212.5,36.98,28.71
2016,1,17,9,0,752.0,53.0,1.6,5.0,263.0,40.09,31.55
2016,1,17,9,15,789.0,57.0,1.6,5.5,311.5,41.85,33.1
2016,1,17,9,30,826.0,61.0,1.6,6.0,360.0,74.18,39.46
2016,1,17,9,45,847.0,64.5,1.65,6.5,403.5,124.53,67.27
2016,1,17,10,0,868.0,68.0,1.7,7.0,447.0,176.19,106.5
2016,1,17,10,15,885.5,70.5,1.7,7.5,485.5,232.1,154.5
2016,1,17,10,30,903.0,73.0,1.7,8.0,524.0,283.37,200.63
2016,1,17,10,45,912.0,75.5,1.75,8.5,555.5,332.29,245.55
2016,1,17,11,0,921.0,78.0,1.8,9.0,587.0,380.28,289.17
2016,1,17,11,15,929.0,79.5,1.85,9.0,611.0,425.86,330.54
2016,1,17,11,30,937.0,81.0,1.9,9.0,635.0,469.97,369.81
2016,1,17,11,45,798.5,126.5,1.95,9.5,607.5,482.79,383.62
2016,1,17,12,0,660.0,172.0,2.0,10.0,580.0,488.48,390.18
2016,1,17,12,15,800.5,129.5,2.05,10.0,630.0,548.82,439.56
2016,1,17,12,30,941.0,87.0,2.1,10.0,680.0,612.19,490.73
2016,1,17,12,45,705.5,166.0,2.15,10.5,610.5,579.65,464.69
2016,1,17,13,0,470.0,245.0,2.2,11.0,541.0,530.63,425.39
2016,1,17,13,15,425.5,253.5,2.25,11.0,519.0,524.85,421.84
2016,1,17,13,30,381.0,262.0,2.3,11.0,497.0,510.84,411.55
2016,1,17,13,45,318.0,266.5,2.4,11.0,459.0,483.12,390.4
2016,1,17,14,0,255.0,271.0,2.5,11.0,421.0,453.01,367.04
2016,1,17,14,15,573.5,177.5,2.55,11.0,495.5,584.06,475.49
2016,1,17,14,30,892.0,84.0,2.6,11.0,570.0,703.18,571.43
2016,1,17,14,45,758.5,108.0,2.7,11.0,504.5,646.59,527.43
2016,1,17,15,0,625.0,132.0,2.8,11.0,439.0,582.28,477.98
2016,1,17,15,15,594.5,128.0,2.7,10.5,401.5,555.11,458.42
2016,1,17,15,30,564.0,124.0,2.6,10.0,364.0,526.08,436.8
2016,1,17,15,45,532.5,117.5,2.55,10.0,325.5,488.63,407.6
2016,1,17,16,0,501.0,111.0,2.5,10.0,287.0,454.53,380.41
2016,1,17,16,15,476.5,97.5,2.2,9.5,246.0,415.83,349.08
2016,1,17,16,30,452.0,84.0,1.9,9.0,205.0,376.5,316.23
2016,1,17,16,45,405.0,71.0,1.6,8.5,162.5,325.21,272.18
2016,1,17,17,0,358.0,58.0,1.3,8.0,120.0,275.53,227.98
2016,1,17,17,15,282.0,42.5,1.25,7.5,81.5,210.7,169.85
2016,1,17,17,30,206.0,27.0,1.2,7.0,43.0,147.38,99.57
2016,1,17,17,45,103.0,13.5,1.2,6.5,21.5,55.14,0.0
2016,1,17,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,18,7,45,185.0,15.0,2.35,2.0,32.0,11.98,0.0
2016,1,18,8,0,370.0,30.0,2.7,3.0,64.0,24.23,14.94
2016,1,18,8,15,474.0,39.5,2.6,3.5,111.0,30.67,22.2
2016,1,18,8,30,578.0,49.0,2.5,4.0,158.0,36.88,28.34
2016,1,18,8,45,639.5,55.5,2.45,5.0,208.0,40.25,31.58
2016,1,18,9,0,701.0,62.0,2.4,6.0,258.0,47.88,38.56
2016,1,18,9,15,741.0,66.5,2.2,6.5,306.5,49.7,40.14
2016,1,18,9,30,781.0,71.0,2.0,7.0,355.0,81.29,46.32
2016,1,18,9,45,807.5,75.0,1.8,8.0,399.5,130.31,73.36
2016,1,18,10,0,834.0,79.0,1.6,9.0,444.0,181.31,111.46
2016,1,18,10,15,853.5,81.5,1.5,9.5,483.0,231.37,153.98
2016,1,18,10,30,873.0,84.0,1.4,10.0,522.0,282.14,198.94
2016,1,18,10,45,886.5,86.5,1.3,10.5,554.5,331.59,243.21
2016,1,18,11,0,900.0,89.0,1.2,11.0,587.0,380.66,286.39
2016,1,18,11,15,909.5,90.0,1.05,11.0,612.0,429.02,328.22
2016,1,18,11,30,919.0,91.0,0.9,11.0,637.0,472.79,365.12
2016,1,18,11,45,928.0,90.5,0.75,11.5,654.5,513.42,397.59
2016,1,18,12,0,937.0,90.0,0.6,12.0,672.0,552.24,427.24
2016,1,18,12,15,940.0,90.5,0.5,12.5,680.0,586.83,453.02
2016,1,18,12,30,943.0,91.0,0.4,13.0,688.0,618.86,475.97
2016,1,18,12,45,945.0,90.5,0.35,13.5,688.0,646.64,495.77
2016,1,18,13,0,947.0,90.0,0.3,14.0,688.0,671.51,513.02
2016,1,18,13,15,944.0,89.5,0.45,14.0,679.0,690.21,529.43
2016,1,18,13,30,941.0,89.0,0.6,14.0,670.0,705.63,543.54
2016,1,18,13,45,936.0,87.5,0.8,14.0,652.5,715.35,554.25
2016,1,18,14,0,931.0,86.0,1.0,14.0,635.0,721.65,562.37
2016,1,18,14,15,921.5,84.5,1.1,14.0,609.0,721.49,564.54
2016,1,18,14,30,912.0,83.0,1.2,14.0,583.0,717.93,564.09
2016,1,18,14,45,900.0,80.5,1.35,14.0,550.0,708.24,559.78
2016,1,18,15,0,888.0,78.0,1.5,14.0,517.0,699.53,556.06
2016,1,18,15,15,868.5,75.5,1.55,13.5,477.5,678.73,543.25
2016,1,18,15,30,849.0,73.0,1.6,13.0,438.0,655.13,528.09
2016,1,18,15,45,819.5,70.0,1.65,13.0,392.5,621.96,504.27
2016,1,18,16,0,790.0,67.0,1.7,13.0,347.0,586.81,478.26
2016,1,18,16,15,748.0,62.5,1.6,12.0,297.5,540.74,443.7
2016,1,18,16,30,706.0,58.0,1.5,11.0,248.0,493.93,407.12
2016,1,18,16,45,640.0,52.0,1.4,10.0,197.5,436.06,359.75
2016,1,18,17,0,574.0,46.0,1.3,9.0,147.0,376.61,308.84
2016,1,18,17,15,462.0,36.0,1.35,8.5,100.5,292.65,235.33
2016,1,18,17,30,350.0,26.0,1.4,8.0,54.0,213.7,149.52
2016,1,18,17,45,175.0,13.0,1.5,7.5,27.0,84.71,0.0
2016,1,18,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,7,45,142.5,17.0,2.85,5.5,30.0,13.48,0.0
2016,1,19,8,0,285.0,34.0,2.9,6.0,60.0,28.08,18.03
2016,1,19,8,15,390.0,45.5,2.95,6.0,105.5,36.16,26.89
2016,1,19,8,30,495.0,57.0,3.0,6.0,151.0,43.93,34.52
2016,1,19,8,45,559.0,65.5,3.15,6.5,200.0,48.64,39.05
2016,1,19,9,0,623.0,74.0,3.3,7.0,249.0,53.22,43.27
2016,1,19,9,15,461.0,112.0,3.6,8.0,254.0,79.62,67.06
2016,1,19,9,30,299.0,150.0,3.9,9.0,259.0,124.1,94.28
2016,1,19,9,45,324.0,161.5,4.25,10.0,292.5,155.0,113.74
2016,1,19,10,0,349.0,173.0,4.6,11.0,326.0,188.09,138.46
2016,1,19,10,15,260.0,201.5,5.0,12.0,321.0,214.18,164.02
2016,1,19,10,30,171.0,230.0,5.4,13.0,316.0,234.92,184.83
2016,1,19,10,45,307.0,222.0,5.85,14.0,388.0,277.42,216.09
2016,1,19,11,0,443.0,214.0,6.3,15.0,460.0,332.62,259.11
2016,1,19,11,15,436.0,229.0,6.35,15.0,479.5,366.16,288.57
2016,1,19,11,30,429.0,244.0,6.4,15.0,499.0,398.47,316.54
2016,1,19,11,45,487.0,230.5,6.45,15.5,527.5,434.36,346.22
2016,1,19,12,0,545.0,217.0,6.5,16.0,556.0,472.82,377.9
2016,1,19,12,15,551.5,215.5,6.4,16.0,562.5,497.08,398.59
2016,1,19,12,30,558.0,214.0,6.3,16.0,569.0,520.06,418.0
2016,1,19,12,45,367.0,261.0,6.2,16.5,494.5,468.0,375.55
2016,1,19,13,0,176.0,308.0,6.1,17.0,420.0,404.99,323.39
2016,1,19,13,15,264.5,290.0,5.95,17.0,455.5,455.84,365.17
2016,1,19,13,30,353.0,272.0,5.8,17.0,491.0,504.24,404.7
2016,1,19,13,45,484.5,223.5,5.65,17.0,515.5,557.98,449.2
2016,1,19,14,0,616.0,175.0,5.5,17.0,540.0,609.29,491.58
2016,1,19,14,15,566.5,182.5,5.35,17.0,508.0,587.36,474.44
2016,1,19,14,30,517.0,190.0,5.2,17.0,476.0,566.53,458.18
2016,1,19,14,45,298.5,205.0,5.1,17.0,368.0,427.44,346.96
2016,1,19,15,0,80.0,220.0,5.0,17.0,260.0,280.21,226.07
2016,1,19,15,15,294.0,179.5,4.65,16.5,309.5,399.44,327.27
2016,1,19,15,30,508.0,139.0,4.3,16.0,359.0,505.15,414.73
2016,1,19,15,45,579.0,116.5,3.95,16.0,342.5,524.46,430.32
2016,1,19,16,0,650.0,94.0,3.6,16.0,326.0,535.68,439.57
2016,1,19,16,15,604.0,87.0,3.2,15.5,279.0,487.48,401.07
2016,1,19,16,30,558.0,80.0,2.8,15.0,232.0,439.04,361.54
2016,1,19,16,45,497.0,69.5,2.45,14.5,184.5,378.81,311.28
2016,1,19,17,0,436.0,59.0,2.1,14.0,137.0,320.2,260.63
2016,1,19,17,15,329.5,45.5,2.0,13.5,93.5,239.35,190.48
2016,1,19,17,30,223.0,32.0,1.9,13.0,50.0,165.86,116.57
2016,1,19,17,45,111.5,16.0,1.85,13.0,25.0,61.65,0.0
2016,1,19,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,45,108.5,18.5,3.25,4.5,29.0,14.69,0.0
2016,1,20,8,0,217.0,37.0,3.3,5.0,58.0,29.09,19.06
2016,1,20,8,15,318.0,52.0,3.15,5.0,102.5,40.1,30.57
2016,1,20,8,30,419.0,67.0,3.0,5.0,147.0,50.71,40.86
2016,1,20,8,45,493.5,75.5,2.95,5.5,196.0,57.51,47.35
2016,1,20,9,0,568.0,84.0,2.9,6.0,245.0,61.71,51.22
2016,1,20,9,15,613.0,91.0,2.75,6.5,292.0,64.48,53.63
2016,1,20,9,30,658.0,98.0,2.6,7.0,339.0,94.81,60.53
2016,1,20,9,45,695.5,101.5,2.5,7.5,383.5,138.53,85.0
2016,1,20,10,0,733.0,105.0,2.4,8.0,428.0,185.62,120.22
2016,1,20,10,15,376.5,149.0,2.15,8.5,315.5,192.23,142.22
2016,1,20,10,30,20.0,193.0,1.9,9.0,203.0,177.2,143.86
2016,1,20,10,45,40.0,219.0,1.7,9.5,241.0,203.36,164.36
2016,1,20,11,0,60.0,245.0,1.5,10.0,279.0,235.85,189.81
2016,1,20,11,15,47.0,245.0,1.3,10.5,272.5,236.39,189.82
2016,1,20,11,30,34.0,245.0,1.1,11.0,266.0,235.36,188.52
2016,1,20,11,45,32.0,251.0,0.9,11.5,271.0,243.29,194.17
2016,1,20,12,0,30.0,257.0,0.7,12.0,276.0,251.03,199.46
2016,1,20,12,15,37.5,266.5,1.05,12.0,290.5,266.84,212.6
2016,1,20,12,30,45.0,276.0,1.4,12.0,305.0,283.25,226.16
2016,1,20,12,45,29.5,250.5,1.75,12.5,269.5,253.7,202.67
2016,1,20,13,0,14.0,225.0,2.1,13.0,234.0,219.35,175.12
2016,1,20,13,15,23.0,240.0,2.3,13.0,255.0,240.5,192.58
2016,1,20,13,30,32.0,255.0,2.5,13.0,276.0,267.63,214.66
2016,1,20,13,45,26.0,240.5,2.75,13.5,257.0,245.88,197.1
2016,1,20,14,0,20.0,226.0,3.0,14.0,238.0,229.01,183.52
2016,1,20,14,15,101.0,242.5,3.0,14.0,299.0,309.99,250.66
2016,1,20,14,30,182.0,259.0,3.0,14.0,360.0,394.59,319.29
2016,1,20,14,45,113.0,234.0,3.0,14.0,295.5,323.85,262.35
2016,1,20,15,0,44.0,209.0,3.0,14.0,231.0,243.42,197.03
2016,1,20,15,15,157.5,196.0,2.9,13.5,266.0,317.41,260.57
2016,1,20,15,30,271.0,183.0,2.8,13.0,301.0,389.4,321.14
2016,1,20,15,45,445.0,143.0,2.7,13.0,313.5,465.63,384.71
2016,1,20,16,0,619.0,103.0,2.6,13.0,326.0,527.99,435.81
2016,1,20,16,15,572.0,95.0,2.25,12.5,279.0,478.52,395.77
2016,1,20,16,30,525.0,87.0,1.9,12.0,232.0,428.85,355.13
2016,1,20,16,45,456.5,76.0,1.6,12.0,184.0,363.59,300.18
2016,1,20,17,0,388.0,65.0,1.3,12.0,136.0,303.27,247.75
2016,1,20,17,15,286.0,49.5,1.2,11.5,93.0,224.26,179.43
2016,1,20,17,30,184.0,34.0,1.1,11.0,50.0,152.5,109.69
2016,1,20,17,45,92.0,17.0,1.0,11.0,25.0,54.76,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,7,45,171.0,15.5,3.85,10.5,31.5,12.34,0.0
2016,1,21,8,0,342.0,31.0,4.0,11.0,63.0,25.0,15.21
2016,1,21,8,15,447.0,41.0,4.2,11.5,110.0,31.83,22.47
2016,1,21,8,30,552.0,51.0,4.4,12.0,157.0,38.4,28.76
2016,1,21,8,45,627.5,55.5,4.6,12.5,208.5,40.02,30.38
2016,1,21,9,0,703.0,60.0,4.8,13.0,260.0,45.85,35.63
2016,1,21,9,15,744.5,64.5,5.15,13.0,309.5,47.75,37.31
2016,1,21,9,30,786.0,69.0,5.5,13.0,359.0,81.52,44.39
2016,1,21,9,45,818.0,71.5,5.9,13.5,405.0,130.34,71.26
2016,1,21,10,0,850.0,74.0,6.3,14.0,451.0,181.7,109.75
2016,1,21,10,15,869.5,76.5,6.7,14.0,491.0,232.84,153.9
2016,1,21,10,30,889.0,79.0,7.1,14.0,531.0,284.66,201.02
2016,1,21,10,45,900.5,81.5,7.55,14.0,563.5,338.48,250.81
2016,1,21,11,0,912.0,84.0,8.0,14.0,596.0,387.3,296.43
2016,1,21,11,15,920.0,85.5,8.2,14.0,620.5,433.01,338.92
2016,1,21,11,30,928.0,87.0,8.4,14.0,645.0,477.27,379.52
2016,1,21,11,45,929.5,89.0,8.6,14.0,660.5,517.35,416.03
2016,1,21,12,0,931.0,91.0,8.8,14.0,676.0,555.12,449.98
2016,1,21,12,15,932.0,91.5,8.8,14.0,683.5,588.77,479.79
2016,1,21,12,30,933.0,92.0,8.8,14.0,691.0,619.75,506.93
2016,1,21,12,45,929.5,93.0,8.85,14.0,689.0,645.79,529.75
2016,1,21,13,0,926.0,94.0,8.9,14.0,687.0,668.72,549.78
2016,1,21,13,15,923.0,93.5,8.7,14.0,678.0,687.31,565.73
2016,1,21,13,30,920.0,93.0,8.5,14.0,669.0,702.66,578.9
2016,1,21,13,45,915.5,91.0,8.3,14.0,652.0,712.18,587.36
2016,1,21,14,0,911.0,89.0,8.1,14.0,635.0,718.33,593.07
2016,1,21,14,15,903.0,88.0,7.85,14.0,610.5,719.8,594.68
2016,1,21,14,30,895.0,87.0,7.6,14.0,586.0,717.95,593.62
2016,1,21,14,45,883.0,85.0,7.4,14.0,554.0,713.08,590.43
2016,1,21,15,0,871.0,83.0,7.2,14.0,522.0,701.17,581.82
2016,1,21,15,15,853.0,80.0,7.0,13.5,483.0,680.98,567.54
2016,1,21,15,30,835.0,77.0,6.8,13.0,444.0,657.98,550.72
2016,1,21,15,45,818.0,71.5,6.65,13.0,401.0,630.14,528.86
2016,1,21,16,0,801.0,66.0,6.5,13.0,358.0,599.86,504.57
2016,1,21,16,15,763.5,61.5,6.25,12.5,309.0,556.05,469.15
2016,1,21,16,30,726.0,57.0,6.0,12.0,260.0,511.27,431.77
2016,1,21,16,45,679.5,50.0,5.75,11.5,210.5,458.05,385.88
2016,1,21,17,0,633.0,43.0,5.5,11.0,161.0,405.27,338.28
2016,1,21,17,15,527.5,34.5,5.1,10.0,112.0,322.62,264.08
2016,1,21,17,30,422.0,26.0,4.7,9.0,63.0,245.83,184.49
2016,1,21,17,45,211.0,13.0,4.35,8.5,31.5,101.47,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
