Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,45,223.5,14.5,4.4,1.5,36.0,11.39,0.0
2016,1,22,8,0,447.0,29.0,4.7,2.0,72.0,25.27,16.19
2016,1,22,8,15,547.5,37.5,5.05,2.5,121.5,31.39,22.98
2016,1,22,8,30,648.0,46.0,5.4,3.0,171.0,37.36,28.9
2016,1,22,8,45,707.0,51.5,5.75,3.5,223.5,40.32,31.81
2016,1,22,9,0,766.0,57.0,6.1,4.0,276.0,43.28,34.57
2016,1,22,9,15,803.5,60.5,6.1,4.5,326.0,44.47,35.58
2016,1,22,9,30,841.0,64.0,6.1,5.0,376.0,80.39,42.99
2016,1,22,9,45,867.5,66.5,6.2,5.5,422.0,131.71,72.41
2016,1,22,10,0,894.0,69.0,6.3,6.0,468.0,190.01,118.21
2016,1,22,10,15,911.5,71.5,6.3,6.5,508.0,242.78,164.91
2016,1,22,10,30,929.0,74.0,6.3,7.0,548.0,295.88,214.14
2016,1,22,10,45,943.0,75.0,6.3,7.5,581.5,346.73,262.12
2016,1,22,11,0,957.0,76.0,6.3,8.0,615.0,397.03,309.21
2016,1,22,11,15,965.5,77.0,6.25,8.0,640.5,444.41,353.72
2016,1,22,11,30,974.0,78.0,6.2,8.0,666.0,490.29,396.06
2016,1,22,11,45,977.0,79.5,6.2,8.5,683.0,532.35,433.67
2016,1,22,12,0,980.0,81.0,6.2,9.0,700.0,572.1,468.39
2016,1,22,12,15,982.5,81.5,6.15,9.0,708.5,608.12,500.09
2016,1,22,12,30,985.0,82.0,6.1,9.0,717.0,641.43,528.98
2016,1,22,12,45,986.5,81.0,6.05,9.5,717.0,669.8,552.45
2016,1,22,13,0,988.0,80.0,6.0,10.0,717.0,695.09,573.0
2016,1,22,13,15,985.5,79.5,5.95,10.0,708.0,715.14,590.15
2016,1,22,13,30,983.0,79.0,5.9,10.0,699.0,731.76,604.41
2016,1,22,13,45,978.5,78.0,5.85,10.5,681.0,743.04,613.23
2016,1,22,14,0,974.0,77.0,5.8,11.0,663.0,750.76,618.53
2016,1,22,14,15,965.5,75.5,5.7,11.0,637.5,751.62,619.63
2016,1,22,14,30,957.0,74.0,5.6,11.0,612.0,748.91,618.14
2016,1,22,14,45,943.0,73.0,5.6,11.0,578.0,739.48,611.99
2016,1,22,15,0,929.0,72.0,5.6,11.0,544.0,726.72,603.38
2016,1,22,15,15,911.0,70.0,5.4,10.5,503.5,706.92,589.67
2016,1,22,15,30,893.0,68.0,5.2,10.0,463.0,684.23,573.63
2016,1,22,15,45,869.0,64.5,5.05,10.0,417.0,657.74,552.81
2016,1,22,16,0,845.0,61.0,4.9,10.0,371.0,624.42,526.09
2016,1,22,16,15,807.5,57.5,4.35,9.0,321.0,580.79,490.82
2016,1,22,16,30,770.0,54.0,3.8,8.0,271.0,536.11,453.67
2016,1,22,16,45,712.5,48.5,3.3,7.5,219.0,477.14,402.99
2016,1,22,17,0,655.0,43.0,2.8,7.0,167.0,419.12,350.99
2016,1,22,17,15,552.5,35.0,2.6,6.0,117.5,337.44,278.22
2016,1,22,17,30,450.0,27.0,2.4,5.0,68.0,261.13,200.36
2016,1,22,17,45,225.0,13.5,2.2,4.5,34.0,123.37,0.0
2016,1,22,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,23,7,45,226.0,14.0,1.8,0.5,36.0,10.9,0.0
2016,1,23,8,0,452.0,28.0,2.0,1.0,72.0,24.14,15.41
2016,1,23,8,15,551.0,36.0,1.9,1.5,121.5,29.82,21.72
2016,1,23,8,30,650.0,44.0,1.8,2.0,171.0,35.38,27.25
2016,1,23,8,45,707.0,49.0,1.75,3.0,222.5,37.98,29.78
2016,1,23,9,0,764.0,54.0,1.7,4.0,274.0,40.61,32.16
2016,1,23,9,15,801.0,58.0,1.6,4.5,324.0,42.32,33.66
2016,1,23,9,30,838.0,62.0,1.5,5.0,374.0,79.51,41.85
2016,1,23,9,45,862.5,65.0,1.4,5.5,419.5,130.99,71.54
2016,1,23,10,0,887.0,68.0,1.3,6.0,465.0,189.3,116.93
2016,1,23,10,15,904.0,70.0,1.25,6.5,504.5,241.28,162.0
2016,1,23,10,30,921.0,72.0,1.2,7.0,544.0,293.54,209.08
2016,1,23,10,45,932.5,74.0,1.2,8.0,577.0,344.21,254.76
2016,1,23,11,0,944.0,76.0,1.2,9.0,610.0,394.15,298.92
2016,1,23,11,15,952.5,77.0,1.2,9.0,635.5,441.07,340.71
2016,1,23,11,30,961.0,78.0,1.2,9.0,661.0,486.52,380.25
2016,1,23,11,45,963.0,80.0,1.3,9.5,677.5,528.18,415.68
2016,1,23,12,0,965.0,82.0,1.4,10.0,694.0,567.49,448.35
2016,1,23,12,15,967.0,82.5,1.45,10.5,702.5,602.85,476.93
2016,1,23,12,30,969.0,83.0,1.5,11.0,711.0,635.52,502.79
2016,1,23,12,45,968.0,83.5,1.6,11.5,710.5,663.57,525.06
2016,1,23,13,0,967.0,84.0,1.7,12.0,710.0,688.51,544.65
2016,1,23,13,15,964.0,83.5,1.75,12.0,700.5,707.94,560.59
2016,1,23,13,30,961.0,83.0,1.8,12.0,691.0,724.0,573.93
2016,1,23,13,45,954.5,82.5,1.9,12.5,673.5,734.29,582.3
2016,1,23,14,0,948.0,82.0,2.0,13.0,656.0,741.06,587.57
2016,1,23,14,15,939.0,80.5,2.05,13.0,630.0,741.53,589.04
2016,1,23,14,30,930.0,79.0,2.1,13.0,604.0,738.51,588.17
2016,1,23,14,45,917.5,77.5,2.15,13.0,571.0,729.66,583.18
2016,1,23,15,0,905.0,76.0,2.2,13.0,538.0,717.55,575.9
2016,1,23,15,15,886.5,73.5,2.15,12.5,498.0,697.07,562.86
2016,1,23,15,30,868.0,71.0,2.1,12.0,458.0,678.32,551.02
2016,1,23,15,45,842.5,68.0,2.05,12.0,412.5,647.26,528.06
2016,1,23,16,0,817.0,65.0,2.0,12.0,367.0,614.02,502.98
2016,1,23,16,15,779.0,61.0,1.8,11.0,317.5,569.97,469.72
2016,1,23,16,30,741.0,57.0,1.6,10.0,268.0,524.94,434.42
2016,1,23,16,45,683.5,51.0,1.4,9.0,217.0,465.95,386.37
2016,1,23,17,0,626.0,45.0,1.2,8.0,166.0,407.96,336.86
2016,1,23,17,15,525.5,36.5,1.2,7.5,117.0,327.28,266.66
2016,1,23,17,30,425.0,28.0,1.2,7.0,68.0,251.89,192.93
2016,1,23,17,45,212.5,14.0,1.3,6.5,34.0,122.62,0.0
2016,1,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.0,16.0,3.15,2.5,35.0,12.68,0.0
2016,1,24,8,0,392.0,32.0,3.4,3.0,70.0,25.77,16.73
2016,1,24,8,15,494.0,41.5,3.4,3.5,119.0,32.11,23.6
2016,1,24,8,30,596.0,51.0,3.4,4.0,168.0,38.23,29.62
2016,1,24,8,45,521.5,70.0,3.45,4.5,193.0,52.02,42.51
2016,1,24,9,0,447.0,89.0,3.5,5.0,218.0,64.04,53.56
2016,1,24,9,15,615.0,82.0,3.75,6.0,293.0,56.44,46.36
2016,1,24,9,30,783.0,75.0,4.0,7.0,368.0,88.94,50.74
2016,1,24,9,45,717.0,92.5,4.25,8.0,385.0,136.17,81.5
2016,1,24,10,0,651.0,110.0,4.5,9.0,402.0,180.9,119.84
2016,1,24,10,15,765.0,98.0,4.75,9.5,470.0,229.76,158.01
2016,1,24,10,30,879.0,86.0,5.0,10.0,538.0,292.06,210.11
2016,1,24,10,45,896.0,86.0,5.25,11.0,571.5,341.3,255.29
2016,1,24,11,0,913.0,86.0,5.5,12.0,605.0,393.9,302.69
2016,1,24,11,15,650.0,171.5,5.55,12.5,549.0,404.23,318.93
2016,1,24,11,30,387.0,257.0,5.6,13.0,493.0,395.66,316.27
2016,1,24,11,45,658.5,176.0,5.7,14.0,590.5,471.91,377.32
2016,1,24,12,0,930.0,95.0,5.8,15.0,688.0,564.04,451.31
2016,1,24,12,15,718.5,167.5,5.8,15.0,629.0,550.02,441.6
2016,1,24,12,30,507.0,240.0,5.8,15.0,570.0,520.97,418.74
2016,1,24,12,45,538.5,228.5,5.8,15.5,579.0,547.43,440.27
2016,1,24,13,0,570.0,217.0,5.8,16.0,588.0,573.38,461.07
2016,1,24,13,15,668.5,179.5,5.7,16.0,609.0,618.95,498.58
2016,1,24,13,30,767.0,142.0,5.6,16.0,630.0,662.1,534.08
2016,1,24,13,45,836.5,119.0,5.6,16.5,639.0,698.17,562.7
2016,1,24,14,0,906.0,96.0,5.6,17.0,648.0,729.8,587.88
2016,1,24,14,15,896.0,94.5,5.5,17.0,622.0,733.2,590.78
2016,1,24,14,30,886.0,93.0,5.4,17.0,596.0,729.93,588.86
2016,1,24,14,45,879.5,88.0,5.3,17.0,564.0,721.87,583.47
2016,1,24,15,0,873.0,83.0,5.2,17.0,532.0,710.47,575.67
2016,1,24,15,15,853.5,80.5,4.9,16.5,492.5,689.79,561.15
2016,1,24,15,30,834.0,78.0,4.6,16.0,453.0,666.32,544.11
2016,1,24,15,45,802.0,75.5,4.35,16.0,407.0,632.01,517.36
2016,1,24,16,0,770.0,73.0,4.1,16.0,361.0,595.79,488.87
2016,1,24,16,15,729.5,68.5,3.6,15.0,312.0,550.44,453.92
2016,1,24,16,30,689.0,64.0,3.1,14.0,263.0,508.04,419.99
2016,1,24,16,45,621.0,58.0,2.7,13.5,212.0,444.81,367.49
2016,1,24,17,0,553.0,52.0,2.3,13.0,161.0,383.49,314.69
2016,1,24,17,15,450.0,42.0,2.3,12.5,113.5,302.42,244.57
2016,1,24,17,30,347.0,32.0,2.3,12.0,66.0,227.52,173.74
2016,1,24,17,45,173.5,16.0,2.35,11.5,33.0,109.79,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,7,45,129.5,19.0,2.95,11.5,32.0,15.02,0.0
2016,1,25,8,0,259.0,38.0,3.1,12.0,64.0,29.79,19.5
2016,1,25,8,15,361.5,51.0,3.15,12.5,110.0,39.15,28.91
2016,1,25,8,30,464.0,64.0,3.2,13.0,156.0,49.79,38.82
2016,1,25,8,45,250.0,89.5,3.3,13.5,141.0,69.26,56.35
2016,1,25,9,0,36.0,115.0,3.4,14.0,126.0,94.6,78.77
2016,1,25,9,15,43.5,134.5,3.35,14.5,149.5,109.34,91.5
2016,1,25,9,30,51.0,154.0,3.3,15.0,173.0,128.41,101.43
2016,1,25,9,45,411.5,125.0,3.25,15.5,309.0,133.5,89.41
2016,1,25,10,0,772.0,96.0,3.2,16.0,445.0,188.5,117.46
2016,1,25,10,15,793.0,99.0,3.0,16.5,484.0,241.66,161.94
2016,1,25,10,30,814.0,102.0,2.8,17.0,523.0,291.13,204.94
2016,1,25,10,45,838.5,101.0,2.6,17.5,558.0,338.85,246.65
2016,1,25,11,0,863.0,100.0,2.4,18.0,593.0,387.3,288.35
2016,1,25,11,15,873.5,101.5,2.15,18.0,618.5,432.95,327.56
2016,1,25,11,30,884.0,103.0,1.9,18.0,644.0,477.55,364.71
2016,1,25,11,45,890.5,104.0,1.7,18.5,661.5,518.51,397.28
2016,1,25,12,0,897.0,105.0,1.5,19.0,679.0,557.65,427.18
2016,1,25,12,15,900.5,105.5,1.4,19.0,688.0,592.68,454.34
2016,1,25,12,30,904.0,106.0,1.3,19.0,697.0,625.31,478.99
2016,1,25,12,45,910.0,103.5,1.25,19.5,698.5,653.08,499.1
2016,1,25,13,0,916.0,101.0,1.2,20.0,700.0,678.49,517.04
2016,1,25,13,15,914.0,100.5,1.2,20.0,692.0,697.91,531.82
2016,1,25,13,30,912.0,100.0,1.2,20.0,684.0,714.16,544.26
2016,1,25,13,45,912.5,96.5,1.2,20.0,668.0,725.77,553.48
2016,1,25,14,0,913.0,93.0,1.2,20.0,652.0,734.07,560.16
2016,1,25,14,15,904.5,91.5,1.15,20.0,627.5,734.91,560.86
2016,1,25,14,30,896.0,90.0,1.1,20.0,603.0,736.3,562.17
2016,1,25,14,45,888.5,86.5,1.05,20.0,571.0,729.21,557.7
2016,1,25,15,0,881.0,83.0,1.0,20.0,539.0,718.79,551.13
2016,1,25,15,15,828.0,81.5,0.95,20.0,485.0,676.09,521.98
2016,1,25,15,30,775.0,80.0,0.9,20.0,431.0,631.3,490.84
2016,1,25,15,45,740.5,80.5,0.85,20.0,389.0,599.52,468.41
2016,1,25,16,0,706.0,81.0,0.8,20.0,347.0,569.36,446.42
2016,1,25,16,15,714.5,71.0,0.8,19.0,309.5,549.67,434.18
2016,1,25,16,30,723.0,61.0,0.8,18.0,272.0,523.69,416.18
2016,1,25,16,45,663.5,55.0,0.8,17.5,221.0,463.6,369.86
2016,1,25,17,0,604.0,49.0,0.8,17.0,170.0,409.38,325.82
2016,1,25,17,15,503.5,40.0,0.8,16.5,121.0,328.81,258.92
2016,1,25,17,30,403.0,31.0,0.8,16.0,72.0,254.19,190.96
2016,1,25,17,45,201.5,15.5,0.85,15.5,36.0,122.68,8.55
2016,1,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,26,7,45,25.5,18.5,5.85,5.5,21.0,16.22,0.0
2016,1,26,8,0,51.0,37.0,6.0,6.0,42.0,31.37,21.46
2016,1,26,8,15,76.5,58.5,6.1,6.0,71.0,48.26,37.9
2016,1,26,8,30,102.0,80.0,6.2,6.0,100.0,64.66,53.46
2016,1,26,8,45,125.0,99.5,6.35,6.0,131.5,79.28,67.17
2016,1,26,9,0,148.0,119.0,6.5,6.0,163.0,93.48,80.25
2016,1,26,9,15,74.0,93.0,6.55,6.0,115.0,76.36,64.56
2016,1,26,9,30,0.0,67.0,6.6,6.0,67.0,62.33,49.13
2016,1,26,9,45,49.0,133.5,6.65,6.5,156.0,120.12,96.87
2016,1,26,10,0,98.0,200.0,6.7,7.0,245.0,182.1,147.03
2016,1,26,10,15,119.0,219.5,6.75,7.5,278.5,205.69,165.8
2016,1,26,10,30,140.0,239.0,6.8,8.0,312.0,236.08,190.69
2016,1,26,10,45,285.0,232.5,6.9,8.5,392.5,282.57,225.99
2016,1,26,11,0,430.0,226.0,7.0,9.0,473.0,343.0,274.49
2016,1,26,11,15,255.5,254.5,7.0,9.0,403.0,323.2,262.66
2016,1,26,11,30,81.0,283.0,7.0,9.0,333.0,288.72,236.3
2016,1,26,11,45,40.5,148.5,7.05,9.0,173.5,156.48,127.03
2016,1,26,12,0,0.0,14.0,7.1,9.0,14.0,13.02,5.48
2016,1,26,12,15,0.0,27.0,7.1,9.0,27.0,25.12,15.83
2016,1,26,12,30,0.0,40.0,7.1,9.0,40.0,37.23,26.15
2016,1,26,12,45,0.0,31.5,7.1,9.5,31.5,29.31,19.35
2016,1,26,13,0,0.0,23.0,7.1,10.0,23.0,21.39,12.58
2016,1,26,13,15,20.0,148.0,6.85,9.5,161.0,153.92,125.02
2016,1,26,13,30,40.0,273.0,6.6,9.0,299.0,290.94,239.07
2016,1,26,13,45,20.0,184.0,6.35,9.0,197.0,187.09,152.9
2016,1,26,14,0,0.0,95.0,6.1,9.0,95.0,88.59,69.88
2016,1,26,14,15,0.0,57.5,5.75,9.0,57.5,53.52,40.2
2016,1,26,14,30,0.0,20.0,5.4,9.0,20.0,18.58,10.34
2016,1,26,14,45,18.0,116.5,5.1,9.0,126.0,126.12,102.74
2016,1,26,15,0,36.0,213.0,4.8,9.0,232.0,242.01,200.31
2016,1,26,15,15,18.0,132.0,4.8,8.5,141.5,138.13,113.34
2016,1,26,15,30,0.0,51.0,4.8,8.0,51.0,47.41,35.55
2016,1,26,15,45,0.0,46.0,4.85,8.0,46.0,42.74,31.63
2016,1,26,16,0,0.0,41.0,4.9,8.0,41.0,38.08,27.66
2016,1,26,16,15,0.0,35.5,4.8,7.5,35.5,32.95,23.3
2016,1,26,16,30,0.0,30.0,4.7,7.0,30.0,27.83,18.88
2016,1,26,16,45,0.0,24.5,4.6,6.5,24.5,22.72,14.38
2016,1,26,17,0,0.0,19.0,4.5,6.0,19.0,17.61,9.82
2016,1,26,17,15,0.0,13.5,4.4,6.0,13.5,12.5,5.18
2016,1,26,17,30,0.0,8.0,4.3,6.0,8.0,7.4,0.5
2016,1,26,17,45,0.0,4.0,4.25,6.0,4.0,3.7,0.0
2016,1,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,4.25,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,7,45,117.5,18.0,4.15,1.5,30.0,14.15,0.0
2016,1,27,8,0,235.0,36.0,4.3,2.0,60.0,28.04,19.03
2016,1,27,8,15,290.5,52.5,4.4,3.0,99.5,40.14,31.02
2016,1,27,8,30,346.0,69.0,4.5,4.0,139.0,51.74,42.06
2016,1,27,8,45,393.5,80.5,4.65,5.0,180.5,59.01,48.86
2016,1,27,9,0,441.0,92.0,4.8,6.0,222.0,66.0,55.15
2016,1,27,9,15,487.5,101.5,4.8,6.5,268.5,71.26,59.79
2016,1,27,9,30,534.0,111.0,4.8,7.0,315.0,104.56,70.02
2016,1,27,9,45,709.0,91.5,4.85,7.5,395.5,137.6,82.78
2016,1,27,10,0,884.0,72.0,4.9,8.0,476.0,192.3,119.59
2016,1,27,10,15,901.0,74.5,4.8,8.5,516.5,250.18,170.53
2016,1,27,10,30,918.0,77.0,4.7,9.0,557.0,303.25,219.18
2016,1,27,10,45,930.0,78.5,4.6,9.5,590.5,354.01,266.27
2016,1,27,11,0,942.0,80.0,4.5,10.0,624.0,404.08,312.1
2016,1,27,11,15,950.5,81.0,4.45,10.0,649.5,451.41,355.44
2016,1,27,11,30,959.0,82.0,4.4,10.0,675.0,497.27,396.56
2016,1,27,11,45,961.5,84.0,4.4,10.5,692.0,539.53,433.16
2016,1,27,12,0,964.0,86.0,4.4,11.0,709.0,579.47,466.89
2016,1,27,12,15,966.5,86.5,4.4,11.0,718.0,615.51,497.65
2016,1,27,12,30,969.0,87.0,4.4,11.0,727.0,648.89,525.71
2016,1,27,12,45,970.0,86.5,4.4,11.5,727.0,677.55,548.64
2016,1,27,13,0,971.0,86.0,4.4,12.0,727.0,703.16,568.78
2016,1,27,13,15,968.5,85.5,4.35,12.0,718.5,723.33,585.28
2016,1,27,13,30,966.0,85.0,4.3,12.0,710.0,740.1,599.02
2016,1,27,13,45,962.5,83.5,4.3,12.0,693.0,751.71,608.5
2016,1,27,14,0,959.0,82.0,4.3,12.0,676.0,759.79,615.18
2016,1,27,14,15,951.0,80.5,4.2,12.0,650.5,761.18,616.42
2016,1,27,14,30,943.0,79.0,4.1,12.0,625.0,759.03,615.29
2016,1,27,14,45,930.5,77.5,4.0,12.0,591.5,750.22,609.43
2016,1,27,15,0,918.0,76.0,3.9,12.0,558.0,738.08,601.21
2016,1,27,15,15,901.0,74.0,3.65,11.5,518.5,719.04,588.35
2016,1,27,15,30,884.0,72.0,3.4,11.0,479.0,697.09,573.23
2016,1,27,15,45,863.0,68.0,3.2,11.0,433.5,672.09,554.79
2016,1,27,16,0,842.0,64.0,3.0,11.0,388.0,639.98,529.83
2016,1,27,16,15,807.0,60.5,2.55,10.0,338.0,597.48,496.88
2016,1,27,16,30,772.0,57.0,2.1,9.0,288.0,553.77,461.76
2016,1,27,16,45,721.5,51.0,1.7,8.0,235.5,497.3,415.11
2016,1,27,17,0,671.0,45.0,1.3,7.0,183.0,441.37,366.72
2016,1,27,17,15,578.0,37.5,1.3,6.5,132.5,362.89,298.64
2016,1,27,17,30,485.0,30.0,1.3,6.0,82.0,288.94,229.03
2016,1,27,17,45,242.5,15.0,1.3,5.5,41.0,140.25,48.33
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,28,7,45,241.0,14.5,2.75,3.5,40.0,12.07,0.0
2016,1,28,8,0,482.0,29.0,3.1,5.0,80.0,24.76,16.02
2016,1,28,8,15,576.0,36.0,3.0,5.5,130.5,29.45,21.09
2016,1,28,8,30,670.0,43.0,2.9,6.0,181.0,34.07,25.64
2016,1,28,8,45,726.5,47.5,2.8,7.0,233.5,36.31,27.76
2016,1,28,9,0,783.0,52.0,2.7,8.0,286.0,38.57,29.75
2016,1,28,9,15,818.0,55.5,2.7,9.0,336.5,39.95,30.85
2016,1,28,9,30,853.0,59.0,2.7,10.0,387.0,89.13,46.27
2016,1,28,9,45,878.0,61.0,2.7,11.0,433.0,141.08,77.11
2016,1,28,10,0,903.0,63.0,2.7,12.0,479.0,194.63,118.55
2016,1,28,10,15,920.0,65.0,2.8,12.5,519.5,247.87,164.79
2016,1,28,10,30,937.0,67.0,2.9,13.0,560.0,301.4,212.99
2016,1,28,10,45,949.0,68.5,3.0,14.0,593.5,353.0,259.45
2016,1,28,11,0,961.0,70.0,3.1,15.0,627.0,403.9,304.5
2016,1,28,11,15,968.5,71.0,3.15,15.5,652.5,451.62,346.5
2016,1,28,11,30,976.0,72.0,3.2,16.0,678.0,497.75,386.1
2016,1,28,11,45,979.0,73.5,3.25,16.5,695.5,540.39,421.93
2016,1,28,12,0,982.0,75.0,3.3,17.0,713.0,580.71,454.96
2016,1,28,12,15,984.5,75.5,3.3,17.0,722.0,617.28,485.08
2016,1,28,12,30,987.0,76.0,3.3,17.0,731.0,651.13,512.52
2016,1,28,12,45,987.0,75.5,3.35,17.5,731.0,679.59,534.66
2016,1,28,13,0,987.0,75.0,3.4,18.0,731.0,704.89,554.04
2016,1,28,13,15,985.0,75.0,3.35,18.0,722.5,726.12,570.76
2016,1,28,13,30,983.0,75.0,3.3,18.0,714.0,743.95,584.53
2016,1,28,13,45,979.5,73.5,3.3,18.5,697.0,755.67,592.3
2016,1,28,14,0,976.0,72.0,3.3,19.0,680.0,763.8,597.62
2016,1,28,14,15,968.5,71.0,3.2,19.0,655.0,766.07,599.53
2016,1,28,14,30,961.0,70.0,3.1,19.0,630.0,764.75,599.02
2016,1,28,14,45,946.0,70.5,3.05,19.0,596.5,756.29,593.78
2016,1,28,15,0,931.0,71.0,3.0,19.0,563.0,744.51,586.29
2016,1,28,15,15,915.0,69.0,2.6,18.5,523.0,725.95,573.2
2016,1,28,15,30,899.0,67.0,2.2,18.0,483.0,704.4,557.75
2016,1,28,15,45,877.0,64.0,1.85,17.5,437.5,674.83,536.44
2016,1,28,16,0,855.0,61.0,1.5,17.0,392.0,642.93,512.66
2016,1,28,16,15,821.5,57.5,1.4,16.0,342.0,605.78,486.33
2016,1,28,16,30,788.0,54.0,1.3,15.0,292.0,562.57,454.4
2016,1,28,16,45,736.5,49.0,1.2,14.5,239.5,506.13,409.97
2016,1,28,17,0,685.0,44.0,1.1,14.0,187.0,450.28,363.87
2016,1,28,17,15,594.5,36.5,1.05,13.5,136.0,372.41,298.25
2016,1,28,17,30,504.0,29.0,1.0,13.0,85.0,299.1,231.57
2016,1,28,17,45,252.0,14.5,0.95,13.0,42.5,145.4,61.02
2016,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,29,7,45,247.0,14.5,2.7,7.5,41.0,12.02,0.0
2016,1,29,8,0,494.0,29.0,3.0,9.0,82.0,24.68,15.71
2016,1,29,8,15,586.5,36.5,3.1,10.0,133.5,29.85,21.05
2016,1,29,8,30,679.0,44.0,3.2,11.0,185.0,34.92,25.86
2016,1,29,8,45,732.5,49.0,3.35,12.0,237.5,37.54,28.28
2016,1,29,9,0,786.0,54.0,3.5,13.0,290.0,40.16,30.54
2016,1,29,9,15,820.5,57.5,3.55,13.5,341.0,41.46,31.61
2016,1,29,9,30,855.0,61.0,3.6,14.0,392.0,92.18,47.48
2016,1,29,9,45,878.5,64.0,3.7,15.0,438.0,145.05,79.08
2016,1,29,10,0,902.0,67.0,3.8,16.0,484.0,199.39,120.92
2016,1,29,10,15,918.5,69.0,4.05,16.5,524.5,252.67,166.83
2016,1,29,10,30,935.0,71.0,4.3,17.0,565.0,306.19,214.69
2016,1,29,10,45,946.5,72.5,4.55,18.0,598.5,357.72,260.88
2016,1,29,11,0,958.0,74.0,4.8,19.0,632.0,408.51,305.75
2016,1,29,11,15,965.5,75.0,4.9,19.0,658.0,456.26,348.38
2016,1,29,11,30,973.0,76.0,5.0,19.0,684.0,502.43,388.86
2016,1,29,11,45,974.5,78.0,5.1,19.5,701.0,544.85,424.77
2016,1,29,12,0,976.0,80.0,5.2,20.0,718.0,584.86,457.87
2016,1,29,12,15,978.0,80.5,5.25,20.0,726.5,621.12,488.16
2016,1,29,12,30,980.0,81.0,5.3,20.0,735.0,654.65,515.81
2016,1,29,12,45,979.5,81.0,5.35,20.0,735.0,683.26,539.33
2016,1,29,13,0,979.0,81.0,5.4,20.0,735.0,708.73,560.16
2016,1,29,13,15,976.5,81.0,5.4,20.0,726.5,729.62,577.15
2016,1,29,13,30,974.0,81.0,5.4,20.0,718.0,747.12,591.26
2016,1,29,13,45,968.5,80.0,5.4,20.0,700.5,758.02,599.76
2016,1,29,14,0,963.0,79.0,5.4,20.0,683.0,765.34,605.78
2016,1,29,14,15,955.0,78.0,5.3,19.5,657.5,767.31,608.77
2016,1,29,14,30,947.0,77.0,5.2,19.0,632.0,765.73,609.3
2016,1,29,14,45,935.5,75.5,5.1,19.0,599.0,757.6,603.93
2016,1,29,15,0,924.0,74.0,5.0,19.0,566.0,746.1,596.21
2016,1,29,15,15,907.5,71.5,4.7,18.5,526.0,726.69,582.87
2016,1,29,15,30,891.0,69.0,4.4,18.0,486.0,704.29,567.28
2016,1,29,15,45,869.0,66.0,4.1,18.0,440.5,674.82,545.46
2016,1,29,16,0,847.0,63.0,3.8,18.0,395.0,647.83,525.14
2016,1,29,16,15,813.0,59.5,3.45,17.0,344.5,605.65,493.86
2016,1,29,16,30,779.0,56.0,3.1,16.0,294.0,562.21,460.49
2016,1,29,16,45,726.5,51.0,2.8,15.0,241.5,505.23,415.08
2016,1,29,17,0,674.0,46.0,2.5,14.0,189.0,448.87,368.0
2016,1,29,17,15,584.0,38.5,2.5,13.0,138.0,371.2,301.96
2016,1,29,17,30,494.0,31.0,2.5,12.0,87.0,297.87,234.98
2016,1,29,17,45,247.0,15.5,2.5,11.5,43.5,146.03,72.41
2016,1,29,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,7,45,206.0,17.5,3.85,7.0,40.0,13.73,0.69
2016,1,30,8,0,412.0,35.0,4.0,8.0,80.0,28.07,18.78
2016,1,30,8,15,511.5,44.0,4.05,8.5,130.5,33.8,24.74
2016,1,30,8,30,611.0,53.0,4.1,9.0,181.0,39.37,30.11
2016,1,30,8,45,679.0,58.0,4.15,10.0,235.0,45.41,35.64
2016,1,30,9,0,747.0,63.0,4.2,11.0,289.0,47.68,37.59
2016,1,30,9,15,784.0,67.0,4.2,11.5,340.0,49.04,38.68
2016,1,30,9,30,821.0,71.0,4.2,12.0,391.0,94.44,50.22
2016,1,30,9,45,849.0,73.5,4.25,13.0,438.0,145.82,81.43
2016,1,30,10,0,877.0,76.0,4.3,14.0,485.0,199.34,123.03
2016,1,30,10,15,895.0,78.5,4.35,14.5,525.5,252.59,169.24
2016,1,30,10,30,913.0,81.0,4.4,15.0,566.0,310.87,221.07
2016,1,30,10,45,926.0,82.5,4.45,16.0,600.0,362.09,266.93
2016,1,30,11,0,939.0,84.0,4.5,17.0,634.0,412.73,311.51
2016,1,30,11,15,947.0,85.5,4.55,17.5,660.0,460.55,353.46
2016,1,30,11,30,955.0,87.0,4.6,18.0,686.0,506.88,393.14
2016,1,30,11,45,962.0,87.0,4.7,18.5,704.0,549.65,429.17
2016,1,30,12,0,969.0,87.0,4.8,19.0,722.0,590.39,462.74
2016,1,30,12,15,971.0,87.0,4.8,19.0,731.0,626.13,492.39
2016,1,30,12,30,973.0,87.0,4.8,19.0,740.0,659.13,519.38
2016,1,30,12,45,972.0,87.5,4.85,19.5,739.5,687.91,541.85
2016,1,30,13,0,971.0,88.0,4.9,20.0,739.0,713.54,561.57
2016,1,30,13,15,967.5,87.5,4.85,20.0,730.0,733.27,577.31
2016,1,30,13,30,964.0,87.0,4.8,20.0,721.0,749.56,590.24
2016,1,30,13,45,956.5,87.0,4.8,20.0,703.0,760.13,598.41
2016,1,30,14,0,949.0,87.0,4.8,20.0,685.0,767.13,604.14
2016,1,30,14,15,940.5,85.5,4.7,20.0,659.0,768.27,605.23
2016,1,30,14,30,932.0,84.0,4.6,20.0,633.0,765.86,603.91
2016,1,30,14,45,920.5,82.0,4.5,20.0,600.0,757.3,598.22
2016,1,30,15,0,909.0,80.0,4.4,20.0,567.0,745.39,590.23
2016,1,30,15,15,891.5,77.5,4.15,19.5,526.5,725.47,577.1
2016,1,30,15,30,874.0,75.0,3.9,19.0,486.0,707.41,565.47
2016,1,30,15,45,849.0,72.0,3.65,19.0,440.0,676.22,542.85
2016,1,30,16,0,824.0,69.0,3.4,19.0,394.0,642.75,517.75
2016,1,30,16,15,788.0,65.0,3.15,18.0,344.0,599.05,485.86
2016,1,30,16,30,752.0,61.0,2.9,17.0,294.0,554.2,451.94
2016,1,30,16,45,697.0,55.5,2.7,16.0,241.5,495.63,405.85
2016,1,30,17,0,642.0,50.0,2.5,15.0,189.0,437.78,358.19
2016,1,30,17,15,550.0,42.0,2.55,14.5,138.0,364.15,295.17
2016,1,30,17,30,458.0,34.0,2.6,14.0,87.0,291.29,229.14
2016,1,30,17,45,229.0,17.0,2.65,13.5,43.5,144.56,79.12
2016,1,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,31,7,45,197.5,17.5,2.7,10.5,39.5,13.65,1.33
2016,1,31,8,0,395.0,35.0,3.0,11.0,79.0,27.93,18.48
2016,1,31,8,15,492.5,44.0,3.0,11.5,128.5,33.65,24.33
2016,1,31,8,30,590.0,53.0,3.0,12.0,178.0,39.2,29.61
2016,1,31,8,45,663.0,56.5,3.0,13.0,231.5,43.86,33.83
2016,1,31,9,0,736.0,60.0,3.0,14.0,285.0,44.91,34.66
2016,1,31,9,15,772.5,64.0,2.9,14.5,335.0,46.38,35.85
2016,1,31,9,30,809.0,68.0,2.8,15.0,385.0,92.78,47.99
2016,1,31,9,45,840.5,69.0,2.7,16.0,432.0,142.77,78.03
2016,1,31,10,0,872.0,70.0,2.6,17.0,479.0,200.55,122.55
2016,1,31,10,15,889.5,72.5,2.5,17.5,519.5,253.19,167.48
2016,1,31,10,30,907.0,75.0,2.4,18.0,560.0,306.23,214.04
2016,1,31,10,45,921.5,75.5,2.35,19.0,594.0,356.76,258.18
2016,1,31,11,0,936.0,76.0,2.3,20.0,628.0,406.84,300.98
2016,1,31,11,15,944.5,77.5,2.3,20.5,654.0,454.7,341.62
2016,1,31,11,30,953.0,79.0,2.3,21.0,680.0,501.13,379.96
2016,1,31,11,45,951.0,83.0,2.3,22.0,696.5,543.13,413.06
2016,1,31,12,0,949.0,87.0,2.3,23.0,713.0,582.55,443.08
2016,1,31,12,15,952.0,87.5,2.25,23.0,722.5,618.72,471.39
2016,1,31,12,30,955.0,88.0,2.2,23.0,732.0,652.29,497.16
2016,1,31,12,45,957.0,87.0,2.15,23.5,732.5,681.02,517.97
2016,1,31,13,0,959.0,86.0,2.1,24.0,733.0,706.76,536.19
2016,1,31,13,15,957.0,85.5,2.0,24.0,724.5,727.25,551.07
2016,1,31,13,30,955.0,85.0,1.9,24.0,716.0,744.39,563.07
2016,1,31,13,45,951.5,83.5,1.8,24.5,699.5,756.03,569.52
2016,1,31,14,0,948.0,82.0,1.7,25.0,683.0,764.17,573.65
2016,1,31,14,15,940.0,80.5,1.55,25.0,657.5,765.58,573.94
2016,1,31,14,30,932.0,79.0,1.4,25.0,632.0,763.46,571.92
2016,1,31,14,45,920.0,77.5,1.25,25.0,599.0,755.0,565.68
2016,1,31,15,0,908.0,76.0,1.1,25.0,566.0,743.21,557.27
2016,1,31,15,15,891.0,74.0,1.0,24.5,526.0,724.11,545.59
2016,1,31,15,30,874.0,72.0,0.9,24.0,486.0,702.1,531.93
2016,1,31,15,45,850.5,69.0,0.8,24.0,440.5,676.64,514.77
2016,1,31,16,0,827.0,66.0,0.7,24.0,395.0,644.06,492.22
2016,1,31,16,15,792.5,62.0,0.7,23.0,345.5,601.14,464.22
2016,1,31,16,30,758.0,58.0,0.7,22.0,296.0,557.04,434.13
2016,1,31,16,45,704.0,53.0,0.7,21.0,243.5,499.36,392.28
2016,1,31,17,0,650.0,48.0,0.7,20.0,191.0,442.41,348.64
2016,1,31,17,15,559.5,40.5,0.75,19.0,140.5,364.56,286.53
2016,1,31,17,30,469.0,33.0,0.8,18.0,90.0,297.07,228.2
2016,1,31,17,45,234.5,16.5,0.9,17.5,45.0,147.78,85.58
2016,1,31,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,201.5,18.0,1.4,11.0,41.0,14.04,2.23
2016,2,1,8,0,403.0,36.0,1.5,12.0,82.0,28.77,19.22
2016,2,1,8,15,500.5,45.0,1.65,12.5,132.0,34.45,24.97
2016,2,1,8,30,598.0,54.0,1.8,13.0,182.0,39.96,30.2
