Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,45,314.5,86.5,2.0,13.5,155.0,62.93,50.8
2016,2,1,9,0,31.0,119.0,2.2,14.0,128.0,98.0,81.74
2016,2,1,9,15,22.0,132.0,2.45,14.5,139.0,113.81,95.29
2016,2,1,9,30,13.0,145.0,2.7,15.0,150.0,127.17,101.21
2016,2,1,9,45,6.5,144.0,2.95,16.0,146.5,128.73,101.96
2016,2,1,10,0,0.0,143.0,3.2,17.0,143.0,128.77,101.61
2016,2,1,10,15,0.5,154.5,3.45,17.0,155.0,139.68,110.26
2016,2,1,10,30,1.0,166.0,3.7,17.0,167.0,150.66,118.93
2016,2,1,10,45,47.5,220.5,3.95,17.5,249.0,208.69,164.16
2016,2,1,11,0,94.0,275.0,4.2,18.0,331.0,274.73,215.54
2016,2,1,11,15,122.5,291.0,4.4,18.5,367.0,305.02,238.92
2016,2,1,11,30,151.0,307.0,4.6,19.0,403.0,340.58,266.56
2016,2,1,11,45,536.5,203.5,4.85,19.5,557.0,448.27,351.02
2016,2,1,12,0,922.0,100.0,5.1,20.0,711.0,583.1,456.82
2016,2,1,12,15,924.0,100.5,5.3,20.0,720.0,618.06,485.92
2016,2,1,12,30,926.0,101.0,5.5,20.0,729.0,650.44,512.98
2016,2,1,12,45,925.0,101.0,5.75,20.0,728.5,677.75,536.04
2016,2,1,13,0,924.0,101.0,6.0,20.0,728.0,702.05,556.59
2016,2,1,13,15,921.0,100.5,6.15,20.0,719.5,721.41,572.96
2016,2,1,13,30,918.0,100.0,6.3,20.0,711.0,737.5,586.75
2016,2,1,13,45,910.5,100.0,6.5,20.5,693.5,747.65,594.48
2016,2,1,14,0,903.0,100.0,6.7,21.0,676.0,754.38,599.6
2016,2,1,14,15,893.5,98.5,6.7,21.0,650.0,758.6,603.54
2016,2,1,14,30,884.0,97.0,6.7,21.0,624.0,755.87,602.43
2016,2,1,14,45,868.5,95.5,6.7,21.0,590.5,745.43,595.7
2016,2,1,15,0,853.0,94.0,6.7,21.0,557.0,731.77,586.66
2016,2,1,15,15,833.5,91.5,6.45,21.0,517.5,711.08,571.62
2016,2,1,15,30,814.0,89.0,6.2,21.0,478.0,687.57,554.48
2016,2,1,15,45,782.5,86.5,5.95,21.0,431.5,653.21,528.65
2016,2,1,16,0,751.0,84.0,5.7,21.0,385.0,620.19,503.07
2016,2,1,16,15,712.0,79.0,5.2,20.5,336.0,575.06,467.97
2016,2,1,16,30,673.0,74.0,4.7,20.0,287.0,529.17,431.44
2016,2,1,16,45,610.5,67.5,4.25,19.5,235.0,467.13,381.09
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,406.56,330.63
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.5,327.85,264.19
2016,2,1,17,30,362.0,41.0,3.8,18.0,86.0,254.09,199.08
2016,2,1,17,45,213.5,25.5,3.8,17.5,49.0,151.42,93.91
2016,2,1,18,0,65.0,10.0,3.8,17.0,12.0,36.73,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,6.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,16.5,2.6,8.0,45.0,12.65,2.09
2016,2,2,8,0,485.0,33.0,2.9,9.0,90.0,28.33,19.14
2016,2,2,8,15,581.0,40.5,3.2,9.5,142.5,33.29,24.26
2016,2,2,8,30,677.0,48.0,3.5,10.0,195.0,38.18,28.97
2016,2,2,8,45,732.5,53.5,3.8,11.0,249.0,41.09,31.61
2016,2,2,9,0,788.0,59.0,4.1,12.0,303.0,43.96,34.09
2016,2,2,9,15,823.5,62.5,4.45,12.5,355.0,45.09,34.96
2016,2,2,9,30,859.0,66.0,4.8,13.0,407.0,97.23,49.36
2016,2,2,9,45,883.0,69.0,5.2,14.0,454.5,156.5,88.12
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,211.76,131.94
2016,2,2,10,15,924.0,74.0,5.55,15.0,543.5,265.95,179.73
2016,2,2,10,30,941.0,76.0,5.5,15.0,585.0,320.44,229.37
2016,2,2,10,45,953.0,77.5,5.45,15.5,619.5,372.94,277.2
2016,2,2,11,0,965.0,79.0,5.4,16.0,654.0,424.73,323.66
2016,2,2,11,15,973.5,80.5,5.3,16.0,681.0,474.14,367.78
2016,2,2,11,30,982.0,82.0,5.2,16.0,708.0,522.05,409.61
2016,2,2,11,45,984.5,84.0,5.1,16.5,726.0,565.75,446.28
2016,2,2,12,0,987.0,86.0,5.0,17.0,744.0,607.08,479.97
2016,2,2,12,15,989.5,86.5,4.9,17.0,753.5,644.42,510.67
2016,2,2,12,30,992.0,87.0,4.8,17.0,763.0,679.02,538.57
2016,2,2,12,45,993.0,86.5,4.75,17.5,763.5,708.8,561.43
2016,2,2,13,0,994.0,86.0,4.7,18.0,764.0,735.43,581.47
2016,2,2,13,15,991.5,85.5,4.6,18.0,755.0,756.46,597.87
2016,2,2,13,30,989.0,85.0,4.5,18.0,746.0,773.99,610.68
2016,2,2,13,45,984.5,84.0,4.45,18.5,728.5,786.04,618.41
2016,2,2,14,0,980.0,83.0,4.4,19.0,711.0,794.46,623.62
2016,2,2,14,15,971.5,82.0,4.3,18.5,685.0,796.35,626.37
2016,2,2,14,30,963.0,81.0,4.2,18.0,659.0,794.59,626.91
2016,2,2,14,45,951.0,79.5,4.1,18.0,625.0,786.15,621.52
2016,2,2,15,0,939.0,78.0,4.0,18.0,591.0,774.26,613.76
2016,2,2,15,15,922.5,75.5,3.65,17.5,550.0,754.68,600.57
2016,2,2,15,30,906.0,73.0,3.3,17.0,509.0,732.02,585.08
2016,2,2,15,45,882.0,70.5,3.0,17.0,462.5,706.29,566.31
2016,2,2,16,0,858.0,68.0,2.7,17.0,416.0,673.27,541.92
2016,2,2,16,15,823.5,64.0,2.35,16.0,364.5,629.46,509.81
2016,2,2,16,30,789.0,60.0,2.0,15.0,313.0,584.34,475.49
2016,2,2,16,45,733.5,55.5,1.7,14.0,259.0,525.07,428.94
2016,2,2,17,0,678.0,51.0,1.4,13.0,205.0,466.43,380.83
2016,2,2,17,15,587.0,43.5,1.4,12.0,152.0,386.56,314.68
2016,2,2,17,30,496.0,36.0,1.4,11.0,99.0,317.33,253.09
2016,2,2,17,45,313.5,24.0,1.45,10.5,57.0,198.19,132.35
2016,2,2,18,0,131.0,12.0,1.5,10.0,15.0,66.69,0.0
2016,2,2,18,15,65.5,6.0,1.55,9.5,7.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,237.5,17.0,4.95,2.5,45.5,13.02,3.0
2016,2,3,8,0,475.0,34.0,5.3,3.0,91.0,26.69,18.23
2016,2,3,8,15,568.5,42.5,5.45,3.5,143.5,32.07,23.77
2016,2,3,8,30,662.0,51.0,5.6,4.0,196.0,40.84,32.14
2016,2,3,8,45,496.0,82.0,5.75,4.5,206.5,61.02,50.85
2016,2,3,9,0,330.0,113.0,5.9,5.0,217.0,80.54,68.7
2016,2,3,9,15,335.0,133.0,5.8,5.5,253.5,99.44,85.68
2016,2,3,9,30,340.0,153.0,5.7,6.0,290.0,136.52,101.79
2016,2,3,9,45,313.0,177.5,5.65,6.5,314.5,173.82,130.71
2016,2,3,10,0,286.0,202.0,5.6,7.0,339.0,208.44,160.58
2016,2,3,10,15,303.0,218.0,5.55,7.5,373.5,243.66,190.19
2016,2,3,10,30,320.0,234.0,5.5,8.0,408.0,280.43,221.56
2016,2,3,10,45,650.5,154.5,5.45,8.5,535.0,337.73,262.9
2016,2,3,11,0,981.0,75.0,5.4,9.0,662.0,429.61,336.31
2016,2,3,11,15,988.5,76.0,5.35,9.5,688.5,478.91,380.85
2016,2,3,11,30,996.0,77.0,5.3,10.0,715.0,526.58,422.91
2016,2,3,11,45,997.5,79.0,5.25,10.5,733.0,570.36,460.67
2016,2,3,12,0,999.0,81.0,5.2,11.0,751.0,611.65,495.35
2016,2,3,12,15,1001.0,81.5,5.15,11.0,760.0,649.13,527.1
2016,2,3,12,30,1003.0,82.0,5.1,11.0,769.0,683.79,556.0
2016,2,3,12,45,999.5,83.5,5.05,11.5,768.5,713.04,579.05
2016,2,3,13,0,996.0,85.0,5.0,12.0,768.0,738.93,599.03
2016,2,3,13,15,993.0,84.5,4.95,12.0,759.0,759.69,615.98
2016,2,3,13,30,990.0,84.0,4.9,12.0,750.0,776.94,629.03
2016,2,3,13,45,982.5,84.5,4.9,12.0,732.0,788.48,638.15
2016,2,3,14,0,975.0,85.0,4.9,12.0,714.0,796.36,644.71
2016,2,3,14,15,967.5,83.5,4.85,12.0,688.0,798.44,646.8
2016,2,3,14,30,960.0,82.0,4.8,12.0,662.0,796.87,646.36
2016,2,3,14,45,946.5,81.0,4.75,12.0,628.0,787.9,640.51
2016,2,3,15,0,933.0,80.0,4.7,12.0,594.0,775.51,632.25
2016,2,3,15,15,916.5,78.0,4.6,11.5,553.0,756.54,620.0
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,734.54,605.44
2016,2,3,15,45,878.0,72.5,4.4,11.0,465.5,709.09,587.02
2016,2,3,16,0,856.0,69.0,4.3,11.0,419.0,676.22,562.68
2016,2,3,16,15,822.5,65.0,3.8,10.0,368.0,632.98,529.6
2016,2,3,16,30,789.0,61.0,3.3,9.0,317.0,588.39,494.49
2016,2,3,16,45,739.0,56.0,2.85,8.5,263.0,531.64,447.46
2016,2,3,17,0,689.0,51.0,2.4,8.0,209.0,475.23,398.85
2016,2,3,17,15,603.5,43.5,2.3,7.0,156.0,397.68,332.26
2016,2,3,17,30,518.0,36.0,2.2,6.0,103.0,323.84,265.22
2016,2,3,17,45,351.5,24.0,2.1,5.5,60.0,218.18,154.31
2016,2,3,18,0,185.0,12.0,2.0,5.0,17.0,90.06,0.0
2016,2,3,18,15,92.5,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,273.0,16.0,1.95,1.5,49.0,13.09,3.56
2016,2,4,8,0,546.0,32.0,2.2,2.0,98.0,27.09,18.78
2016,2,4,8,15,633.0,39.0,2.15,3.0,152.0,31.68,23.54
2016,2,4,8,30,720.0,46.0,2.1,4.0,206.0,36.19,27.91
2016,2,4,8,45,771.0,51.0,2.1,5.0,261.0,38.76,30.3
2016,2,4,9,0,822.0,56.0,2.1,6.0,316.0,41.31,32.53
2016,2,4,9,15,855.0,59.5,2.15,6.5,368.5,46.18,36.86
2016,2,4,9,30,888.0,63.0,2.2,7.0,421.0,106.08,55.86
2016,2,4,9,45,910.5,65.5,2.3,8.0,469.0,160.97,92.08
2016,2,4,10,0,933.0,68.0,2.4,9.0,517.0,217.21,137.77
2016,2,4,10,15,948.5,70.0,2.45,9.0,558.5,272.57,187.37
2016,2,4,10,30,964.0,72.0,2.5,9.0,600.0,328.05,238.42
2016,2,4,10,45,975.0,73.5,2.55,9.5,635.0,381.5,287.35
2016,2,4,11,0,986.0,75.0,2.6,10.0,670.0,434.11,334.63
2016,2,4,11,15,993.5,76.5,2.6,10.0,697.0,484.18,379.28
2016,2,4,11,30,1001.0,78.0,2.6,10.0,724.0,532.63,421.46
2016,2,4,11,45,994.0,84.0,2.65,10.5,740.0,576.19,458.05
2016,2,4,12,0,987.0,90.0,2.7,11.0,756.0,616.69,491.17
2016,2,4,12,15,989.5,90.5,2.6,11.0,765.5,654.26,521.55
2016,2,4,12,30,992.0,91.0,2.5,11.0,775.0,689.07,549.08
2016,2,4,12,45,994.5,90.0,2.45,11.5,775.5,719.51,572.01
2016,2,4,13,0,997.0,89.0,2.4,12.0,776.0,746.85,592.16
2016,2,4,13,15,994.5,88.5,2.3,12.0,767.5,768.09,608.16
2016,2,4,13,30,992.0,88.0,2.2,12.0,759.0,785.81,620.39
2016,2,4,13,45,989.0,86.5,2.1,12.0,741.5,798.57,629.09
2016,2,4,14,0,986.0,85.0,2.0,12.0,724.0,807.68,635.3
2016,2,4,14,15,978.0,83.5,1.95,12.0,698.0,809.49,636.88
2016,2,4,14,30,970.0,82.0,1.9,12.0,672.0,807.6,636.05
2016,2,4,14,45,952.0,83.0,1.85,12.0,636.5,797.55,629.58
2016,2,4,15,0,934.0,84.0,1.8,12.0,601.0,784.12,620.89
2016,2,4,15,15,917.0,81.5,1.65,12.0,560.0,764.23,606.71
2016,2,4,15,30,900.0,79.0,1.5,12.0,519.0,746.25,593.99
2016,2,4,15,45,877.0,75.5,1.4,12.0,472.0,715.14,572.12
2016,2,4,16,0,854.0,72.0,1.3,12.0,425.0,681.54,548.34
2016,2,4,16,15,819.5,68.0,1.15,11.0,373.0,637.56,517.12
2016,2,4,16,30,785.0,64.0,1.0,10.0,321.0,592.24,483.55
2016,2,4,16,45,734.0,58.5,0.9,9.5,267.0,534.18,438.3
2016,2,4,17,0,683.0,53.0,0.8,9.0,213.0,476.49,391.38
2016,2,4,17,15,596.5,45.5,0.9,8.0,159.5,403.25,331.27
2016,2,4,17,30,510.0,38.0,1.0,7.0,106.0,330.21,267.39
2016,2,4,17,45,346.5,25.5,1.15,6.0,62.5,219.99,158.72
2016,2,4,18,0,183.0,13.0,1.3,5.0,19.0,90.74,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,67.0,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,134.0,10.0,1.6,1.0,13.0,9.53,0.0
2016,2,5,7,45,302.0,23.0,1.85,2.0,54.0,18.4,7.84
2016,2,5,8,0,470.0,36.0,2.1,3.0,95.0,28.29,19.82
2016,2,5,8,15,559.5,44.5,2.1,3.5,147.0,33.57,25.24
2016,2,5,8,30,649.0,53.0,2.1,4.0,199.0,38.67,30.22
2016,2,5,8,45,697.0,60.0,2.15,5.0,252.0,46.43,37.37
2016,2,5,9,0,745.0,67.0,2.2,6.0,305.0,50.33,40.8
2016,2,5,9,15,780.5,71.5,2.65,7.0,356.0,57.16,46.79
2016,2,5,9,30,816.0,76.0,3.1,8.0,407.0,108.32,59.44
2016,2,5,9,45,838.0,80.0,3.6,9.0,453.5,160.78,94.76
2016,2,5,10,0,860.0,84.0,4.1,10.0,500.0,214.81,138.98
2016,2,5,10,15,877.5,86.5,4.1,10.5,541.0,267.85,186.18
2016,2,5,10,30,895.0,89.0,4.1,11.0,582.0,321.43,234.93
2016,2,5,10,45,907.0,91.5,4.15,11.5,616.5,377.48,285.61
2016,2,5,11,0,919.0,94.0,4.2,12.0,651.0,428.52,331.4
2016,2,5,11,15,927.5,95.5,4.15,12.0,677.5,476.39,374.14
2016,2,5,11,30,936.0,97.0,4.1,12.0,704.0,522.85,414.68
2016,2,5,11,45,939.0,99.0,4.05,12.5,721.5,565.4,450.36
2016,2,5,12,0,942.0,101.0,4.0,13.0,739.0,605.73,483.3
2016,2,5,12,15,945.0,101.5,3.95,13.0,748.5,642.26,513.42
2016,2,5,12,30,948.0,102.0,3.9,13.0,758.0,676.2,540.95
2016,2,5,12,45,947.5,102.0,3.85,13.0,758.5,704.71,563.88
2016,2,5,13,0,947.0,102.0,3.8,13.0,759.0,730.13,584.14
2016,2,5,13,15,944.5,101.5,3.75,13.0,750.5,750.53,600.39
2016,2,5,13,30,942.0,101.0,3.7,13.0,742.0,767.58,613.43
2016,2,5,13,45,936.0,100.5,3.65,13.5,724.5,778.74,620.68
2016,2,5,14,0,930.0,100.0,3.6,14.0,707.0,786.39,625.5
2016,2,5,14,15,921.5,98.5,3.5,13.5,681.5,787.66,627.89
2016,2,5,14,30,913.0,97.0,3.4,13.0,656.0,785.43,627.9
2016,2,5,14,45,889.0,99.0,3.35,13.0,620.0,776.86,622.49
2016,2,5,15,0,865.0,101.0,3.3,13.0,584.0,760.67,611.62
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.5,739.9,596.96
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,716.21,580.17
2016,2,5,15,45,797.5,92.5,2.9,13.0,456.5,681.93,555.56
2016,2,5,16,0,767.0,90.0,2.8,13.0,410.0,649.23,531.16
2016,2,5,16,15,729.5,85.0,2.4,12.0,359.0,604.2,497.26
2016,2,5,16,30,692.0,80.0,2.0,11.0,308.0,558.23,461.62
2016,2,5,16,45,627.5,74.0,1.6,10.0,254.5,494.01,410.12
2016,2,5,17,0,563.0,68.0,1.2,9.0,201.0,431.18,357.87
2016,2,5,17,15,474.5,57.0,1.2,8.5,150.0,351.78,291.14
2016,2,5,17,30,386.0,46.0,1.2,8.0,99.0,276.87,225.19
2016,2,5,17,45,193.0,31.5,1.25,7.5,58.0,156.99,114.54
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,16.2,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,85.5,5.5,4.95,2.5,7.5,0.0,0.0
2016,2,6,7,30,171.0,11.0,5.1,3.0,15.0,10.48,0.0
2016,2,6,7,45,344.5,23.0,5.25,4.0,57.5,18.32,8.12
2016,2,6,8,0,518.0,35.0,5.4,5.0,100.0,29.85,21.04
2016,2,6,8,15,606.5,42.5,5.8,5.5,154.0,34.74,26.07
2016,2,6,8,30,695.0,50.0,6.2,6.0,208.0,39.55,30.73
2016,2,6,8,45,747.5,55.0,6.6,7.0,263.0,41.94,32.91
2016,2,6,9,0,800.0,60.0,7.0,8.0,318.0,44.34,34.96
2016,2,6,9,15,834.0,63.5,7.15,8.5,370.5,52.96,42.66
2016,2,6,9,30,868.0,67.0,7.3,9.0,423.0,106.31,55.09
2016,2,6,9,45,896.0,68.5,7.5,9.5,471.5,166.01,96.64
2016,2,6,10,0,924.0,70.0,7.7,10.0,520.0,221.94,143.01
2016,2,6,10,15,939.5,72.0,7.7,10.5,562.0,277.09,193.06
2016,2,6,10,30,955.0,74.0,7.7,11.0,604.0,332.38,244.47
2016,2,6,10,45,968.5,74.5,7.7,11.5,639.0,385.58,294.14
2016,2,6,11,0,982.0,75.0,7.7,12.0,674.0,438.17,342.51
2016,2,6,11,15,990.0,76.5,7.65,12.0,701.0,488.46,388.66
2016,2,6,11,30,998.0,78.0,7.6,12.0,728.0,537.18,432.49
2016,2,6,11,45,1001.0,79.5,7.55,12.0,746.5,581.58,471.89
2016,2,6,12,0,1004.0,81.0,7.5,12.0,765.0,623.57,508.46
2016,2,6,12,15,1006.5,81.0,7.4,12.0,774.5,661.26,540.79
2016,2,6,12,30,1009.0,81.0,7.3,12.0,784.0,696.12,570.25
2016,2,6,12,45,1010.0,81.0,7.2,12.5,785.0,727.04,594.98
2016,2,6,13,0,1011.0,81.0,7.1,13.0,786.0,754.77,616.72
2016,2,6,13,15,1008.5,80.5,6.95,13.0,777.0,776.27,633.55
2016,2,6,13,30,1006.0,80.0,6.8,13.0,768.0,794.2,647.12
2016,2,6,13,45,1002.0,79.0,6.65,13.0,751.0,806.9,656.77
2016,2,6,14,0,998.0,78.0,6.5,13.0,734.0,815.89,663.72
2016,2,6,14,15,991.0,77.0,6.35,13.0,708.0,818.95,666.29
2016,2,6,14,30,984.0,76.0,6.2,13.0,682.0,818.28,666.2
2016,2,6,14,45,967.5,77.0,6.05,13.0,647.0,809.17,659.85
2016,2,6,15,0,951.0,78.0,5.9,13.0,612.0,796.61,651.04
2016,2,6,15,15,935.5,76.0,5.65,12.5,571.0,778.05,638.54
2016,2,6,15,30,920.0,74.0,5.4,12.0,530.0,756.35,623.64
2016,2,6,15,45,899.0,71.0,5.2,12.0,483.0,726.66,601.56
2016,2,6,16,0,878.0,68.0,5.0,12.0,436.0,699.53,581.37
2016,2,6,16,15,846.5,64.0,4.4,11.0,384.5,656.77,548.89
2016,2,6,16,30,815.0,60.0,3.8,10.0,333.0,612.5,513.71
2016,2,6,16,45,769.0,55.0,3.25,9.5,278.5,556.94,467.89
2016,2,6,17,0,723.0,50.0,2.7,9.0,224.0,501.49,420.34
2016,2,6,17,15,643.0,43.0,2.45,8.0,169.5,425.57,355.36
2016,2,6,17,30,563.0,36.0,2.2,7.0,115.0,353.08,289.94
2016,2,6,17,45,410.5,25.0,2.0,6.0,69.0,247.04,186.34
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,125.44,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.5,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,112.0,13.0,2.3,1.0,15.0,12.39,0.0
2016,2,7,7,45,279.0,27.5,2.35,1.5,57.0,22.5,11.96
2016,2,7,8,0,446.0,42.0,2.4,2.0,99.0,33.66,24.86
2016,2,7,8,15,536.5,51.0,2.45,2.5,152.0,39.06,30.45
2016,2,7,8,30,627.0,60.0,2.5,3.0,205.0,44.32,35.59
2016,2,7,8,45,691.5,64.5,2.65,4.0,260.5,45.6,36.75
2016,2,7,9,0,756.0,69.0,2.8,5.0,316.0,51.78,42.29
2016,2,7,9,15,791.5,73.5,3.0,6.0,368.0,62.59,42.23
2016,2,7,9,30,827.0,78.0,3.2,7.0,420.0,114.66,63.5
2016,2,7,9,45,856.0,80.0,3.45,8.0,468.0,167.17,99.43
2016,2,7,10,0,885.0,82.0,3.7,9.0,516.0,221.98,144.54
2016,2,7,10,15,901.5,84.5,3.85,9.5,557.5,276.32,193.34
2016,2,7,10,30,918.0,87.0,4.0,10.0,599.0,335.58,247.11
2016,2,7,10,45,931.5,88.0,4.2,11.0,634.0,387.74,294.5
2016,2,7,11,0,945.0,89.0,4.4,12.0,669.0,439.34,340.52
2016,2,7,11,15,953.0,90.5,4.55,12.5,695.5,488.28,383.91
2016,2,7,11,30,961.0,92.0,4.7,13.0,722.0,535.71,425.0
2016,2,7,11,45,961.0,95.0,4.85,13.5,739.5,578.74,461.64
2016,2,7,12,0,961.0,98.0,5.0,14.0,757.0,619.28,495.41
2016,2,7,12,15,963.5,98.5,5.0,14.0,766.5,656.28,526.23
2016,2,7,12,30,966.0,99.0,5.0,14.0,776.0,690.59,554.4
2016,2,7,12,45,968.5,98.0,5.05,14.5,777.0,720.61,578.01
2016,2,7,13,0,971.0,97.0,5.1,15.0,778.0,747.62,598.94
2016,2,7,13,15,968.0,96.5,5.05,15.0,769.0,768.19,615.2
2016,2,7,13,30,965.0,96.0,5.0,15.0,760.0,785.32,627.97
2016,2,7,13,45,962.5,94.0,4.95,15.5,743.0,797.74,636.15
2016,2,7,14,0,960.0,92.0,4.9,16.0,726.0,806.59,641.81
2016,2,7,14,15,952.0,91.0,4.75,16.0,700.0,808.86,643.42
2016,2,7,14,30,944.0,90.0,4.6,16.0,674.0,807.52,642.56
2016,2,7,14,45,931.0,88.5,4.5,16.0,640.0,798.38,636.4
2016,2,7,15,0,918.0,87.0,4.4,16.0,606.0,785.82,627.9
2016,2,7,15,15,901.0,84.5,4.1,16.0,565.0,770.93,616.92
2016,2,7,15,30,884.0,82.0,3.8,16.0,524.0,748.12,600.44
2016,2,7,15,45,863.5,78.0,3.55,16.0,477.5,718.18,578.85
2016,2,7,16,0,843.0,74.0,3.3,16.0,431.0,685.7,555.21
2016,2,7,16,15,809.5,70.0,2.9,15.0,379.5,642.23,523.93
2016,2,7,16,30,776.0,66.0,2.5,14.0,328.0,597.39,489.92
2016,2,7,16,45,727.5,60.5,2.15,13.0,274.0,540.51,445.36
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,483.89,399.1
2016,2,7,17,15,597.5,47.0,1.8,11.0,166.5,411.91,339.25
2016,2,7,17,30,516.0,39.0,1.8,10.0,113.0,339.82,276.1
2016,2,7,17,45,362.0,27.5,1.85,9.0,68.0,234.32,177.14
2016,2,7,18,0,208.0,16.0,1.9,8.0,23.0,106.28,0.0
2016,2,7,18,15,104.0,8.0,1.9,8.0,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,17.16,0.0
2016,2,8,7,45,278.0,26.0,4.85,4.5,62.5,20.88,10.9
2016,2,8,8,0,556.0,34.0,4.9,5.0,107.0,28.57,20.01
2016,2,8,8,15,638.5,40.5,5.2,6.0,161.5,32.61,24.13
2016,2,8,8,30,721.0,47.0,5.5,7.0,216.0,36.61,27.94
2016,2,8,8,45,770.0,51.5,5.85,8.0,270.5,38.72,29.85
2016,2,8,9,0,819.0,56.0,6.2,9.0,325.0,40.84,31.63
2016,2,8,9,15,850.5,59.5,6.2,9.0,377.5,60.01,37.39
2016,2,8,9,30,882.0,63.0,6.2,9.0,430.0,114.35,60.2
2016,2,8,9,45,904.5,65.0,6.25,9.5,477.5,168.99,98.44
2016,2,8,10,0,927.0,67.0,6.3,10.0,525.0,224.98,145.53
2016,2,8,10,15,724.5,129.0,6.15,10.5,504.5,270.79,195.75
2016,2,8,10,30,522.0,191.0,6.0,11.0,484.0,304.58,233.81
2016,2,8,10,45,567.0,187.5,5.9,11.5,523.0,346.3,269.92
2016,2,8,11,0,612.0,184.0,5.8,12.0,562.0,391.78,309.0
2016,2,8,11,15,802.5,130.0,5.7,12.0,646.5,459.55,365.31
2016,2,8,11,30,993.0,76.0,5.6,12.0,731.0,539.21,431.72
2016,2,8,11,45,989.5,81.0,5.6,12.5,748.0,583.47,469.34
2016,2,8,12,0,986.0,86.0,5.6,13.0,765.0,624.93,503.77
2016,2,8,12,15,988.5,86.0,5.6,13.0,774.5,662.2,535.18
2016,2,8,12,30,991.0,86.0,5.6,13.0,784.0,696.7,563.85
2016,2,8,12,45,994.0,84.5,5.65,13.5,785.0,727.11,588.03
2016,2,8,13,0,997.0,83.0,5.7,14.0,786.0,754.42,609.45
2016,2,8,13,15,995.0,83.0,5.7,14.0,777.5,776.58,626.56
2016,2,8,13,30,993.0,83.0,5.7,14.0,769.0,795.23,640.89
2016,2,8,13,45,991.5,80.5,5.75,14.5,752.5,808.06,649.97
2016,2,8,14,0,990.0,78.0,5.8,15.0,736.0,817.21,656.43
2016,2,8,14,15,983.5,77.0,5.75,14.5,710.5,820.58,660.8
2016,2,8,14,30,977.0,76.0,5.7,14.0,685.0,820.24,662.59
2016,2,8,14,45,969.5,73.5,5.7,14.0,651.5,813.81,658.95
2016,2,8,15,0,962.0,71.0,5.7,14.0,618.0,803.76,652.75
2016,2,8,15,15,947.5,69.0,5.5,14.0,577.5,785.62,639.63
2016,2,8,15,30,933.0,67.0,5.3,14.0,537.0,764.25,624.16
2016,2,8,15,45,915.5,63.5,5.15,14.0,490.5,735.92,603.59
2016,2,8,16,0,898.0,60.0,5.0,14.0,444.0,704.87,580.81
2016,2,8,16,15,868.5,57.0,4.5,13.0,392.0,663.93,550.67
2016,2,8,16,30,839.0,54.0,4.0,12.0,340.0,621.5,518.36
2016,2,8,16,45,797.0,49.5,3.5,11.0,285.5,573.1,479.56
2016,2,8,17,0,755.0,45.0,3.0,10.0,231.0,519.55,434.9
2016,2,8,17,15,680.5,39.5,2.8,9.0,176.5,447.01,373.15
2016,2,8,17,30,606.0,34.0,2.6,8.0,122.0,377.62,310.64
2016,2,8,17,45,461.5,24.5,2.4,7.5,75.0,274.3,211.52
2016,2,8,18,0,317.0,15.0,2.2,7.0,28.0,169.4,0.0
2016,2,8,18,15,158.5,7.5,2.1,6.5,14.0,7.15,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,121.5,6.5,2.75,3.0,10.0,0.0,0.0
2016,2,9,7,30,243.0,13.0,3.0,4.0,20.0,12.39,0.0
2016,2,9,7,45,404.0,23.0,3.3,5.0,64.5,19.64,10.23
2016,2,9,8,0,565.0,33.0,3.6,6.0,109.0,27.45,18.98
2016,2,9,8,15,645.5,39.0,3.45,7.0,163.0,31.09,22.7
2016,2,9,8,30,726.0,45.0,3.3,8.0,217.0,34.72,26.14
2016,2,9,8,45,773.5,49.5,3.15,9.0,271.5,36.93,28.12
2016,2,9,9,0,821.0,54.0,3.0,10.0,326.0,39.11,29.97
2016,2,9,9,15,852.0,57.0,3.2,11.0,378.0,60.39,35.79
2016,2,9,9,30,883.0,60.0,3.4,12.0,430.0,114.46,58.85
2016,2,9,9,45,903.5,62.5,3.6,13.0,477.0,169.33,97.08
2016,2,9,10,0,924.0,65.0,3.8,14.0,524.0,225.38,143.39
2016,2,9,10,15,938.5,66.5,3.9,14.5,565.5,280.12,192.17
2016,2,9,10,30,953.0,68.0,4.0,15.0,607.0,334.87,241.8
2016,2,9,10,45,961.5,70.0,4.1,15.5,641.0,387.82,289.73
2016,2,9,11,0,970.0,72.0,4.2,16.0,675.0,439.74,335.89
2016,2,9,11,15,977.0,73.5,4.2,16.5,701.5,489.3,378.8
2016,2,9,11,30,984.0,75.0,4.2,17.0,728.0,537.22,419.16
2016,2,9,11,45,977.0,81.5,4.25,17.5,744.0,580.75,455.07
2016,2,9,12,0,970.0,88.0,4.3,18.0,760.0,621.27,487.63
2016,2,9,12,15,972.0,88.0,4.3,18.0,769.0,657.79,517.28
2016,2,9,12,30,974.0,88.0,4.3,18.0,778.0,691.54,544.29
2016,2,9,12,45,974.0,88.0,4.3,18.0,778.5,721.09,567.71
2016,2,9,13,0,974.0,88.0,4.3,18.0,779.0,747.5,588.48
2016,2,9,13,15,971.5,87.5,4.25,18.0,770.0,768.4,603.88
2016,2,9,13,30,969.0,87.0,4.2,18.0,761.0,785.85,616.6
2016,2,9,13,45,964.5,86.0,4.2,18.5,744.0,797.8,624.48
2016,2,9,14,0,960.0,85.0,4.2,19.0,727.0,806.16,629.9
2016,2,9,14,15,952.5,84.0,4.1,19.0,701.0,808.66,632.06
2016,2,9,14,30,945.0,83.0,4.0,19.0,675.0,807.55,631.81
2016,2,9,14,45,930.5,82.5,3.95,19.0,641.0,798.2,626.0
2016,2,9,15,0,916.0,82.0,3.9,19.0,607.0,785.47,617.91
2016,2,9,15,15,900.0,79.5,3.55,18.5,566.5,766.1,604.97
2016,2,9,15,30,884.0,77.0,3.2,18.0,526.0,743.7,589.78
2016,2,9,15,45,864.5,73.5,2.9,18.0,480.0,719.98,572.67
2016,2,9,16,0,845.0,70.0,2.6,18.0,434.0,688.57,549.74
2016,2,9,16,15,813.0,66.5,2.25,17.0,383.0,646.4,520.21
2016,2,9,16,30,781.0,63.0,1.9,16.0,332.0,602.81,487.88
2016,2,9,16,45,737.0,57.5,1.6,15.0,278.5,548.28,445.96
2016,2,9,17,0,693.0,52.0,1.3,14.0,225.0,493.83,402.28
2016,2,9,17,15,615.5,45.0,1.3,13.0,171.5,419.38,341.96
2016,2,9,17,30,538.0,38.0,1.3,12.0,118.0,348.25,280.93
2016,2,9,17,45,397.5,27.0,1.35,11.5,73.0,253.18,193.26
2016,2,9,18,0,257.0,16.0,1.4,11.0,28.0,149.14,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,14.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,7.0,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,14.0,1.6,4.0,20.0,13.34,0.0
2016,2,10,7,45,357.0,25.0,1.8,5.0,63.5,19.72,10.6
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,30.23,21.54
2016,2,10,8,15,597.0,43.5,1.9,6.5,160.5,35.09,26.44
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,39.85,30.99
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.5,42.21,33.1
2016,2,10,9,0,781.0,61.0,1.7,9.0,323.0,44.56,35.07
2016,2,10,9,15,814.0,64.5,1.95,10.0,375.0,61.65,35.93
2016,2,10,9,30,847.0,68.0,2.2,11.0,427.0,114.44,59.78
2016,2,10,9,45,870.0,71.0,2.45,12.0,474.0,174.18,102.74
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,229.6,148.53
2016,2,10,10,15,909.0,76.0,2.7,13.5,563.0,283.75,196.55
2016,2,10,10,30,925.0,78.0,2.7,14.0,605.0,338.14,245.39
2016,2,10,10,45,936.0,80.0,2.7,15.0,639.5,390.81,291.91
2016,2,10,11,0,947.0,82.0,2.7,16.0,674.0,442.72,336.56
2016,2,10,11,15,955.0,83.5,2.7,16.5,700.5,491.9,378.41
2016,2,10,11,30,963.0,85.0,2.7,17.0,727.0,539.58,417.8
2016,2,10,11,45,967.5,85.5,2.75,17.5,745.5,582.8,452.86
2016,2,10,12,0,972.0,86.0,2.8,18.0,764.0,623.79,485.27
2016,2,10,12,15,974.5,86.5,2.85,18.5,773.5,661.18,514.18
2016,2,10,12,30,977.0,87.0,2.9,19.0,783.0,695.84,540.43
2016,2,10,12,45,976.5,87.5,2.95,19.5,783.5,725.67,562.64
2016,2,10,13,0,976.0,88.0,3.0,20.0,784.0,752.33,582.18
2016,2,10,13,15,974.0,87.5,2.95,20.0,775.5,773.66,597.17
2016,2,10,13,30,972.0,87.0,2.9,20.0,767.0,791.53,609.72
2016,2,10,13,45,967.0,86.5,2.9,20.5,749.5,803.71,617.48
2016,2,10,14,0,962.0,86.0,2.9,21.0,732.0,812.26,622.85
2016,2,10,14,15,954.5,84.5,2.9,21.0,706.5,814.25,624.98
2016,2,10,14,30,947.0,83.0,2.9,21.0,681.0,812.59,624.78
2016,2,10,14,45,936.0,82.0,2.95,21.0,647.5,805.28,621.07
2016,2,10,15,0,925.0,81.0,3.0,21.0,614.0,794.53,615.1
2016,2,10,15,15,909.5,78.5,2.85,20.5,573.5,775.39,603.29
2016,2,10,15,30,894.0,76.0,2.7,20.0,533.0,753.16,589.32
2016,2,10,15,45,872.0,73.5,2.55,20.0,486.5,728.62,572.53
2016,2,10,16,0,850.0,71.0,2.4,20.0,440.0,696.43,550.07
2016,2,10,16,15,819.0,67.5,2.25,18.5,389.0,654.7,523.29
2016,2,10,16,30,788.0,64.0,2.1,17.0,338.0,611.48,493.7
2016,2,10,16,45,740.5,59.0,1.95,16.0,283.5,554.96,451.24
2016,2,10,17,0,693.0,54.0,1.8,15.0,229.0,498.65,407.03
2016,2,10,17,15,616.5,47.0,1.9,14.0,175.5,424.38,346.98
2016,2,10,17,30,540.0,40.0,2.0,13.0,122.0,359.02,290.4
2016,2,10,17,45,399.5,28.5,2.1,12.5,75.5,257.27,198.09
2016,2,10,18,0,259.0,17.0,2.2,12.0,29.0,152.91,0.0
2016,2,10,18,15,129.5,8.5,2.25,12.0,14.5,60.9,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,23.0,13.34,0.0
2016,2,11,7,45,393.0,25.0,3.8,10.0,68.5,21.41,11.91
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,30.11,20.97
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.5,34.53,25.3
2016,2,11,8,30,709.0,50.0,3.9,13.0,223.0,38.87,29.31
2016,2,11,8,45,757.5,55.0,3.9,14.0,278.0,41.28,31.41
2016,2,11,9,0,806.0,60.0,3.9,15.0,333.0,43.67,33.37
2016,2,11,9,15,838.0,63.5,4.05,15.5,385.5,63.63,35.0
2016,2,11,9,30,870.0,67.0,4.2,16.0,438.0,117.83,60.06
2016,2,11,9,45,891.5,69.5,4.35,17.0,485.5,178.42,103.5
2016,2,11,10,0,913.0,72.0,4.5,18.0,533.0,234.4,149.5
2016,2,11,10,15,928.5,74.5,4.6,18.5,575.0,289.98,198.43
2016,2,11,10,30,944.0,77.0,4.7,19.0,617.0,345.72,248.17
2016,2,11,10,45,955.0,78.5,4.8,20.0,652.0,398.98,295.07
2016,2,11,11,0,966.0,80.0,4.9,21.0,687.0,451.43,340.19
2016,2,11,11,15,973.5,81.0,4.9,21.5,713.5,500.86,382.26
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,548.69,421.87
2016,2,11,11,45,976.0,87.0,4.9,22.5,756.5,591.89,456.8
2016,2,11,12,0,971.0,92.0,4.9,23.0,773.0,632.19,488.51
2016,2,11,12,15,973.0,92.5,4.85,23.0,782.5,669.4,518.02
2016,2,11,12,30,975.0,93.0,4.8,23.0,792.0,703.85,544.88
2016,2,11,12,45,974.0,93.5,4.75,23.0,792.0,733.43,567.69
2016,2,11,13,0,973.0,94.0,4.7,23.0,792.0,759.81,587.83
2016,2,11,13,15,970.0,93.5,4.6,23.0,783.0,780.49,602.3
2016,2,11,13,30,967.0,93.0,4.5,23.0,774.0,797.69,614.24
2016,2,11,13,45,960.5,93.0,4.45,23.5,756.0,809.31,621.36
2016,2,11,14,0,954.0,93.0,4.4,24.0,738.0,817.31,626.18
2016,2,11,14,15,945.5,91.5,4.25,23.5,712.0,818.58,628.47
2016,2,11,14,30,937.0,90.0,4.1,23.0,686.0,816.23,628.37
2016,2,11,14,45,923.5,89.0,4.0,23.0,651.5,807.1,622.61
2016,2,11,15,0,910.0,88.0,3.9,23.0,617.0,794.56,614.61
2016,2,11,15,15,894.0,85.5,3.55,22.5,576.0,775.22,601.94
2016,2,11,15,30,878.0,83.0,3.2,22.0,535.0,758.11,590.85
2016,2,11,15,45,853.5,80.5,2.9,22.0,488.0,726.78,568.52
2016,2,11,16,0,829.0,78.0,2.6,22.0,441.0,693.07,544.38
2016,2,11,16,15,796.5,74.0,2.35,21.0,389.5,650.02,515.33
2016,2,11,16,30,764.0,70.0,2.1,20.0,338.0,605.57,483.53
2016,2,11,16,45,714.0,64.5,1.9,19.0,283.5,547.25,440.04
2016,2,11,17,0,664.0,59.0,1.7,18.0,229.0,493.77,398.29
2016,2,11,17,15,586.5,51.0,1.75,17.0,175.5,419.0,338.62
2016,2,11,17,30,509.0,43.0,1.8,16.0,122.0,348.01,278.65
2016,2,11,17,45,370.0,31.0,1.85,15.0,76.0,246.99,189.53
2016,2,11,18,0,231.0,19.0,1.9,14.0,30.0,144.19,14.83
2016,2,11,18,15,115.5,9.5,1.95,14.0,15.0,56.47,0.0
