Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.65,13.5,1.0,0.92,0.0
2016,2,22,8,0,0.0,2.0,3.8,14.0,2.0,1.85,0.0
2016,2,22,8,15,0.0,3.0,3.75,14.5,3.0,2.78,0.0
2016,2,22,8,30,0.0,4.0,3.7,15.0,4.0,3.7,0.0
2016,2,22,8,45,38.0,81.0,3.7,15.5,95.5,71.68,58.15
2016,2,22,9,0,76.0,158.0,3.7,16.0,187.0,126.46,105.7
2016,2,22,9,15,38.0,112.5,3.55,16.0,127.0,100.32,77.55
2016,2,22,9,30,0.0,67.0,3.4,16.0,67.0,62.34,46.89
2016,2,22,9,45,0.0,100.5,3.3,16.5,100.5,92.93,72.06
2016,2,22,10,0,0.0,134.0,3.2,17.0,134.0,122.52,95.93
2016,2,22,10,15,0.0,126.0,3.05,17.5,126.0,116.05,90.16
2016,2,22,10,30,0.0,118.0,2.9,18.0,118.0,109.23,84.22
2016,2,22,10,45,2.5,155.5,2.75,18.5,157.5,143.91,111.78
2016,2,22,11,0,5.0,193.0,2.6,19.0,197.0,178.86,139.07
2016,2,22,11,15,38.0,263.5,2.45,19.0,291.0,254.58,198.14
2016,2,22,11,30,71.0,334.0,2.3,19.0,385.0,336.35,260.62
2016,2,22,11,45,52.5,322.0,2.15,19.5,360.5,321.81,248.43
2016,2,22,12,0,34.0,310.0,2.0,20.0,336.0,304.99,234.81
2016,2,22,12,15,53.5,335.5,1.85,20.0,376.5,344.38,264.69
2016,2,22,12,30,73.0,361.0,1.7,20.0,417.0,385.64,295.38
2016,2,22,12,45,98.5,371.0,1.6,20.5,446.5,418.29,319.07
2016,2,22,13,0,124.0,381.0,1.5,21.0,476.0,456.58,346.58
2016,2,22,13,15,82.0,351.5,1.45,21.0,414.0,398.8,303.45
2016,2,22,13,30,40.0,322.0,1.4,21.0,352.0,342.31,261.1
2016,2,22,13,45,40.0,314.5,1.4,21.0,344.5,338.23,258.65
2016,2,22,14,0,40.0,307.0,1.4,21.0,337.0,333.9,255.76
2016,2,22,14,15,153.5,314.5,1.4,21.0,419.5,444.56,341.41
2016,2,22,14,30,267.0,322.0,1.4,21.0,502.0,558.0,425.86
2016,2,22,14,45,309.5,296.5,1.4,21.0,496.0,569.65,435.36
2016,2,22,15,0,352.0,271.0,1.4,21.0,490.0,579.2,444.3
2016,2,22,15,15,351.0,252.0,1.45,21.0,458.5,559.03,431.29
2016,2,22,15,30,350.0,233.0,1.5,21.0,427.0,537.11,417.12
2016,2,22,15,45,287.0,221.0,1.6,21.0,371.5,474.12,371.23
2016,2,22,16,0,224.0,209.0,1.7,21.0,316.0,400.7,316.65
2016,2,22,16,15,425.0,156.5,1.65,20.5,331.5,506.78,402.78
2016,2,22,16,30,626.0,104.0,1.6,20.0,347.0,583.17,463.79
2016,2,22,16,45,582.0,95.0,1.6,19.5,295.0,526.65,421.71
2016,2,22,17,0,538.0,86.0,1.6,19.0,243.0,470.5,379.33
2016,2,22,17,15,467.5,74.5,1.55,18.0,191.0,396.43,321.33
2016,2,22,17,30,397.0,63.0,1.5,17.0,139.0,325.16,262.89
2016,2,22,17,45,291.5,47.0,1.5,16.5,93.0,236.66,187.61
2016,2,22,18,0,186.0,31.0,1.5,16.0,47.0,156.35,109.61
2016,2,22,18,15,93.0,15.5,1.7,15.5,23.5,55.87,0.0
2016,2,22,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,7,15,107.0,14.0,5.15,12.5,22.0,13.34,0.0
2016,2,23,7,30,214.0,28.0,5.3,12.0,44.0,22.04,10.8
2016,2,23,7,45,362.0,38.5,5.45,12.0,93.5,30.14,20.72
2016,2,23,8,0,510.0,49.0,5.6,12.0,143.0,37.01,27.43
2016,2,23,8,15,582.5,57.0,5.8,12.5,198.0,41.32,31.53
2016,2,23,8,30,655.0,65.0,6.0,13.0,253.0,45.47,35.28
2016,2,23,8,45,327.5,68.5,6.25,13.5,162.5,47.31,36.82
2016,2,23,9,0,0.0,72.0,6.5,14.0,72.0,67.0,54.16
2016,2,23,9,15,0.0,76.0,6.7,14.0,76.0,70.74,54.55
2016,2,23,9,30,0.0,80.0,6.9,14.0,80.0,74.48,57.52
2016,2,23,9,45,0.0,88.5,7.1,14.5,88.5,82.36,63.82
2016,2,23,10,0,0.0,97.0,7.3,15.0,97.0,90.1,69.95
2016,2,23,10,15,25.5,183.5,7.5,15.0,199.5,168.85,134.06
2016,2,23,10,30,51.0,270.0,7.7,15.0,302.0,250.29,199.67
2016,2,23,10,45,25.5,201.5,7.9,15.5,217.5,189.87,150.67
2016,2,23,11,0,0.0,133.0,8.1,16.0,133.0,123.17,96.11
2016,2,23,11,15,55.0,243.0,8.2,16.0,282.5,245.43,195.27
2016,2,23,11,30,110.0,353.0,8.3,16.0,432.0,373.34,297.3
2016,2,23,11,45,217.5,353.5,8.5,16.0,515.0,441.9,352.7
2016,2,23,12,0,325.0,354.0,8.7,16.0,598.0,520.31,416.06
2016,2,23,12,15,635.0,231.5,8.75,15.5,715.0,626.68,506.08
2016,2,23,12,30,945.0,109.0,8.8,15.0,832.0,743.47,604.45
2016,2,23,12,45,676.5,223.5,8.9,15.0,741.5,696.76,564.24
2016,2,23,13,0,408.0,338.0,9.0,15.0,651.0,626.78,504.96
2016,2,23,13,15,410.0,333.5,9.0,14.5,644.5,638.09,515.66
2016,2,23,13,30,412.0,329.0,9.0,14.0,638.0,647.85,525.02
2016,2,23,13,45,378.5,331.0,9.0,14.0,610.5,634.79,514.79
2016,2,23,14,0,345.0,333.0,9.0,14.0,583.0,619.51,502.8
2016,2,23,14,15,417.5,295.5,9.0,13.5,587.5,646.21,527.82
2016,2,23,14,30,490.0,258.0,9.0,13.0,592.0,680.76,558.88
2016,2,23,14,45,356.0,277.0,9.05,13.0,513.5,587.3,482.97
2016,2,23,15,0,222.0,296.0,9.1,13.0,435.0,492.83,405.13
2016,2,23,15,15,135.0,266.5,9.1,12.5,349.5,393.47,324.4
2016,2,23,15,30,48.0,237.0,9.1,12.0,264.0,283.32,233.01
2016,2,23,15,45,24.0,180.0,9.1,12.0,193.5,193.95,158.9
2016,2,23,16,0,0.0,123.0,9.1,12.0,123.0,117.35,94.22
2016,2,23,16,15,0.0,109.5,8.95,11.5,109.5,104.38,83.72
2016,2,23,16,30,0.0,96.0,8.8,11.0,96.0,91.36,73.02
2016,2,23,16,45,0.0,82.0,8.7,10.5,82.0,77.78,61.67
2016,2,23,17,0,0.0,68.0,8.6,10.0,68.0,64.14,50.08
2016,2,23,17,15,258.5,61.5,8.4,9.5,111.5,250.62,215.39
2016,2,23,17,30,517.0,55.0,8.2,9.0,155.0,387.49,330.78
2016,2,23,17,45,411.0,42.5,8.0,8.5,105.5,296.51,247.26
2016,2,23,18,0,305.0,30.0,7.8,8.0,56.0,213.9,160.55
2016,2,23,18,15,152.5,15.0,7.7,7.5,28.0,82.14,0.0
2016,2,23,18,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.45,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,24,7,15,217.0,12.0,4.9,3.5,29.5,11.44,0.0
2016,2,24,7,30,434.0,24.0,5.1,4.0,59.0,20.82,10.92
2016,2,24,7,45,549.0,33.0,5.35,5.0,113.0,27.46,19.04
2016,2,24,8,0,664.0,42.0,5.6,6.0,167.0,33.86,25.3
2016,2,24,8,15,727.0,47.5,5.8,6.5,225.0,36.78,28.18
2016,2,24,8,30,790.0,53.0,6.0,7.0,283.0,39.68,30.86
2016,2,24,8,45,831.0,56.5,6.25,8.0,341.0,40.83,31.74
2016,2,24,9,0,872.0,60.0,6.5,9.0,399.0,53.0,42.55
2016,2,24,9,15,898.0,63.0,6.45,9.5,453.0,109.07,56.56
2016,2,24,9,30,924.0,66.0,6.4,10.0,507.0,167.41,96.04
2016,2,24,9,45,946.5,66.5,6.4,10.5,557.0,225.15,144.07
2016,2,24,10,0,969.0,67.0,6.4,11.0,607.0,284.19,197.25
2016,2,24,10,15,982.5,68.5,6.3,11.5,650.0,342.54,251.37
2016,2,24,10,30,996.0,70.0,6.2,12.0,693.0,400.75,304.99
2016,2,24,10,45,1009.0,69.0,6.15,12.5,728.5,456.17,355.37
2016,2,24,11,0,1022.0,68.0,6.1,13.0,764.0,510.8,403.76
2016,2,24,11,15,1028.5,69.0,6.0,13.0,792.0,563.02,449.59
2016,2,24,11,30,1035.0,70.0,5.9,13.0,820.0,613.4,492.71
2016,2,24,11,45,1032.5,75.0,5.8,13.5,838.5,660.31,530.9
2016,2,24,12,0,1030.0,80.0,5.7,14.0,857.0,704.32,565.69
2016,2,24,12,15,1032.5,80.5,5.6,14.0,867.0,744.21,597.64
2016,2,24,12,30,1035.0,81.0,5.5,14.0,877.0,781.14,626.45
2016,2,24,12,45,1037.0,79.5,5.45,14.5,877.5,812.61,648.25
2016,2,24,13,0,1039.0,78.0,5.4,15.0,878.0,840.73,667.45
2016,2,24,13,15,1037.0,77.5,5.3,15.0,869.0,863.36,683.59
2016,2,24,13,30,1035.0,77.0,5.2,15.0,860.0,882.25,697.06
2016,2,24,13,45,1032.5,76.0,5.1,15.5,842.0,896.42,705.81
2016,2,24,14,0,1030.0,75.0,5.0,16.0,824.0,906.71,711.86
2016,2,24,14,15,1024.0,74.0,4.9,16.0,797.0,910.27,714.57
2016,2,24,14,30,1018.0,73.0,4.8,16.0,770.0,909.9,714.66
2016,2,24,14,45,1010.0,71.0,4.75,16.0,735.0,902.89,710.51
2016,2,24,15,0,1002.0,69.0,4.7,16.0,700.0,892.04,703.82
2016,2,24,15,15,990.0,67.5,4.55,16.0,658.0,874.87,692.0
2016,2,24,15,30,978.0,66.0,4.4,16.0,616.0,854.21,677.8
2016,2,24,15,45,961.5,63.5,4.3,16.0,567.0,825.58,658.2
2016,2,24,16,0,945.0,61.0,4.2,16.0,518.0,793.99,636.56
2016,2,24,16,15,921.0,58.5,3.65,15.0,464.0,754.25,609.16
2016,2,24,16,30,897.0,56.0,3.1,14.0,410.0,712.54,579.63
2016,2,24,16,45,861.0,52.5,2.6,13.5,352.5,659.79,539.95
2016,2,24,17,0,825.0,49.0,2.1,13.0,295.0,606.62,498.3
2016,2,24,17,15,767.0,44.0,1.9,12.0,236.5,542.84,447.32
2016,2,24,17,30,709.0,39.0,1.7,11.0,178.0,475.74,390.89
2016,2,24,17,45,603.0,31.5,1.55,10.0,123.0,382.48,310.21
2016,2,24,18,0,497.0,24.0,1.4,9.0,68.0,296.74,221.86
2016,2,24,18,15,248.5,12.0,1.4,8.5,34.0,122.69,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,7,15,210.5,13.0,2.15,6.0,30.5,12.39,0.0
2016,2,25,7,30,421.0,26.0,2.4,7.0,61.0,22.72,12.76
2016,2,25,7,45,533.5,35.0,2.7,8.5,114.5,29.23,20.41
2016,2,25,8,0,646.0,44.0,3.0,10.0,168.0,35.54,26.44
2016,2,25,8,15,709.0,50.0,2.85,10.5,226.0,38.8,29.58
2016,2,25,8,30,772.0,56.0,2.7,11.0,284.0,42.02,32.5
2016,2,25,8,45,810.5,60.5,2.55,12.0,341.0,43.84,33.95
2016,2,25,9,0,849.0,65.0,2.4,13.0,398.0,53.34,42.2
2016,2,25,9,15,875.5,68.0,2.35,13.5,452.0,114.66,60.09
2016,2,25,9,30,902.0,71.0,2.3,14.0,506.0,172.02,98.71
2016,2,25,9,45,919.5,74.0,2.3,15.0,554.5,229.84,145.72
2016,2,25,10,0,937.0,77.0,2.3,16.0,603.0,288.52,196.55
2016,2,25,10,15,950.0,79.0,2.25,16.5,645.0,345.69,247.28
2016,2,25,10,30,963.0,81.0,2.2,17.0,687.0,402.71,297.21
2016,2,25,10,45,971.0,83.0,2.2,17.5,722.0,457.37,344.21
2016,2,25,11,0,979.0,85.0,2.2,18.0,757.0,510.89,388.84
2016,2,25,11,15,985.5,86.0,2.2,18.0,783.5,561.43,430.58
2016,2,25,11,30,992.0,87.0,2.2,18.0,810.0,610.21,469.8
2016,2,25,11,45,994.5,88.5,2.25,18.5,828.0,655.17,504.47
2016,2,25,12,0,997.0,90.0,2.3,19.0,846.0,697.66,536.37
2016,2,25,12,15,998.5,90.0,2.3,19.0,855.0,735.41,564.91
2016,2,25,12,30,1000.0,90.0,2.3,19.0,864.0,770.23,590.76
2016,2,25,12,45,998.0,91.0,2.35,19.0,863.5,800.47,611.88
2016,2,25,13,0,996.0,92.0,2.4,19.0,863.0,827.33,630.71
2016,2,25,13,15,993.5,91.5,2.45,19.0,853.5,848.84,645.92
2016,2,25,13,30,991.0,91.0,2.5,19.0,844.0,866.74,658.79
2016,2,25,13,45,984.0,91.0,2.6,19.0,825.0,877.94,667.63
2016,2,25,14,0,977.0,91.0,2.7,19.0,806.0,885.36,674.08
2016,2,25,14,15,969.5,90.0,2.75,19.0,779.0,887.53,676.73
2016,2,25,14,30,962.0,89.0,2.8,19.0,752.0,885.95,677.01
2016,2,25,14,45,943.5,90.5,2.9,19.0,715.0,874.51,671.01
2016,2,25,15,0,925.0,92.0,3.0,19.0,678.0,859.63,662.75
2016,2,25,15,15,909.5,89.5,3.1,18.5,635.5,839.4,652.02
2016,2,25,15,30,894.0,87.0,3.2,18.0,593.0,816.02,638.99
2016,2,25,15,45,872.0,84.5,3.35,18.0,544.5,790.56,623.42
2016,2,25,16,0,850.0,82.0,3.5,18.0,496.0,756.7,601.46
2016,2,25,16,15,821.0,78.0,3.45,17.0,443.0,713.64,573.63
2016,2,25,16,30,792.0,74.0,3.4,16.0,390.0,668.96,543.84
2016,2,25,16,45,748.0,69.0,3.35,15.5,333.5,611.58,502.22
2016,2,25,17,0,704.0,64.0,3.3,15.0,277.0,554.19,457.8
2016,2,25,17,15,638.0,57.0,3.3,14.0,220.5,486.03,403.4
2016,2,25,17,30,572.0,50.0,3.3,13.0,164.0,416.78,345.25
2016,2,25,17,45,461.0,39.5,3.35,12.0,112.5,322.67,263.67
2016,2,25,18,0,350.0,29.0,3.4,11.0,61.0,237.27,179.87
2016,2,25,18,15,175.0,14.5,3.55,10.5,30.5,92.65,0.0
2016,2,25,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,7,15,178.0,14.0,2.05,2.5,29.5,13.34,0.0
2016,2,26,7,30,356.0,28.0,2.1,3.0,59.0,22.45,13.19
2016,2,26,7,45,469.5,38.5,2.15,4.0,111.0,29.65,21.26
2016,2,26,8,0,583.0,49.0,2.2,5.0,163.0,36.51,27.94
2016,2,26,8,15,648.5,56.0,2.45,6.0,220.0,40.03,31.3
2016,2,26,8,30,714.0,63.0,2.7,7.0,277.0,47.76,38.29
2016,2,26,8,45,756.5,68.0,2.95,8.0,333.5,49.68,39.83
2016,2,26,9,0,799.0,73.0,3.2,9.0,390.0,62.11,40.29
2016,2,26,9,15,827.5,77.0,3.05,9.5,443.5,115.3,62.45
2016,2,26,9,30,856.0,81.0,2.9,10.0,497.0,171.3,101.61
2016,2,26,9,45,875.5,84.0,2.75,10.5,545.0,227.35,148.43
2016,2,26,10,0,895.0,87.0,2.6,11.0,593.0,290.16,203.71
2016,2,26,10,15,909.5,89.5,2.45,11.5,635.5,346.17,254.1
2016,2,26,10,30,924.0,92.0,2.3,12.0,678.0,402.25,303.8
2016,2,26,10,45,934.0,94.0,2.15,12.5,712.5,455.96,350.29
2016,2,26,11,0,944.0,96.0,2.0,13.0,747.0,508.79,394.43
2016,2,26,11,15,951.0,97.0,1.8,13.0,774.0,558.15,434.83
2016,2,26,11,30,958.0,98.0,1.6,13.0,801.0,605.88,472.38
2016,2,26,11,45,961.5,99.5,1.45,13.5,819.0,650.19,505.29
2016,2,26,12,0,965.0,101.0,1.3,14.0,837.0,692.19,535.13
2016,2,26,12,15,967.0,101.5,1.2,14.5,846.0,729.78,561.15
2016,2,26,12,30,969.0,102.0,1.1,15.0,855.0,764.57,584.33
2016,2,26,12,45,969.5,101.5,1.0,15.5,855.5,794.4,602.08
2016,2,26,13,0,970.0,101.0,0.9,16.0,856.0,821.03,617.18
2016,2,26,13,15,968.0,100.5,0.9,16.0,847.0,842.46,631.38
2016,2,26,13,30,966.0,100.0,0.9,16.0,838.0,860.39,643.38
2016,2,26,13,45,962.0,99.0,0.95,16.5,820.0,872.66,651.39
2016,2,26,14,0,958.0,98.0,1.0,17.0,802.0,881.26,657.18
2016,2,26,14,15,950.5,96.5,1.05,17.0,775.0,882.81,659.72
2016,2,26,14,30,943.0,95.0,1.1,17.0,748.0,880.66,660.06
2016,2,26,14,45,933.0,93.0,1.2,17.0,713.5,872.28,657.16
2016,2,26,15,0,923.0,91.0,1.3,17.0,679.0,860.35,651.98
2016,2,26,15,15,908.0,89.0,1.35,16.5,637.0,840.99,642.32
2016,2,26,15,30,893.0,87.0,1.4,16.0,595.0,818.49,630.5
2016,2,26,15,45,872.5,84.0,1.5,16.0,547.0,793.54,616.28
2016,2,26,16,0,852.0,81.0,1.6,16.0,499.0,760.09,595.77
2016,2,26,16,15,824.0,77.0,1.45,15.5,446.0,717.57,567.09
2016,2,26,16,30,796.0,73.0,1.3,15.0,393.0,673.38,536.72
2016,2,26,16,45,753.5,68.5,1.2,14.5,337.0,617.32,497.17
2016,2,26,17,0,711.0,64.0,1.1,14.0,281.0,561.16,455.02
2016,2,26,17,15,646.5,57.0,1.1,13.0,224.5,493.34,403.0
2016,2,26,17,30,582.0,50.0,1.1,12.0,168.0,424.4,347.09
2016,2,26,17,45,472.0,40.0,1.15,11.0,116.0,330.63,268.05
2016,2,26,18,0,362.0,30.0,1.2,10.0,64.0,245.35,186.93
2016,2,26,18,15,181.0,15.0,1.2,9.5,32.0,96.34,0.0
2016,2,26,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,27,7,15,150.5,15.5,1.95,7.0,29.5,14.77,0.0
2016,2,27,7,30,301.0,31.0,2.2,8.0,59.0,25.1,15.38
2016,2,27,7,45,408.5,43.5,2.45,9.0,109.0,33.96,24.68
2016,2,27,8,0,516.0,56.0,2.7,10.0,159.0,42.37,32.65
2016,2,27,8,15,583.5,64.5,2.9,11.0,214.5,46.8,36.75
2016,2,27,8,30,651.0,73.0,3.1,12.0,270.0,51.05,40.47
2016,2,27,8,45,692.5,79.5,3.35,13.0,325.0,53.45,42.38
2016,2,27,9,0,734.0,86.0,3.6,14.0,380.0,68.76,43.7
2016,2,27,9,15,457.0,152.0,3.7,14.5,343.5,143.62,98.0
2016,2,27,9,30,180.0,218.0,3.8,15.0,307.0,196.52,149.94
2016,2,27,9,45,507.0,161.0,3.9,15.5,443.0,218.89,154.36
2016,2,27,10,0,834.0,104.0,4.0,16.0,579.0,287.47,201.03
2016,2,27,10,15,849.5,107.0,4.05,16.5,620.5,341.53,249.13
2016,2,27,10,30,865.0,110.0,4.1,17.0,662.0,396.0,297.09
2016,2,27,10,45,875.5,112.5,4.15,17.5,696.0,448.17,342.31
2016,2,27,11,0,886.0,115.0,4.2,18.0,730.0,499.72,385.8
2016,2,27,11,15,893.5,116.5,4.2,18.0,756.5,548.02,426.35
2016,2,27,11,30,901.0,118.0,4.2,18.0,783.0,596.68,466.06
2016,2,27,11,45,905.5,119.5,4.2,18.5,801.0,639.51,499.59
2016,2,27,12,0,910.0,121.0,4.2,19.0,819.0,680.26,530.71
2016,2,27,12,15,912.0,121.5,4.2,19.0,828.0,716.2,558.63
2016,2,27,12,30,914.0,122.0,4.2,19.0,837.0,749.51,584.18
2016,2,27,12,45,913.5,122.5,4.25,19.5,837.0,778.26,604.57
2016,2,27,13,0,913.0,123.0,4.3,20.0,837.0,804.0,621.93
2016,2,27,13,15,910.0,122.5,4.3,20.0,828.0,823.72,636.04
2016,2,27,13,30,907.0,122.0,4.3,20.0,819.0,840.1,647.91
2016,2,27,13,45,900.5,121.5,4.3,20.0,800.5,850.31,655.54
2016,2,27,14,0,894.0,121.0,4.3,20.0,782.0,861.98,664.4
2016,2,27,14,15,886.0,119.5,4.25,20.0,755.5,863.37,665.9
2016,2,27,14,30,878.0,118.0,4.2,20.0,729.0,861.21,665.14
2016,2,27,14,45,864.0,116.5,4.2,20.0,694.5,850.64,658.82
2016,2,27,15,0,850.0,115.0,4.2,20.0,660.0,836.72,650.3
2016,2,27,15,15,834.0,112.5,4.1,19.5,619.0,816.87,638.44
2016,2,27,15,30,818.0,110.0,4.0,19.0,578.0,794.02,624.46
2016,2,27,15,45,794.5,106.5,3.95,19.0,530.5,761.36,602.32
2016,2,27,16,0,771.0,103.0,3.9,19.0,483.0,730.29,581.27
2016,2,27,16,15,739.5,98.0,3.55,18.5,431.0,686.02,550.09
2016,2,27,16,30,708.0,93.0,3.2,18.0,379.0,640.51,517.49
2016,2,27,16,45,662.0,86.5,2.85,17.5,324.5,582.33,473.36
2016,2,27,17,0,616.0,80.0,2.5,17.0,270.0,524.54,428.24
2016,2,27,17,15,548.5,71.0,2.3,16.0,215.0,451.33,370.37
2016,2,27,17,30,481.0,62.0,2.1,15.0,160.0,380.99,312.2
2016,2,27,17,45,373.0,48.5,1.95,14.5,110.0,287.53,232.29
2016,2,27,18,0,265.0,35.0,1.8,14.0,60.0,203.6,154.5
2016,2,27,18,15,132.5,17.5,1.95,13.5,30.0,96.09,0.0
2016,2,27,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.5,18.5,4.15,11.5,29.0,14.72,0.0
2016,2,28,7,30,215.0,37.0,4.3,12.0,58.0,29.02,18.59
2016,2,28,7,45,326.5,52.0,4.5,13.0,107.0,39.89,29.48
2016,2,28,8,0,438.0,67.0,4.7,14.0,156.0,50.3,39.14
2016,2,28,8,15,219.0,61.5,5.05,14.5,106.0,44.12,33.82
2016,2,28,8,30,0.0,56.0,5.4,15.0,56.0,52.06,40.85
2016,2,28,8,45,0.0,46.5,5.75,16.0,46.5,43.2,32.76
2016,2,28,9,0,0.0,37.0,6.1,17.0,37.0,34.36,23.41
2016,2,28,9,15,0.0,93.5,6.2,17.5,93.5,86.24,66.63
2016,2,28,9,30,0.0,150.0,6.3,18.0,150.0,134.37,105.9
2016,2,28,9,45,0.0,150.0,6.4,18.5,150.0,135.69,106.4
2016,2,28,10,0,0.0,150.0,6.5,19.0,150.0,136.63,106.64
2016,2,28,10,15,2.5,170.0,6.4,19.0,172.0,155.4,121.46
2016,2,28,10,30,5.0,190.0,6.3,19.0,194.0,174.56,136.54
2016,2,28,10,45,7.5,205.5,6.2,19.5,211.5,190.22,148.47
2016,2,28,11,0,10.0,221.0,6.1,20.0,229.0,206.22,160.62
2016,2,28,11,15,14.0,244.5,6.0,20.5,255.5,230.38,179.13
2016,2,28,11,30,18.0,268.0,5.9,21.0,282.0,255.11,197.93
2016,2,28,11,45,15.5,259.0,5.8,21.5,271.0,247.44,191.37
2016,2,28,12,0,13.0,250.0,5.7,22.0,260.0,239.26,184.48
2016,2,28,12,15,92.5,324.5,5.5,22.0,397.5,361.8,280.29
2016,2,28,12,30,172.0,399.0,5.3,22.0,535.0,493.45,380.41
2016,2,28,12,45,223.5,393.0,5.15,22.5,569.0,535.03,411.29
2016,2,28,13,0,275.0,387.0,5.0,23.0,603.0,582.92,446.69
2016,2,28,13,15,221.5,388.5,4.8,23.0,561.5,549.71,420.96
2016,2,28,13,30,168.0,390.0,4.6,23.0,520.0,518.07,396.44
2016,2,28,13,45,507.0,265.5,4.45,23.0,644.5,687.65,529.34
2016,2,28,14,0,846.0,141.0,4.3,23.0,769.0,847.32,647.41
2016,2,28,14,15,837.0,139.0,4.15,23.0,743.0,847.17,646.42
2016,2,28,14,30,828.0,137.0,4.0,23.0,717.0,843.61,644.22
2016,2,28,14,45,809.0,137.0,3.85,23.0,681.5,830.57,635.52
2016,2,28,15,0,790.0,137.0,3.7,23.0,646.0,818.2,627.49
2016,2,28,15,15,551.5,194.0,3.55,23.0,538.5,678.03,525.64
2016,2,28,15,30,313.0,251.0,3.4,23.0,431.0,535.37,417.06
2016,2,28,15,45,511.0,185.0,3.3,23.0,451.5,627.77,491.69
2016,2,28,16,0,709.0,119.0,3.2,23.0,472.0,704.04,551.33
2016,2,28,16,15,676.0,113.0,2.85,22.0,421.0,658.71,519.88
2016,2,28,16,30,643.0,107.0,2.5,21.0,370.0,612.31,487.01
2016,2,28,16,45,597.0,99.0,2.2,20.5,316.5,553.92,443.44
2016,2,28,17,0,551.0,91.0,1.9,20.0,263.0,495.98,398.97
2016,2,28,17,15,482.0,80.5,1.8,19.0,209.0,421.81,341.51
2016,2,28,17,30,413.0,70.0,1.7,18.0,155.0,350.55,283.78
2016,2,28,17,45,312.0,54.0,1.65,17.5,107.0,261.72,209.02
2016,2,28,18,0,211.0,38.0,1.6,17.0,59.0,181.45,136.71
2016,2,28,18,15,105.5,19.0,1.65,16.5,29.5,86.95,0.0
2016,2,28,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,7,15,71.0,21.0,1.3,14.5,28.0,17.43,0.0
2016,2,29,7,30,142.0,42.0,1.5,15.0,56.0,33.96,22.96
2016,2,29,7,45,248.5,60.0,1.75,15.5,104.0,45.94,34.6
2016,2,29,8,0,355.0,78.0,2.0,16.0,152.0,58.45,46.07
2016,2,29,8,15,425.0,91.0,2.1,16.5,205.0,66.49,53.3
2016,2,29,8,30,495.0,104.0,2.2,17.0,258.0,74.17,59.94
2016,2,29,8,45,247.5,97.5,2.3,17.5,174.5,73.9,59.47
2016,2,29,9,0,0.0,91.0,2.4,18.0,91.0,83.59,64.39
2016,2,29,9,15,0.0,104.0,2.45,18.5,104.0,95.29,73.67
2016,2,29,9,30,0.0,117.0,2.5,19.0,117.0,107.05,82.87
2016,2,29,9,45,34.0,189.0,2.65,19.5,208.5,169.3,131.27
2016,2,29,10,0,68.0,261.0,2.8,20.0,300.0,237.48,183.57
2016,2,29,10,15,71.0,278.0,2.85,20.5,322.0,259.18,199.96
2016,2,29,10,30,74.0,295.0,2.9,21.0,344.0,281.19,216.6
2016,2,29,10,45,59.5,299.5,2.95,21.5,340.0,286.29,220.28
2016,2,29,11,0,45.0,304.0,3.0,22.0,336.0,289.55,222.37
2016,2,29,11,15,225.5,315.0,3.05,22.0,482.5,393.32,301.71
2016,2,29,11,30,406.0,326.0,3.1,22.0,629.0,514.32,392.91
2016,2,29,11,45,316.5,357.0,3.15,22.5,596.5,509.92,388.4
2016,2,29,12,0,227.0,388.0,3.2,23.0,564.0,498.23,378.43
2016,2,29,12,15,225.5,393.0,3.25,23.0,569.5,514.74,390.95
2016,2,29,12,30,224.0,398.0,3.3,23.0,575.0,530.55,402.76
2016,2,29,12,45,134.0,373.0,3.35,23.0,479.0,453.14,344.91
2016,2,29,13,0,44.0,348.0,3.4,23.0,383.0,364.65,277.7
2016,2,29,13,15,184.0,358.0,3.4,23.0,501.5,492.87,376.88
2016,2,29,13,30,324.0,368.0,3.4,23.0,620.0,628.51,477.91
2016,2,29,13,45,567.5,262.5,3.45,23.0,691.5,737.91,562.13
2016,2,29,14,0,811.0,157.0,3.5,23.0,763.0,841.58,639.09
2016,2,29,14,15,472.5,251.0,3.5,23.0,601.0,667.03,510.9
2016,2,29,14,30,134.0,345.0,3.5,23.0,439.0,470.0,359.94
2016,2,29,14,45,412.5,263.5,3.55,23.0,534.5,640.0,493.96
2016,2,29,15,0,691.0,182.0,3.6,23.0,630.0,790.89,608.57
2016,2,29,15,15,671.0,177.0,3.6,23.0,589.5,766.67,591.45
2016,2,29,15,30,651.0,172.0,3.6,23.0,549.0,739.93,573.63
2016,2,29,15,45,626.5,164.5,3.6,23.0,503.5,704.66,549.54
2016,2,29,16,0,602.0,157.0,3.6,23.0,458.0,663.62,521.05
2016,2,29,16,15,566.0,148.5,3.3,22.5,408.0,615.95,486.96
2016,2,29,16,30,530.0,140.0,3.0,22.0,358.0,567.91,451.96
2016,2,29,16,45,488.0,127.0,2.75,21.5,306.0,510.44,409.15
2016,2,29,17,0,446.0,114.0,2.5,21.0,254.0,453.84,365.8
2016,2,29,17,15,378.5,99.0,2.25,20.0,202.0,380.11,307.93
2016,2,29,17,30,311.0,84.0,2.0,19.0,150.0,310.27,250.99
2016,2,29,17,45,232.0,63.0,1.75,18.5,103.5,221.81,176.87
2016,2,29,18,0,153.0,42.0,1.5,18.0,57.0,148.86,112.48
2016,2,29,18,15,76.5,21.0,1.55,17.5,28.5,71.24,2.35
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,7,15,0.0,11.0,3.25,16.5,11.0,10.19,0.0
2016,3,1,7,30,0.0,22.0,3.4,17.0,22.0,20.41,11.54
2016,3,1,7,45,0.0,40.5,3.6,17.5,40.5,37.39,26.93
2016,3,1,8,0,0.0,59.0,3.8,18.0,59.0,53.68,41.55
2016,3,1,8,15,0.0,78.5,3.85,18.5,78.5,70.56,56.44
2016,3,1,8,30,0.0,98.0,3.9,19.0,98.0,87.24,70.84
2016,3,1,8,45,31.5,135.0,3.95,19.5,148.0,111.25,91.26
2016,3,1,9,0,63.0,172.0,4.0,20.0,198.0,140.95,109.47
2016,3,1,9,15,303.5,164.0,3.9,20.5,314.0,152.73,107.63
2016,3,1,9,30,544.0,156.0,3.8,21.0,430.0,197.02,131.18
2016,3,1,9,45,679.0,133.5,3.75,22.0,508.0,239.85,161.08
2016,3,1,10,0,814.0,111.0,3.7,23.0,586.0,301.55,208.65
2016,3,1,10,15,831.0,114.0,3.7,23.0,627.5,355.38,255.5
2016,3,1,10,30,848.0,117.0,3.7,23.0,669.0,409.82,302.31
2016,3,1,10,45,870.5,114.0,3.75,23.5,706.0,461.64,345.64
2016,3,1,11,0,893.0,111.0,3.8,24.0,743.0,517.11,390.5
2016,3,1,11,15,902.0,112.5,4.05,24.0,770.0,565.95,430.55
2016,3,1,11,30,911.0,114.0,4.3,24.0,797.0,613.44,468.78
2016,3,1,11,45,925.0,110.0,4.6,24.5,817.5,657.44,503.25
2016,3,1,12,0,939.0,106.0,4.9,25.0,838.0,699.87,536.1
2016,3,1,12,15,942.5,106.5,5.1,25.0,848.0,737.61,565.61
2016,3,1,12,30,946.0,107.0,5.3,25.0,858.0,772.73,592.34
2016,3,1,12,45,953.0,103.5,5.55,25.0,860.0,803.76,615.38
2016,3,1,13,0,960.0,100.0,5.8,25.0,862.0,831.9,636.47
2016,3,1,13,15,958.0,99.5,5.85,24.5,853.0,852.94,653.03
2016,3,1,13,30,956.0,99.0,5.9,24.0,844.0,870.49,667.32
2016,3,1,13,45,956.0,96.0,6.0,24.0,827.0,883.55,677.52
2016,3,1,14,0,956.0,93.0,6.1,24.0,810.0,892.97,685.32
2016,3,1,14,15,949.5,92.0,6.1,23.5,784.0,895.45,689.26
2016,3,1,14,30,943.0,91.0,6.1,23.0,758.0,894.24,690.78
2016,3,1,14,45,923.5,93.5,6.1,23.0,721.5,882.41,683.51
2016,3,1,15,0,904.0,96.0,6.1,23.0,685.0,867.23,674.01
2016,3,1,15,15,889.5,94.0,6.05,22.5,643.5,847.98,662.77
2016,3,1,15,30,875.0,92.0,6.0,22.0,602.0,831.81,653.84
2016,3,1,15,45,856.5,88.5,5.95,22.0,554.0,801.66,633.37
2016,3,1,16,0,838.0,85.0,5.9,22.0,506.0,768.88,610.92
2016,3,1,16,15,810.0,81.0,5.6,21.5,453.5,725.93,580.87
2016,3,1,16,30,782.0,77.0,5.3,21.0,401.0,681.37,549.18
2016,3,1,16,45,744.5,71.5,5.05,20.5,345.5,627.07,509.52
2016,3,1,17,0,707.0,66.0,4.8,20.0,290.0,572.45,467.89
2016,3,1,17,15,645.5,59.0,4.4,19.0,233.5,505.31,414.32
2016,3,1,17,30,584.0,52.0,4.0,18.0,177.0,436.95,357.67
2016,3,1,17,45,484.5,42.0,3.6,17.5,124.5,347.0,280.49
2016,3,1,18,0,385.0,32.0,3.2,17.0,72.0,264.61,204.91
2016,3,1,18,15,192.5,16.0,3.2,16.5,36.0,127.92,24.47
2016,3,1,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.5,16.5,2.2,8.5,38.0,12.83,0.02
2016,3,2,7,30,395.0,33.0,2.3,9.0,76.0,25.97,17.0
2016,3,2,7,45,490.5,43.5,2.45,10.0,129.0,32.93,23.91
2016,3,2,8,0,586.0,54.0,2.6,11.0,182.0,39.55,30.11
2016,3,2,8,15,646.5,61.0,2.95,11.5,238.5,42.89,33.19
2016,3,2,8,30,707.0,68.0,3.3,12.0,295.0,46.09,35.99
2016,3,2,8,45,739.0,75.0,3.7,13.0,349.5,54.16,42.97
2016,3,2,9,0,771.0,82.0,4.1,14.0,404.0,86.99,49.79
2016,3,2,9,15,798.0,86.0,4.05,14.5,456.5,139.27,78.43
2016,3,2,9,30,825.0,90.0,4.0,15.0,509.0,194.24,119.83
2016,3,2,9,45,835.0,96.5,3.95,16.0,554.5,250.14,167.46
2016,3,2,10,0,845.0,103.0,3.9,17.0,600.0,306.34,216.87
2016,3,2,10,15,859.5,106.0,3.9,17.5,641.0,361.08,265.36
2016,3,2,10,30,874.0,109.0,3.9,18.0,682.0,416.09,313.25
2016,3,2,10,45,876.0,115.0,3.9,18.5,713.5,468.44,357.99
2016,3,2,11,0,878.0,121.0,3.9,19.0,745.0,519.39,400.24
2016,3,2,11,15,884.5,122.5,3.95,19.5,771.0,567.06,438.85
2016,3,2,11,30,891.0,124.0,4.0,20.0,797.0,614.75,476.3
2016,3,2,11,45,885.0,131.0,4.05,20.5,812.0,655.32,507.43
2016,3,2,12,0,879.0,138.0,4.1,21.0,827.0,694.66,536.8
2016,3,2,12,15,880.5,138.5,4.2,21.5,835.0,730.14,563.07
2016,3,2,12,30,882.0,139.0,4.3,22.0,843.0,763.06,587.01
2016,3,2,12,45,866.0,147.5,4.45,22.5,838.5,788.11,604.65
2016,3,2,13,0,850.0,156.0,4.6,23.0,834.0,809.56,619.43
2016,3,2,13,15,846.0,155.5,4.6,23.0,824.0,828.05,632.57
2016,3,2,13,30,842.0,155.0,4.6,23.0,814.0,843.33,643.55
2016,3,2,13,45,820.0,161.5,4.65,23.0,792.0,847.61,647.28
2016,3,2,14,0,798.0,168.0,4.7,23.0,770.0,851.7,651.09
2016,3,2,14,15,788.0,165.5,4.7,23.0,743.0,850.27,650.87
2016,3,2,14,30,778.0,163.0,4.7,23.0,716.0,845.55,648.51
2016,3,2,14,45,500.0,237.5,4.75,23.0,587.0,689.56,533.87
2016,3,2,15,0,222.0,312.0,4.8,23.0,458.0,517.35,401.64
2016,3,2,15,15,224.0,291.0,4.7,23.0,430.5,498.45,389.13
2016,3,2,15,30,226.0,270.0,4.6,23.0,403.0,478.27,375.05
2016,3,2,15,45,113.0,177.0,4.6,23.0,243.5,281.8,222.99
2016,3,2,16,0,0.0,84.0,4.6,23.0,84.0,78.23,58.19
2016,3,2,16,15,287.0,107.0,4.3,22.5,226.5,357.82,290.38
2016,3,2,16,30,574.0,130.0,4.0,22.0,369.0,591.89,474.85
2016,3,2,16,45,527.0,120.0,3.75,21.5,316.0,532.67,429.12
2016,3,2,17,0,480.0,110.0,3.5,21.0,263.0,474.61,384.47
2016,3,2,17,15,413.5,96.5,3.3,20.0,210.5,401.56,327.09
2016,3,2,17,30,347.0,83.0,3.1,19.0,158.0,332.29,270.47
2016,3,2,17,45,256.5,63.5,2.9,18.5,110.0,246.53,197.92
2016,3,2,18,0,166.0,44.0,2.7,18.0,62.0,158.66,121.59
2016,3,2,18,15,83.0,22.0,3.0,18.0,31.0,76.71,19.94
2016,3,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
