Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,89.0,23.5,3.1,16.5,33.5,19.49,4.79
2016,3,3,7,30,178.0,47.0,3.3,17.0,67.0,37.83,26.5
2016,3,3,7,45,298.5,61.5,3.55,18.0,118.0,46.78,35.11
2016,3,3,8,0,419.0,76.0,3.8,19.0,169.0,56.52,43.91
2016,3,3,8,15,487.5,87.0,3.95,19.5,224.0,63.09,49.72
2016,3,3,8,30,556.0,98.0,4.1,20.0,279.0,70.05,55.64
2016,3,3,8,45,645.5,94.0,4.35,20.5,340.0,63.01,49.29
2016,3,3,9,0,735.0,90.0,4.6,21.0,401.0,89.38,49.78
2016,3,3,9,15,766.5,94.5,4.9,21.5,454.0,146.4,82.94
2016,3,3,9,30,798.0,99.0,5.2,22.0,507.0,200.83,123.32
2016,3,3,9,45,841.5,94.5,5.55,22.5,560.0,253.3,166.46
2016,3,3,10,0,885.0,90.0,5.9,23.0,613.0,315.28,219.3
2016,3,3,10,15,900.5,92.0,6.15,23.5,655.5,371.19,268.55
2016,3,3,10,30,916.0,94.0,6.4,24.0,698.0,427.28,317.31
2016,3,3,10,45,934.5,92.5,6.65,24.5,735.0,481.57,363.7
2016,3,3,11,0,953.0,91.0,6.9,25.0,772.0,535.7,408.9
2016,3,3,11,15,960.0,92.0,6.95,25.0,799.5,585.62,450.42
2016,3,3,11,30,967.0,93.0,7.0,25.0,827.0,633.87,489.71
2016,3,3,11,45,974.0,92.5,7.05,25.0,846.0,678.84,525.79
2016,3,3,12,0,981.0,92.0,7.1,25.0,865.0,721.66,559.6
2016,3,3,12,15,983.5,92.5,7.05,25.0,874.5,760.0,589.23
2016,3,3,12,30,986.0,93.0,7.0,25.0,884.0,795.51,614.73
2016,3,3,12,45,988.5,91.5,6.95,25.0,884.5,826.07,636.51
2016,3,3,13,0,991.0,90.0,6.9,25.0,885.0,853.43,655.99
2016,3,3,13,15,989.5,90.0,6.8,25.0,876.5,875.81,671.74
2016,3,3,13,30,988.0,90.0,6.7,25.0,868.0,894.62,685.02
2016,3,3,13,45,987.5,87.5,6.6,25.0,850.5,908.01,694.54
2016,3,3,14,0,987.0,85.0,6.5,25.0,833.0,917.64,701.54
2016,3,3,14,15,980.5,84.0,6.35,25.0,806.5,920.07,703.36
2016,3,3,14,30,974.0,83.0,6.2,25.0,780.0,918.68,702.67
2016,3,3,14,45,961.0,83.5,6.1,25.0,744.0,909.75,697.07
2016,3,3,15,0,948.0,84.0,6.0,25.0,708.0,897.24,689.13
2016,3,3,15,15,935.0,82.0,5.85,24.5,666.0,878.46,677.99
2016,3,3,15,30,922.0,80.0,5.7,24.0,624.0,856.38,664.58
2016,3,3,15,45,906.5,76.5,5.55,24.0,576.0,827.42,644.92
2016,3,3,16,0,891.0,73.0,5.4,24.0,528.0,795.63,623.21
2016,3,3,16,15,865.5,70.0,5.05,23.5,474.5,754.27,594.63
2016,3,3,16,30,840.0,67.0,4.7,23.0,421.0,717.11,568.83
2016,3,3,16,45,805.0,62.5,4.35,22.5,364.0,663.77,530.41
2016,3,3,17,0,770.0,58.0,4.0,22.0,307.0,609.89,491.09
2016,3,3,17,15,712.5,52.5,3.65,20.5,249.0,540.22,438.39
2016,3,3,17,30,655.0,47.0,3.3,19.0,191.0,472.53,384.15
2016,3,3,17,45,555.0,39.0,2.95,18.0,136.0,380.57,306.82
2016,3,3,18,0,455.0,31.0,2.6,17.0,81.0,301.71,235.03
2016,3,3,18,15,227.5,15.5,2.6,16.5,40.5,146.11,54.94
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,229.5,17.0,1.6,8.5,44.0,13.04,2.66
2016,3,4,7,30,459.0,34.0,1.6,9.0,88.0,26.54,17.72
2016,3,4,7,45,559.5,42.5,1.65,10.0,144.0,31.76,22.95
2016,3,4,8,0,660.0,51.0,1.7,11.0,200.0,40.28,30.83
2016,3,4,8,15,717.0,56.5,1.85,12.0,259.0,42.87,33.13
2016,3,4,8,30,774.0,62.0,2.0,13.0,318.0,45.42,35.26
2016,3,4,8,45,810.0,66.5,2.15,14.0,375.0,47.03,36.44
2016,3,4,9,0,846.0,71.0,2.3,15.0,432.0,87.88,45.33
2016,3,4,9,15,870.5,74.5,2.4,15.5,486.0,144.1,78.03
2016,3,4,9,30,895.0,78.0,2.5,16.0,540.0,208.91,128.16
2016,3,4,9,45,910.5,81.0,2.6,17.0,588.0,266.79,177.43
2016,3,4,10,0,926.0,84.0,2.7,18.0,636.0,325.32,228.62
2016,3,4,10,15,938.5,86.0,2.55,18.5,678.0,382.43,278.67
2016,3,4,10,30,951.0,88.0,2.4,19.0,720.0,439.34,327.32
2016,3,4,10,45,957.5,90.5,2.3,19.5,753.5,493.65,372.57
2016,3,4,11,0,964.0,93.0,2.2,20.0,787.0,546.68,415.17
2016,3,4,11,15,970.0,94.5,2.1,20.0,813.5,597.08,455.09
2016,3,4,11,30,976.0,96.0,2.0,20.0,840.0,645.69,492.38
2016,3,4,11,45,976.0,98.5,1.95,20.5,856.5,689.55,524.39
2016,3,4,12,0,976.0,101.0,1.9,21.0,873.0,730.78,553.52
2016,3,4,12,15,977.5,101.5,1.9,21.0,882.0,768.38,580.85
2016,3,4,12,30,979.0,102.0,1.9,21.0,891.0,803.09,604.27
2016,3,4,12,45,976.5,102.5,1.9,21.5,889.5,831.8,622.19
2016,3,4,13,0,974.0,103.0,1.9,22.0,888.0,857.13,637.81
2016,3,4,13,15,971.5,103.0,1.9,22.0,878.5,878.51,652.05
2016,3,4,13,30,969.0,103.0,1.9,22.0,869.0,896.34,664.04
2016,3,4,13,45,963.0,102.5,1.95,22.0,850.0,907.17,672.07
2016,3,4,14,0,957.0,102.0,2.0,22.0,831.0,914.26,677.86
2016,3,4,14,15,950.0,100.5,2.05,22.0,803.5,915.74,680.12
2016,3,4,14,30,943.0,99.0,2.1,22.0,776.0,913.49,680.14
2016,3,4,14,45,932.0,97.5,2.15,22.0,740.5,904.2,675.63
2016,3,4,15,0,921.0,96.0,2.2,22.0,705.0,891.37,668.93
2016,3,4,15,15,907.0,93.5,2.2,22.0,662.5,871.51,657.13
2016,3,4,15,30,893.0,91.0,2.2,22.0,620.0,848.46,643.28
2016,3,4,15,45,872.5,88.5,2.25,22.0,571.5,823.49,628.53
2016,3,4,16,0,852.0,86.0,2.3,22.0,523.0,789.65,607.46
2016,3,4,16,15,825.0,82.0,2.05,21.0,469.5,746.72,579.81
2016,3,4,16,30,798.0,78.0,1.8,20.0,416.0,702.07,550.39
2016,3,4,16,45,757.5,73.0,1.6,19.5,359.0,645.25,510.65
2016,3,4,17,0,717.0,68.0,1.4,19.0,302.0,588.24,469.39
2016,3,4,17,15,656.5,61.5,1.4,18.0,244.5,521.39,419.78
2016,3,4,17,30,596.0,55.0,1.4,17.0,187.0,453.1,366.28
2016,3,4,17,45,494.0,45.0,1.4,16.0,133.0,360.17,290.06
2016,3,4,18,0,392.0,35.0,1.4,15.0,79.0,274.83,215.18
2016,3,4,18,15,196.0,17.5,1.4,14.5,39.5,135.44,59.89
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,62.5,22.0,0.85,11.0,30.0,18.37,7.08
2016,3,5,7,30,125.0,44.0,1.0,12.0,60.0,35.63,25.49
2016,3,5,7,45,168.5,66.5,1.15,13.0,99.0,52.56,41.12
2016,3,5,8,0,212.0,89.0,1.3,14.0,138.0,68.83,55.79
2016,3,5,8,15,248.0,107.5,1.4,14.5,179.5,81.68,67.17
2016,3,5,8,30,284.0,126.0,1.5,15.0,221.0,93.99,77.78
2016,3,5,8,45,516.0,107.5,1.65,16.0,316.5,73.49,59.35
2016,3,5,9,0,748.0,89.0,1.8,17.0,412.0,95.41,52.57
2016,3,5,9,15,776.0,93.5,1.85,17.5,464.5,152.9,88.11
2016,3,5,9,30,804.0,98.0,1.9,18.0,517.0,207.6,129.88
2016,3,5,9,45,824.5,101.5,1.95,18.5,564.5,262.36,176.04
2016,3,5,10,0,845.0,105.0,2.0,19.0,612.0,318.56,224.61
2016,3,5,10,15,860.0,107.5,2.05,19.5,653.5,373.27,271.98
2016,3,5,10,30,875.0,110.0,2.1,20.0,695.0,428.27,318.6
2016,3,5,10,45,884.5,112.5,2.2,20.5,729.0,480.93,362.37
2016,3,5,11,0,894.0,115.0,2.3,21.0,763.0,535.85,406.42
2016,3,5,11,15,901.5,116.5,2.4,21.5,789.0,584.1,444.4
2016,3,5,11,30,909.0,118.0,2.5,22.0,815.0,630.87,480.24
2016,3,5,11,45,912.0,120.0,2.6,22.5,832.5,673.62,512.26
2016,3,5,12,0,915.0,122.0,2.7,23.0,850.0,714.15,541.94
2016,3,5,12,15,917.0,122.5,2.75,23.0,858.5,750.21,568.73
2016,3,5,12,30,919.0,123.0,2.8,23.0,867.0,783.62,592.61
2016,3,5,12,45,916.5,124.0,2.9,23.5,866.0,811.32,610.86
2016,3,5,13,0,914.0,125.0,3.0,24.0,865.0,835.87,626.96
2016,3,5,13,15,911.0,124.5,3.05,24.0,855.5,855.33,640.58
2016,3,5,13,30,908.0,124.0,3.1,24.0,846.0,871.43,652.05
2016,3,5,13,45,899.5,125.0,3.15,24.0,826.5,881.06,659.29
2016,3,5,14,0,891.0,126.0,3.2,24.0,807.0,887.17,664.34
2016,3,5,14,15,883.0,124.0,3.2,24.0,780.5,893.0,669.08
2016,3,5,14,30,875.0,122.0,3.2,24.0,754.0,889.77,667.83
2016,3,5,14,45,847.5,127.0,3.25,24.0,715.5,874.05,658.58
2016,3,5,15,0,820.0,132.0,3.3,24.0,677.0,855.09,647.28
2016,3,5,15,15,750.5,140.5,3.25,23.5,616.0,806.16,615.78
2016,3,5,15,30,681.0,149.0,3.2,23.0,555.0,751.97,580.28
2016,3,5,15,45,710.0,133.0,3.2,23.0,527.0,749.5,580.56
2016,3,5,16,0,739.0,117.0,3.2,23.0,499.0,742.81,577.58
2016,3,5,16,15,708.0,111.5,2.85,22.0,446.5,697.84,547.47
2016,3,5,16,30,677.0,106.0,2.5,21.0,394.0,651.65,516.09
2016,3,5,16,45,631.5,98.5,2.2,20.5,339.0,591.93,472.23
2016,3,5,17,0,586.0,91.0,1.9,20.0,284.0,532.64,427.41
2016,3,5,17,15,522.0,81.0,1.8,19.0,229.0,459.46,371.75
2016,3,5,17,30,458.0,71.0,1.7,18.0,174.0,388.98,315.63
2016,3,5,17,45,359.5,56.5,1.6,17.5,123.0,297.01,239.15
2016,3,5,18,0,261.0,42.0,1.5,17.0,72.0,215.26,167.82
2016,3,5,18,15,130.5,21.0,1.55,16.5,36.0,107.63,52.04
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,10.5,3.3,12.5,10.5,9.72,1.46
2016,3,6,7,30,0.0,21.0,3.4,13.0,21.0,19.47,11.35
2016,3,6,7,45,0.0,34.5,3.5,13.5,34.5,32.03,22.87
2016,3,6,8,0,0.0,48.0,3.6,14.0,48.0,44.61,34.3
2016,3,6,8,15,0.0,62.5,3.85,14.5,62.5,57.93,46.17
2016,3,6,8,30,0.0,77.0,4.1,15.0,77.0,70.83,57.45
2016,3,6,8,45,0.0,91.5,4.35,16.0,91.5,83.61,68.27
2016,3,6,9,0,0.0,106.0,4.6,17.0,106.0,96.56,75.35
2016,3,6,9,15,0.0,120.0,4.7,17.0,120.0,109.19,85.52
2016,3,6,9,30,0.0,134.0,4.8,17.0,134.0,121.89,95.65
2016,3,6,9,45,0.0,96.5,4.95,17.5,96.5,89.71,68.77
2016,3,6,10,0,0.0,59.0,5.1,18.0,59.0,54.93,39.86
2016,3,6,10,15,0.0,63.0,5.2,18.5,63.0,58.68,42.76
2016,3,6,10,30,0.0,67.0,5.3,19.0,67.0,62.43,45.63
2016,3,6,10,45,2.5,126.0,5.45,19.5,128.0,117.94,90.36
2016,3,6,11,0,5.0,185.0,5.6,20.0,189.0,172.64,133.68
2016,3,6,11,15,2.5,160.5,5.7,20.5,162.5,149.88,115.13
2016,3,6,11,30,0.0,136.0,5.8,21.0,136.0,126.41,96.12
2016,3,6,11,45,0.5,142.0,5.95,21.5,142.5,132.39,100.62
2016,3,6,12,0,1.0,148.0,6.1,22.0,149.0,138.44,105.14
2016,3,6,12,15,1.5,149.0,6.15,22.0,150.5,139.92,106.27
2016,3,6,12,30,2.0,150.0,6.2,22.0,152.0,141.43,107.46
2016,3,6,12,45,4.0,169.0,6.3,22.5,172.5,160.92,122.65
2016,3,6,13,0,6.0,188.0,6.4,23.0,193.0,180.68,137.97
2016,3,6,13,15,10.5,229.0,6.35,23.0,238.0,223.57,171.56
2016,3,6,13,30,15.0,270.0,6.3,23.0,283.0,267.31,205.58
2016,3,6,13,45,417.5,211.0,6.25,23.5,533.0,574.44,450.61
2016,3,6,14,0,820.0,152.0,6.2,24.0,783.0,863.09,665.15
2016,3,6,14,15,532.0,252.0,6.1,24.0,656.0,730.17,564.41
2016,3,6,14,30,244.0,352.0,6.0,24.0,529.0,574.51,443.18
2016,3,6,14,45,214.0,337.5,5.95,24.0,487.5,537.78,416.42
2016,3,6,15,0,184.0,323.0,5.9,24.0,446.0,500.14,388.39
2016,3,6,15,15,272.0,288.0,5.75,23.5,457.0,550.38,430.37
2016,3,6,15,30,360.0,253.0,5.6,23.0,468.0,585.3,460.69
2016,3,6,15,45,237.5,243.5,5.5,23.0,381.0,460.79,364.51
2016,3,6,16,0,115.0,234.0,5.4,23.0,294.0,352.23,278.51
2016,3,6,16,15,298.5,186.5,5.25,22.5,320.0,451.76,362.63
2016,3,6,16,30,482.0,139.0,5.1,22.0,346.0,541.09,436.84
2016,3,6,16,45,437.5,129.0,4.95,22.0,297.5,485.7,393.47
2016,3,6,17,0,393.0,119.0,4.8,22.0,249.0,431.59,350.7
2016,3,6,17,15,347.0,101.5,4.7,21.0,201.0,369.2,301.62
2016,3,6,17,30,301.0,84.0,4.6,20.0,153.0,309.09,252.45
2016,3,6,17,45,230.5,64.5,4.6,19.5,108.5,224.62,181.22
2016,3,6,18,0,160.0,45.0,4.6,19.0,64.0,156.55,121.47
2016,3,6,18,15,80.0,22.5,4.6,18.5,32.0,77.37,39.17
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.5,4.25,16.0,1.5,1.39,0.0
2016,3,7,7,30,0.0,3.0,4.5,16.0,3.0,2.77,0.0
2016,3,7,7,45,0.0,5.5,4.8,16.5,5.5,5.09,0.0
2016,3,7,8,0,0.0,8.0,5.1,17.0,8.0,7.41,0.92
2016,3,7,8,15,0.0,10.5,5.55,17.5,10.5,9.73,2.98
2016,3,7,8,30,0.0,13.0,6.0,18.0,13.0,12.05,5.01
2016,3,7,8,45,0.0,46.0,6.45,18.5,46.0,42.74,31.93
2016,3,7,9,0,0.0,79.0,6.9,19.0,79.0,73.54,55.74
2016,3,7,9,15,0.0,88.0,7.0,19.5,88.0,81.79,62.21
2016,3,7,9,30,0.0,97.0,7.1,20.0,97.0,89.97,68.57
2016,3,7,9,45,0.0,54.5,7.25,20.5,54.5,50.71,36.1
2016,3,7,10,0,0.0,12.0,7.4,21.0,12.0,11.15,3.51
2016,3,7,10,15,1.0,89.0,7.3,21.0,90.0,83.32,62.3
2016,3,7,10,30,2.0,166.0,7.2,21.0,168.0,153.11,118.21
2016,3,7,10,45,3.5,173.5,7.1,21.0,176.5,161.03,124.24
2016,3,7,11,0,5.0,181.0,7.0,21.0,185.0,169.12,130.46
2016,3,7,11,15,69.0,280.5,6.9,21.0,334.5,289.7,225.6
2016,3,7,11,30,133.0,380.0,6.8,21.0,484.0,416.33,323.58
2016,3,7,11,45,128.5,393.0,6.75,21.0,495.0,435.18,337.72
2016,3,7,12,0,124.0,406.0,6.7,21.0,506.0,453.64,351.66
2016,3,7,12,15,133.0,412.0,6.65,21.0,520.0,474.88,367.96
2016,3,7,12,30,142.0,418.0,6.6,21.0,534.0,496.45,384.48
2016,3,7,12,45,98.5,397.5,6.6,21.0,478.0,450.18,348.73
2016,3,7,13,0,55.0,377.0,6.6,21.0,422.0,402.66,311.74
2016,3,7,13,15,34.0,316.0,6.6,21.0,344.0,330.86,256.57
2016,3,7,13,30,13.0,255.0,6.6,21.0,266.0,251.34,194.61
2016,3,7,13,45,12.0,243.5,6.6,21.5,253.0,240.38,185.94
2016,3,7,14,0,11.0,232.0,6.6,22.0,240.0,229.24,177.08
2016,3,7,14,15,6.0,191.0,6.65,22.0,195.5,185.79,143.07
2016,3,7,14,30,1.0,150.0,6.7,22.0,151.0,142.15,108.6
2016,3,7,14,45,0.5,115.5,6.75,22.0,116.0,108.65,82.09
2016,3,7,15,0,0.0,81.0,6.8,22.0,81.0,75.51,55.61
2016,3,7,15,15,78.5,182.5,6.65,21.5,230.0,259.06,205.59
2016,3,7,15,30,157.0,284.0,6.5,21.0,379.0,440.11,349.65
2016,3,7,15,45,98.5,248.5,6.4,21.0,306.5,341.35,271.61
2016,3,7,16,0,40.0,213.0,6.3,21.0,234.0,255.61,202.84
2016,3,7,16,15,137.0,197.5,6.05,20.5,258.5,327.99,264.74
2016,3,7,16,30,234.0,182.0,5.8,20.0,283.0,395.31,321.71
2016,3,7,16,45,193.5,167.0,5.6,20.0,243.0,334.09,272.51
2016,3,7,17,0,153.0,152.0,5.4,20.0,203.0,287.38,234.35
2016,3,7,17,15,124.0,126.0,5.35,19.5,162.5,235.72,192.26
2016,3,7,17,30,95.0,100.0,5.3,19.0,122.0,185.3,150.1
2016,3,7,17,45,68.0,73.0,5.25,19.0,86.5,135.6,107.42
2016,3,7,18,0,41.0,46.0,5.2,19.0,51.0,77.72,57.68
2016,3,7,18,15,20.5,23.0,5.25,18.5,25.5,36.1,16.6
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.8,18.0,0.5,0.46,0.0
2016,3,8,7,30,0.0,1.0,4.8,18.0,1.0,0.92,0.0
2016,3,8,7,45,0.0,2.0,4.85,18.5,2.0,1.85,0.0
2016,3,8,8,0,0.0,3.0,4.9,19.0,3.0,2.78,0.0
2016,3,8,8,15,0.0,3.5,5.05,19.5,3.5,3.24,0.0
2016,3,8,8,30,0.0,4.0,5.2,20.0,4.0,3.71,0.0
2016,3,8,8,45,18.0,90.0,5.35,20.5,98.0,79.48,63.51
2016,3,8,9,0,36.0,176.0,5.5,21.0,192.0,146.51,113.64
2016,3,8,9,15,108.0,209.5,5.55,21.5,265.5,178.28,135.09
2016,3,8,9,30,180.0,243.0,5.6,22.0,339.0,225.69,169.19
2016,3,8,9,45,125.0,259.0,5.65,22.5,328.5,239.63,182.27
2016,3,8,10,0,70.0,275.0,5.7,23.0,318.0,253.16,194.43
2016,3,8,10,15,78.5,297.5,5.55,23.0,348.5,281.22,216.06
2016,3,8,10,30,87.0,320.0,5.4,23.0,379.0,310.39,238.45
2016,3,8,10,45,113.0,342.5,5.25,23.5,423.5,348.46,266.92
2016,3,8,11,0,139.0,365.0,5.1,24.0,468.0,385.5,294.42
2016,3,8,11,15,324.5,332.5,4.9,24.0,583.0,467.41,357.22
2016,3,8,11,30,510.0,300.0,4.7,24.0,698.0,565.9,432.02
2016,3,8,11,45,523.0,306.0,4.55,24.0,721.5,605.64,461.41
2016,3,8,12,0,536.0,312.0,4.4,24.0,745.0,645.17,490.31
2016,3,8,12,15,704.0,225.5,4.25,24.0,800.5,709.04,539.91
2016,3,8,12,30,872.0,139.0,4.1,24.0,856.0,777.28,591.73
2016,3,8,12,45,726.5,222.0,3.95,24.0,819.0,775.38,587.1
2016,3,8,13,0,581.0,305.0,3.8,24.0,782.0,762.01,574.07
2016,3,8,13,15,722.5,222.0,3.6,24.0,809.0,816.09,615.51
2016,3,8,13,30,864.0,139.0,3.4,24.0,836.0,865.31,649.55
2016,3,8,13,45,859.0,137.5,3.25,24.0,817.5,875.26,655.58
2016,3,8,14,0,854.0,136.0,3.1,24.0,799.0,881.77,659.65
2016,3,8,14,15,845.5,134.5,3.0,24.0,772.5,881.84,659.81
2016,3,8,14,30,837.0,133.0,2.9,24.0,746.0,878.48,657.82
2016,3,8,14,45,811.0,137.5,2.8,24.5,708.5,863.08,646.56
2016,3,8,15,0,785.0,142.0,2.7,25.0,671.0,848.64,636.2
2016,3,8,15,15,768.0,138.0,2.65,25.0,630.0,826.14,622.05
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,800.86,606.08
2016,3,8,15,45,728.5,129.5,2.6,25.0,542.5,767.94,585.1
2016,3,8,16,0,706.0,125.0,2.6,25.0,496.0,732.89,562.5
2016,3,8,16,15,674.5,119.0,2.4,24.5,444.5,687.25,532.04
2016,3,8,16,30,643.0,113.0,2.2,24.0,393.0,640.52,500.15
2016,3,8,16,45,599.5,105.0,2.05,23.5,339.0,582.07,458.47
2016,3,8,17,0,556.0,97.0,1.9,23.0,285.0,524.0,415.85
2016,3,8,17,15,491.5,87.0,1.8,22.0,230.5,447.48,358.43
2016,3,8,17,30,427.0,77.0,1.7,21.0,176.0,379.21,304.77
2016,3,8,17,45,332.5,62.0,1.65,20.5,126.0,291.46,232.7
2016,3,8,18,0,238.0,47.0,1.6,20.0,76.0,211.57,164.29
2016,3,8,18,15,119.0,23.5,1.8,19.5,38.0,108.93,64.17
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,0.5,3.8,18.0,0.5,0.46,0.0
2016,3,9,7,30,0.0,1.0,3.8,18.0,1.0,0.92,0.0
2016,3,9,7,45,0.0,2.0,3.8,18.0,2.0,1.85,0.0
2016,3,9,8,0,0.0,3.0,3.8,18.0,3.0,2.78,0.0
2016,3,9,8,15,0.0,4.0,3.75,18.0,4.0,3.7,0.0
2016,3,9,8,30,0.0,5.0,3.7,18.0,5.0,4.63,0.0
2016,3,9,8,45,0.0,18.0,3.7,18.5,18.0,16.7,9.07
2016,3,9,9,0,0.0,31.0,3.7,19.0,31.0,28.79,18.47
2016,3,9,9,15,0.0,38.5,3.65,19.0,38.5,35.78,24.21
2016,3,9,9,30,0.0,46.0,3.6,19.0,46.0,42.78,29.91
2016,3,9,9,45,0.0,50.0,3.6,19.5,50.0,46.52,32.81
2016,3,9,10,0,0.0,54.0,3.6,20.0,54.0,50.27,35.7
2016,3,9,10,15,0.0,49.0,3.45,20.0,49.0,45.62,31.8
2016,3,9,10,30,0.0,44.0,3.3,20.0,44.0,40.97,27.93
2016,3,9,10,45,0.0,67.5,3.2,20.5,67.5,62.93,45.61
2016,3,9,11,0,0.0,91.0,3.1,21.0,91.0,84.93,63.1
2016,3,9,11,15,0.0,102.0,3.2,20.5,102.0,95.11,71.27
2016,3,9,11,30,0.0,113.0,3.3,20.0,113.0,105.29,79.46
2016,3,9,11,45,13.5,217.5,3.45,20.0,228.5,209.76,162.1
2016,3,9,12,0,27.0,322.0,3.6,20.0,344.0,314.84,243.09
2016,3,9,12,15,26.5,323.0,3.6,20.0,344.5,318.94,245.85
2016,3,9,12,30,26.0,324.0,3.6,20.0,345.0,322.91,248.84
2016,3,9,12,45,14.0,237.5,3.6,20.5,249.0,232.76,179.12
2016,3,9,13,0,2.0,151.0,3.6,21.0,153.0,142.85,108.56
2016,3,9,13,15,1.0,145.0,3.65,21.0,146.0,136.59,103.75
2016,3,9,13,30,0.0,139.0,3.7,21.0,139.0,130.23,98.76
2016,3,9,13,45,4.5,176.5,3.75,21.0,180.5,169.83,130.24
2016,3,9,14,0,9.0,214.0,3.8,21.0,222.0,210.15,162.03
2016,3,9,14,15,7.0,199.0,3.8,21.0,205.0,194.45,149.84
2016,3,9,14,30,5.0,184.0,3.8,21.0,188.0,178.6,137.58
2016,3,9,14,45,7.0,196.5,3.85,21.0,201.5,193.12,149.36
2016,3,9,15,0,9.0,209.0,3.9,21.0,215.0,208.05,161.46
2016,3,9,15,15,4.5,128.5,3.75,20.5,131.5,124.87,95.89
2016,3,9,15,30,0.0,48.0,3.6,20.0,48.0,44.67,31.1
2016,3,9,15,45,0.0,83.0,3.45,20.0,83.0,77.32,58.0
2016,3,9,16,0,0.0,118.0,3.3,20.0,118.0,111.66,86.17
2016,3,9,16,15,0.0,63.0,3.1,19.5,63.0,58.61,43.05
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,7.42,0.57
2016,3,9,16,45,0.0,7.0,2.7,19.0,7.0,6.49,0.0
2016,3,9,17,0,0.0,6.0,2.5,19.0,6.0,5.56,0.0
2016,3,9,17,15,0.0,4.5,2.35,18.5,4.5,4.17,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.78,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.85,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.92,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.46,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.46,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.92,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.85,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.78,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.7,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.63,0.0
2016,3,10,8,45,0.0,31.5,4.15,14.5,31.5,29.24,19.34
2016,3,10,9,0,0.0,58.0,4.3,15.0,58.0,53.94,40.08
2016,3,10,9,15,4.5,121.0,4.6,15.0,123.5,110.92,87.33
2016,3,10,9,30,9.0,184.0,4.9,15.0,189.0,165.34,131.64
2016,3,10,9,45,9.5,195.0,5.2,15.5,201.0,176.75,140.3
2016,3,10,10,0,10.0,206.0,5.5,16.0,213.0,188.13,148.96
2016,3,10,10,15,5.0,166.0,5.7,16.0,169.5,153.64,120.84
2016,3,10,10,30,0.0,126.0,5.9,16.0,126.0,116.73,90.65
2016,3,10,10,45,0.0,129.5,6.1,16.5,129.5,120.07,93.04
2016,3,10,11,0,0.0,133.0,6.3,17.0,133.0,123.41,95.42
2016,3,10,11,15,0.0,137.0,6.3,17.0,137.5,127.22,98.35
2016,3,10,11,30,0.0,141.0,6.3,17.0,142.0,131.04,101.32
2016,3,10,11,45,0.0,106.5,6.3,17.5,107.0,99.34,75.43
2016,3,10,12,0,0.0,72.0,6.3,18.0,72.0,67.22,49.23
2016,3,10,12,15,0.0,73.0,6.15,18.0,73.0,68.16,49.99
2016,3,10,12,30,0.0,74.0,6.0,18.0,74.0,69.11,50.73
2016,3,10,12,45,6.5,165.5,5.9,18.0,171.5,159.68,123.83
2016,3,10,13,0,13.0,257.0,5.8,18.0,269.0,251.4,196.55
2016,3,10,13,15,11.5,243.0,5.7,17.5,253.5,237.89,186.17
2016,3,10,13,30,10.0,229.0,5.6,17.0,238.0,224.12,175.7
2016,3,10,13,45,83.0,312.0,5.6,17.0,377.5,375.01,296.71
2016,3,10,14,0,156.0,395.0,5.6,17.0,517.0,535.44,421.38
2016,3,10,14,15,82.0,303.5,5.45,17.0,368.0,372.04,294.33
2016,3,10,14,30,8.0,212.0,5.3,17.0,219.0,208.64,163.88
2016,3,10,14,45,11.5,225.0,5.2,17.0,234.0,225.35,177.83
2016,3,10,15,0,15.0,238.0,5.1,17.0,249.0,242.56,191.97
2016,3,10,15,15,7.5,198.0,5.0,17.0,203.5,196.57,155.31
2016,3,10,15,30,0.0,158.0,4.9,17.0,158.0,150.62,118.33
2016,3,10,15,45,0.0,153.0,4.8,17.0,153.0,146.33,115.22
2016,3,10,16,0,0.0,148.0,4.7,17.0,148.0,142.17,112.2
2016,3,10,16,15,0.0,101.0,4.45,16.5,101.0,95.06,73.91
2016,3,10,16,30,0.0,54.0,4.2,16.0,54.0,50.2,36.79
2016,3,10,16,45,0.0,46.5,3.95,16.0,46.5,43.2,31.04
2016,3,10,17,0,0.0,39.0,3.7,16.0,39.0,36.21,25.21
2016,3,10,17,15,0.0,32.0,3.65,15.5,32.0,29.69,19.74
2016,3,10,17,30,0.0,25.0,3.6,15.0,25.0,23.18,14.18
2016,3,10,17,45,0.0,18.0,3.55,15.0,18.0,16.68,8.5
2016,3,10,18,0,0.0,11.0,3.5,15.0,11.0,10.18,2.8
2016,3,10,18,15,0.0,5.5,3.6,15.0,5.5,5.09,0.0
2016,3,10,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,1.15,13.0,3.5,0.0,0.0
2016,3,11,7,0,0.0,7.0,1.1,13.0,7.0,6.48,0.0
2016,3,11,7,15,0.0,25.5,1.2,13.5,25.5,23.64,14.08
2016,3,11,7,30,0.0,44.0,1.3,14.0,44.0,40.01,29.55
2016,3,11,7,45,2.5,67.0,1.4,14.5,68.0,59.71,47.44
2016,3,11,8,0,5.0,90.0,1.5,15.0,92.0,79.13,64.76
2016,3,11,8,15,13.0,112.5,1.55,15.0,117.0,97.95,81.31
2016,3,11,8,30,21.0,135.0,1.6,15.0,142.0,116.55,97.34
2016,3,11,8,45,87.5,168.0,1.7,15.5,206.5,136.45,107.84
2016,3,11,9,0,154.0,201.0,1.8,16.0,271.0,166.69,127.15
2016,3,11,9,15,77.0,142.0,2.1,16.5,177.0,128.08,97.36
2016,3,11,9,30,0.0,83.0,2.4,17.0,83.0,77.31,58.71
2016,3,11,9,45,3.0,137.5,2.75,17.5,139.5,126.66,98.67
2016,3,11,10,0,6.0,192.0,3.1,18.0,196.0,175.28,137.19
2016,3,11,10,15,3.0,107.0,3.15,18.0,109.0,100.53,76.76
2016,3,11,10,30,0.0,22.0,3.2,18.0,22.0,20.47,11.26
2016,3,11,10,45,0.0,23.0,3.3,18.5,23.0,21.41,11.99
2016,3,11,11,0,0.0,24.0,3.4,19.0,24.0,22.35,12.7
2016,3,11,11,15,139.5,205.5,3.35,19.0,316.0,260.55,204.4
2016,3,11,11,30,279.0,387.0,3.3,19.0,608.0,510.53,394.37
2016,3,11,11,45,267.0,398.5,3.25,19.5,614.0,530.23,407.09
2016,3,11,12,0,255.0,410.0,3.2,20.0,620.0,548.6,419.66
2016,3,11,12,15,581.0,268.0,3.1,20.0,751.0,668.66,513.85
2016,3,11,12,30,907.0,126.0,3.0,20.0,882.0,799.48,611.58
2016,3,11,12,45,469.0,234.5,2.9,20.0,626.0,595.61,459.56
2016,3,11,13,0,31.0,343.0,2.8,20.0,370.0,351.91,269.16
2016,3,11,13,15,315.0,317.0,2.8,20.0,575.5,574.79,443.38
2016,3,11,13,30,599.0,291.0,2.8,20.0,781.0,804.75,611.5
2016,3,11,13,45,394.0,344.0,2.85,20.0,663.5,689.0,524.75
2016,3,11,14,0,189.0,397.0,2.9,20.0,546.0,566.61,432.77
2016,3,11,14,15,97.0,291.0,2.9,20.0,368.0,382.24,296.12
2016,3,11,14,30,5.0,185.0,2.9,20.0,190.0,179.59,138.28
2016,3,11,14,45,4.0,179.5,2.95,20.0,183.0,173.78,134.32
2016,3,11,15,0,3.0,174.0,3.0,20.0,176.0,167.97,129.98
2016,3,11,15,15,1.5,110.5,2.85,19.5,111.5,104.82,79.94
2016,3,11,15,30,0.0,47.0,2.7,19.0,47.0,43.74,30.47
2016,3,11,15,45,0.0,92.0,2.6,19.0,92.0,85.77,65.11
2016,3,11,16,0,0.0,137.0,2.5,19.0,137.0,130.83,101.97
2016,3,11,16,15,215.0,146.0,2.25,18.5,241.5,341.72,277.71
2016,3,11,16,30,430.0,155.0,2.0,18.0,346.0,527.51,424.68
2016,3,11,16,45,394.5,141.0,1.75,18.0,298.5,474.82,382.81
2016,3,11,17,0,359.0,127.0,1.5,18.0,251.0,422.91,342.38
2016,3,11,17,15,325.0,107.5,1.3,17.5,204.5,366.56,298.31
2016,3,11,17,30,291.0,88.0,1.1,17.0,158.0,311.55,253.73
2016,3,11,17,45,222.5,68.5,0.9,16.5,114.0,227.25,183.78
2016,3,11,18,0,154.0,49.0,0.7,16.0,70.0,159.57,125.43
2016,3,11,18,15,77.0,28.5,0.7,15.5,39.0,88.94,58.03
2016,3,11,18,30,0.0,8.0,0.7,15.0,8.0,7.63,0.0
2016,3,11,18,45,0.0,4.0,0.7,15.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,36.5,8.5,1.5,11.5,10.0,8.1,0.0
2016,3,12,7,0,73.0,17.0,1.7,12.0,20.0,14.28,0.0
2016,3,12,7,15,200.5,35.5,1.7,12.5,62.0,27.66,17.74
2016,3,12,7,30,328.0,54.0,1.7,13.0,104.0,41.31,30.87
2016,3,12,7,45,429.0,64.0,1.75,13.5,158.0,48.73,37.92
2016,3,12,8,0,530.0,74.0,1.8,14.0,212.0,54.06,42.81
2016,3,12,8,15,586.5,82.0,1.9,14.5,268.5,57.35,45.66
2016,3,12,8,30,643.0,90.0,2.0,15.0,325.0,60.49,48.24
2016,3,12,8,45,452.0,142.0,2.15,15.5,320.0,105.89,77.31
2016,3,12,9,0,261.0,194.0,2.3,16.0,315.0,164.68,121.46
2016,3,12,9,15,259.5,220.5,2.35,16.5,352.5,203.11,150.23
2016,3,12,9,30,258.0,247.0,2.4,17.0,390.0,241.7,180.97
2016,3,12,9,45,138.0,238.5,2.5,17.5,315.5,231.31,177.59
2016,3,12,10,0,18.0,230.0,2.6,18.0,241.0,210.91,164.81
2016,3,12,10,15,83.0,285.5,2.55,18.5,342.5,275.95,214.09
2016,3,12,10,30,148.0,341.0,2.5,19.0,444.0,349.39,269.32
2016,3,12,10,45,138.5,357.0,2.45,19.5,457.5,370.23,284.66
2016,3,12,11,0,129.0,373.0,2.4,20.0,471.0,390.11,299.1
2016,3,12,11,15,273.0,358.5,2.4,20.0,573.5,466.52,357.39
2016,3,12,11,30,417.0,344.0,2.4,20.0,676.0,558.09,426.19
2016,3,12,11,45,673.0,228.0,2.4,20.5,777.0,642.05,490.48
2016,3,12,12,0,929.0,112.0,2.4,21.0,878.0,740.63,564.4
2016,3,12,12,15,515.0,265.5,2.45,21.0,690.5,621.54,473.65
2016,3,12,12,30,101.0,419.0,2.5,21.0,503.0,467.88,354.29
2016,3,12,12,45,205.5,413.5,2.55,21.0,585.5,554.38,420.75
2016,3,12,13,0,310.0,408.0,2.6,21.0,668.0,647.99,489.87
2016,3,12,13,15,329.5,397.5,2.6,21.0,670.5,666.76,503.5
2016,3,12,13,30,349.0,387.0,2.6,21.0,673.0,684.69,517.09
2016,3,12,13,45,351.0,376.5,2.65,21.0,659.5,686.58,519.31
2016,3,12,14,0,353.0,366.0,2.7,21.0,646.0,686.8,520.55
2016,3,12,14,15,288.5,366.5,2.65,21.0,590.0,638.71,485.41
2016,3,12,14,30,224.0,367.0,2.6,21.0,534.0,578.18,441.36
2016,3,12,14,45,227.0,348.5,2.6,21.0,511.5,565.46,433.65
2016,3,12,15,0,230.0,330.0,2.6,21.0,489.0,551.46,424.72
2016,3,12,15,15,531.5,219.5,2.6,20.5,556.5,716.68,554.5
2016,3,12,15,30,833.0,109.0,2.6,20.0,624.0,848.33,651.57
2016,3,12,15,45,506.5,176.5,2.6,20.0,482.5,639.05,500.5
2016,3,12,16,0,180.0,244.0,2.6,20.0,341.0,418.43,330.21
2016,3,12,16,15,464.0,167.0,2.45,19.5,382.5,578.41,460.8
2016,3,12,16,30,748.0,90.0,2.3,19.0,424.0,701.22,555.75
2016,3,12,16,45,718.5,82.5,2.2,19.0,369.5,649.83,518.1
2016,3,12,17,0,689.0,75.0,2.1,19.0,315.0,597.84,480.51
2016,3,12,17,15,632.5,68.0,1.95,18.0,258.0,528.3,428.3
2016,3,12,17,30,576.0,61.0,1.8,17.0,201.0,461.02,375.39
2016,3,12,17,45,492.5,50.5,1.65,16.5,147.5,376.5,305.38
2016,3,12,18,0,409.0,40.0,1.5,16.0,94.0,297.94,236.94
2016,3,12,18,15,251.0,25.5,1.55,15.5,53.5,183.73,127.57
2016,3,12,18,30,93.0,11.0,1.6,15.0,13.0,52.16,0.0
2016,3,12,18,45,46.5,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,63.5,9.0,2.9,12.5,12.0,8.58,0.0
2016,3,13,7,0,127.0,18.0,3.2,13.0,24.0,14.19,0.0
2016,3,13,7,15,273.5,33.0,3.25,13.5,69.0,26.23,16.61
2016,3,13,7,30,420.0,48.0,3.3,14.0,114.0,37.28,27.24
2016,3,13,7,45,525.5,55.5,3.4,15.0,172.5,40.99,30.84
2016,3,13,8,0,631.0,63.0,3.5,16.0,231.0,44.67,34.14
2016,3,13,8,15,686.0,69.5,3.55,16.5,290.5,47.3,36.39
2016,3,13,8,30,741.0,76.0,3.6,17.0,350.0,55.05,43.04
2016,3,13,8,45,790.5,77.5,3.65,18.0,410.5,72.65,42.26
2016,3,13,9,0,840.0,79.0,3.7,19.0,471.0,126.08,66.31
2016,3,13,9,15,864.5,82.0,3.8,19.5,525.5,182.6,106.42
2016,3,13,9,30,889.0,85.0,3.9,20.0,580.0,247.7,159.79
2016,3,13,9,45,911.5,86.0,4.05,21.0,630.0,306.07,210.02
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,365.76,261.62
2016,3,13,10,15,945.5,89.0,4.35,22.5,722.0,423.34,311.63
2016,3,13,10,30,957.0,91.0,4.5,23.0,764.0,480.57,360.22
2016,3,13,10,45,966.5,92.0,4.7,23.5,798.5,535.42,405.83
2016,3,13,11,0,976.0,93.0,4.9,24.0,833.0,589.19,449.39
2016,3,13,11,15,981.5,94.0,5.0,24.0,859.0,639.41,489.83
2016,3,13,11,30,987.0,95.0,5.1,24.0,885.0,687.73,527.97
2016,3,13,11,45,989.5,96.0,5.2,24.5,902.0,732.0,561.28
2016,3,13,12,0,992.0,97.0,5.3,25.0,919.0,773.72,591.92
2016,3,13,12,15,993.0,97.5,5.4,25.0,926.5,811.17,618.54
2016,3,13,12,30,994.0,98.0,5.5,25.0,934.0,845.64,643.03
2016,3,13,12,45,993.0,98.0,5.6,25.5,932.5,874.92,662.59
