Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,45,862.0,122.5,4.3,26.0,768.5,932.97,696.54
2016,3,23,15,0,846.0,123.0,4.2,26.0,732.0,916.83,686.46
2016,3,23,15,15,831.5,120.0,4.1,26.0,689.5,895.02,672.68
2016,3,23,15,30,817.0,117.0,4.0,26.0,647.0,870.22,656.95
2016,3,23,15,45,799.0,112.5,3.9,26.0,599.0,837.89,636.05
2016,3,23,16,0,781.0,108.0,3.8,26.0,551.0,803.09,613.39
2016,3,23,16,15,754.5,103.5,3.55,25.5,498.0,763.14,587.45
2016,3,23,16,30,728.0,99.0,3.3,25.0,445.0,718.04,557.49
2016,3,23,16,45,694.0,92.5,3.1,24.5,389.5,663.7,520.45
2016,3,23,17,0,660.0,86.0,2.9,24.0,334.0,609.16,482.37
2016,3,23,17,15,606.0,78.5,2.6,23.0,277.0,539.73,431.36
2016,3,23,17,30,552.0,71.0,2.3,22.0,220.0,472.42,379.63
2016,3,23,17,45,467.5,60.5,2.05,21.0,165.5,385.61,310.23
2016,3,23,18,0,383.0,50.0,1.8,20.0,111.0,304.66,242.53
2016,3,23,18,15,191.5,37.0,2.0,19.5,67.5,172.81,130.94
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,27.94,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,11.44,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,6.0,8.0,31.0,11.42,0.0
2016,3,24,7,0,353.0,29.0,6.2,8.0,62.0,22.83,13.85
2016,3,24,7,15,467.0,39.0,6.45,8.5,115.5,29.47,20.78
2016,3,24,7,30,581.0,49.0,6.7,9.0,169.0,35.78,26.85
2016,3,24,7,45,649.0,55.5,7.0,9.5,228.5,42.59,33.15
2016,3,24,8,0,717.0,62.0,7.3,10.0,288.0,45.9,36.09
2016,3,24,8,15,760.0,66.5,7.3,10.5,348.0,47.36,37.25
2016,3,24,8,30,803.0,71.0,7.3,11.0,408.0,57.95,37.18
2016,3,24,8,45,836.0,74.0,7.3,11.5,466.5,111.63,58.57
2016,3,24,9,0,869.0,77.0,7.3,12.0,525.0,175.87,104.22
2016,3,24,9,15,889.5,80.0,7.25,12.5,578.5,234.08,153.13
2016,3,24,9,30,910.0,83.0,7.2,13.0,632.0,293.89,206.84
2016,3,24,9,45,929.5,83.5,7.15,13.5,681.5,352.75,260.76
2016,3,24,10,0,949.0,84.0,7.1,14.0,731.0,412.54,315.01
2016,3,24,10,15,959.5,86.0,7.05,14.5,772.0,470.56,366.86
2016,3,24,10,30,970.0,88.0,7.0,15.0,813.0,528.06,416.83
2016,3,24,10,45,978.5,89.0,6.95,15.5,847.0,582.92,463.26
2016,3,24,11,0,987.0,90.0,6.9,16.0,881.0,636.54,507.34
2016,3,24,11,15,992.5,91.0,6.8,16.0,906.5,686.88,548.54
2016,3,24,11,30,998.0,92.0,6.7,16.0,932.0,735.25,587.25
2016,3,24,11,45,999.0,94.0,6.6,16.5,948.0,779.26,620.08
2016,3,24,12,0,1000.0,96.0,6.5,17.0,964.0,820.57,648.72
2016,3,24,12,15,1002.0,96.0,6.4,17.0,972.0,857.93,675.42
2016,3,24,12,30,1004.0,96.0,6.3,17.0,980.0,892.3,699.79
2016,3,24,12,45,1004.0,95.5,6.25,17.5,978.0,921.39,719.1
2016,3,24,13,0,1004.0,95.0,6.2,18.0,976.0,947.09,735.9
2016,3,24,13,15,1002.5,94.5,6.1,18.0,965.0,967.96,750.42
2016,3,24,13,30,1001.0,94.0,6.0,18.0,954.0,985.17,762.39
2016,3,24,13,45,997.5,93.0,5.9,18.5,934.5,996.33,768.67
2016,3,24,14,0,994.0,92.0,5.8,19.0,915.0,1003.64,772.37
2016,3,24,14,15,988.0,91.0,5.7,19.0,886.5,1004.82,773.42
2016,3,24,14,30,982.0,90.0,5.6,19.0,858.0,1002.14,771.96
2016,3,24,14,45,969.5,90.5,5.5,19.0,820.0,991.4,765.03
2016,3,24,15,0,957.0,91.0,5.4,19.0,782.0,977.06,755.78
2016,3,24,15,15,945.0,89.0,5.25,18.5,738.5,956.9,743.67
2016,3,24,15,30,933.0,87.0,5.1,18.0,695.0,933.4,729.29
2016,3,24,15,45,918.5,84.0,4.95,18.0,645.0,903.42,708.92
2016,3,24,16,0,904.0,81.0,4.8,18.0,595.0,870.6,686.54
2016,3,24,16,15,881.5,77.5,4.45,17.5,539.5,827.97,656.95
2016,3,24,16,30,859.0,74.0,4.1,17.0,484.0,790.08,631.06
2016,3,24,16,45,827.5,70.0,3.8,17.0,425.5,736.24,592.27
2016,3,24,17,0,796.0,66.0,3.5,17.0,367.0,681.68,552.28
2016,3,24,17,15,747.5,61.0,3.0,16.0,306.5,613.71,502.12
2016,3,24,17,30,699.0,56.0,2.5,15.0,246.0,547.1,450.12
2016,3,24,17,45,618.5,48.5,2.05,14.0,187.5,459.71,378.38
2016,3,24,18,0,538.0,41.0,1.6,13.0,129.0,383.1,311.74
2016,3,24,18,15,390.5,29.5,1.55,12.5,79.5,268.56,210.57
2016,3,24,18,30,243.0,18.0,1.5,12.0,30.0,155.69,30.32
2016,3,24,18,45,121.5,9.0,1.5,11.5,15.0,60.34,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,177.0,16.0,0.6,7.0,33.5,12.67,0.0
2016,3,25,7,0,354.0,32.0,0.6,8.0,67.0,25.43,16.39
2016,3,25,7,15,464.0,42.5,0.7,8.5,120.5,32.36,23.54
2016,3,25,7,30,574.0,53.0,0.8,9.0,174.0,38.96,29.86
2016,3,25,7,45,635.0,60.5,0.9,10.0,232.5,42.62,33.21
2016,3,25,8,0,696.0,68.0,1.0,11.0,291.0,46.1,36.21
2016,3,25,8,15,738.0,73.5,1.35,12.0,350.0,52.81,41.96
2016,3,25,8,30,780.0,79.0,1.7,13.0,409.0,67.4,42.58
2016,3,25,8,45,805.5,84.0,2.1,14.0,465.0,120.83,65.75
2016,3,25,9,0,831.0,89.0,2.5,15.0,521.0,177.12,105.03
2016,3,25,9,15,852.0,92.5,2.45,15.5,573.5,233.95,151.83
2016,3,25,9,30,873.0,96.0,2.4,16.0,626.0,292.62,202.84
2016,3,25,9,45,885.0,100.0,2.35,16.5,672.0,356.31,258.37
2016,3,25,10,0,897.0,104.0,2.3,17.0,718.0,414.06,308.32
2016,3,25,10,15,908.0,106.0,2.25,17.0,758.5,469.74,355.99
2016,3,25,10,30,919.0,108.0,2.2,17.0,799.0,525.03,401.94
2016,3,25,10,45,924.0,111.5,2.15,17.5,831.0,577.86,443.76
2016,3,25,11,0,929.0,115.0,2.1,18.0,863.0,629.28,483.02
2016,3,25,11,15,934.0,116.5,2.05,18.5,887.5,677.37,518.54
2016,3,25,11,30,939.0,118.0,2.0,19.0,912.0,723.6,551.57
2016,3,25,11,45,937.5,121.5,2.0,19.5,926.5,765.07,580.57
2016,3,25,12,0,936.0,125.0,2.0,20.0,941.0,803.87,605.81
2016,3,25,12,15,936.5,125.5,2.05,20.0,947.5,838.68,629.34
2016,3,25,12,30,937.0,126.0,2.1,20.0,954.0,870.65,650.92
2016,3,25,12,45,932.0,128.0,2.2,20.5,950.0,896.52,667.63
2016,3,25,13,0,927.0,130.0,2.3,21.0,946.0,919.06,682.18
2016,3,25,13,15,923.5,129.5,2.4,21.0,934.5,937.1,695.14
2016,3,25,13,30,920.0,129.0,2.5,21.0,923.0,951.69,705.98
2016,3,25,13,45,911.5,129.5,2.65,21.0,901.5,959.28,712.79
2016,3,25,14,0,903.0,130.0,2.8,21.0,880.0,963.28,717.4
2016,3,25,14,15,895.0,128.5,2.9,21.0,851.0,962.13,718.3
2016,3,25,14,30,887.0,127.0,3.0,21.0,822.0,957.43,717.01
2016,3,25,14,45,877.5,123.5,3.1,21.0,786.0,953.2,716.19
2016,3,25,15,0,868.0,120.0,3.2,21.0,750.0,938.23,708.2
2016,3,25,15,15,854.0,117.5,3.25,20.5,707.0,916.99,697.06
2016,3,25,15,30,840.0,115.0,3.3,20.0,664.0,892.68,683.81
2016,3,25,15,45,823.0,110.5,3.35,20.0,615.0,860.61,663.78
2016,3,25,16,0,806.0,106.0,3.4,20.0,566.0,825.97,641.81
2016,3,25,16,15,780.0,101.5,3.2,19.5,512.0,781.57,612.5
2016,3,25,16,30,754.0,97.0,3.0,19.0,458.0,739.75,584.7
2016,3,25,16,45,719.5,91.0,2.9,19.0,401.5,684.59,545.94
2016,3,25,17,0,685.0,85.0,2.8,19.0,345.0,629.2,506.2
2016,3,25,17,15,632.0,77.5,2.5,18.0,287.0,559.25,454.52
2016,3,25,17,30,579.0,70.0,2.2,17.0,229.0,491.34,401.66
2016,3,25,17,45,497.5,60.0,1.9,16.0,173.5,405.47,331.97
2016,3,25,18,0,416.0,50.0,1.6,15.0,118.0,325.19,263.75
2016,3,25,18,15,282.5,34.5,1.6,14.5,72.5,218.59,170.7
2016,3,25,18,30,149.0,19.0,1.6,14.0,27.0,111.33,29.8
2016,3,25,18,45,74.5,9.5,1.6,13.5,13.5,40.91,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.5,21.0,1.65,10.0,29.5,17.47,0.0
2016,3,26,7,0,167.0,42.0,1.9,11.0,59.0,34.03,23.64
2016,3,26,7,15,265.0,60.5,2.1,11.5,108.5,46.17,35.47
2016,3,26,7,30,363.0,79.0,2.3,12.0,158.0,58.95,47.33
2016,3,26,7,45,446.5,89.0,2.5,13.0,214.5,64.63,52.42
2016,3,26,8,0,530.0,99.0,2.7,14.0,271.0,70.94,57.8
2016,3,26,8,15,293.0,136.5,2.7,14.5,234.5,100.5,83.55
2016,3,26,8,30,56.0,174.0,2.7,15.0,198.0,141.11,112.05
2016,3,26,8,45,32.0,174.0,2.75,15.5,188.5,147.28,116.03
2016,3,26,9,0,8.0,174.0,2.8,16.0,179.0,155.36,122.85
2016,3,26,9,15,7.0,181.5,2.75,16.5,186.0,163.56,128.86
2016,3,26,9,30,6.0,189.0,2.7,17.0,193.0,171.43,134.58
2016,3,26,9,45,8.0,203.0,2.7,17.5,208.5,185.48,145.12
2016,3,26,10,0,10.0,217.0,2.7,18.0,224.0,199.78,155.79
2016,3,26,10,15,188.5,277.0,2.65,18.5,419.5,316.0,244.4
2016,3,26,10,30,367.0,337.0,2.6,19.0,615.0,456.19,349.66
2016,3,26,10,45,463.5,317.5,2.6,19.5,683.0,510.02,390.07
2016,3,26,11,0,560.0,298.0,2.6,20.0,751.0,576.03,439.53
2016,3,26,11,15,710.5,226.0,2.6,20.0,818.5,636.12,486.28
2016,3,26,11,30,861.0,154.0,2.6,20.0,886.0,707.22,540.69
2016,3,26,11,45,863.0,156.5,2.6,20.5,901.0,748.38,569.54
2016,3,26,12,0,865.0,159.0,2.6,21.0,916.0,787.38,596.4
2016,3,26,12,15,866.5,159.5,2.65,21.0,922.5,821.81,620.05
2016,3,26,12,30,868.0,160.0,2.7,21.0,929.0,853.69,641.81
2016,3,26,12,45,866.0,160.5,2.75,21.5,926.5,879.96,658.5
2016,3,26,13,0,864.0,161.0,2.8,22.0,924.0,903.2,673.18
2016,3,26,13,15,860.5,160.0,2.85,22.0,912.5,920.52,685.25
2016,3,26,13,30,857.0,159.0,2.9,22.0,901.0,934.53,695.27
2016,3,26,13,45,852.0,157.0,2.95,22.0,881.0,942.81,701.61
2016,3,26,14,0,847.0,155.0,3.0,22.0,861.0,947.63,705.85
2016,3,26,14,15,616.0,253.0,2.95,22.0,757.5,849.12,637.86
2016,3,26,14,30,385.0,351.0,2.9,22.0,654.0,730.97,550.99
2016,3,26,14,45,433.0,313.5,2.9,22.0,640.0,749.68,567.49
2016,3,26,15,0,481.0,276.0,2.9,22.0,626.0,755.82,574.54
2016,3,26,15,15,563.0,230.0,2.8,22.0,616.5,779.33,594.27
2016,3,26,15,30,645.0,184.0,2.7,22.0,607.0,802.62,613.28
2016,3,26,15,45,529.0,203.0,2.65,22.0,533.0,708.87,546.17
2016,3,26,16,0,413.0,222.0,2.6,22.0,459.0,623.09,483.6
2016,3,26,16,15,255.5,215.5,2.45,21.5,358.0,465.7,366.34
2016,3,26,16,30,98.0,209.0,2.3,21.0,257.0,303.68,240.44
2016,3,26,16,45,89.5,185.0,2.15,20.5,224.5,270.21,215.73
2016,3,26,17,0,81.0,161.0,2.0,20.0,192.0,236.81,190.06
2016,3,26,17,15,72.0,135.5,1.75,19.0,159.5,201.16,162.22
2016,3,26,17,30,63.0,110.0,1.5,18.0,127.0,165.53,133.57
2016,3,26,17,45,46.5,85.0,1.25,17.5,96.0,125.9,100.38
2016,3,26,18,0,30.0,60.0,1.0,17.0,65.0,86.54,66.75
2016,3,26,18,15,15.0,37.5,1.0,16.5,40.0,51.64,36.33
2016,3,26,18,30,0.0,15.0,1.0,16.0,15.0,13.92,0.0
2016,3,26,18,45,0.0,7.5,1.05,16.0,7.5,7.15,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,21.5,2.45,14.5,31.0,17.9,1.75
2016,3,27,7,0,182.0,43.0,3.0,15.0,62.0,33.47,22.89
2016,3,27,7,15,279.5,60.5,3.35,15.5,111.5,46.04,34.81
2016,3,27,7,30,377.0,78.0,3.7,16.0,161.0,58.03,45.78
2016,3,27,7,45,188.5,70.0,4.05,16.5,111.5,54.92,43.13
2016,3,27,8,0,0.0,62.0,4.4,17.0,62.0,57.66,45.43
2016,3,27,8,15,1.0,102.0,4.65,17.0,102.5,92.0,75.38
2016,3,27,8,30,2.0,142.0,4.9,17.0,143.0,124.84,98.78
2016,3,27,8,45,1.0,110.5,5.2,17.5,111.0,101.11,78.65
2016,3,27,9,0,0.0,79.0,5.5,18.0,79.0,73.57,55.56
2016,3,27,9,15,3.5,136.5,5.65,18.0,138.5,125.33,97.67
2016,3,27,9,30,7.0,194.0,5.8,18.0,198.0,175.99,138.26
2016,3,27,9,45,127.5,260.5,5.95,18.5,348.5,256.99,199.46
2016,3,27,10,0,248.0,327.0,6.1,19.0,499.0,363.25,281.0
2016,3,27,10,15,532.5,240.5,6.05,19.0,636.5,422.1,326.12
2016,3,27,10,30,817.0,154.0,6.0,19.0,774.0,519.16,403.38
2016,3,27,10,45,834.5,152.5,6.0,19.0,809.0,570.21,445.78
2016,3,27,11,0,852.0,151.0,6.0,19.0,844.0,621.28,487.38
2016,3,27,11,15,859.0,152.5,5.85,19.0,868.5,668.22,524.5
2016,3,27,11,30,866.0,154.0,5.7,19.0,893.0,713.74,559.65
2016,3,27,11,45,881.0,149.0,5.6,19.5,912.0,757.35,591.85
2016,3,27,12,0,896.0,144.0,5.5,20.0,931.0,797.92,620.4
2016,3,27,12,15,898.0,144.0,5.4,20.0,938.0,832.2,644.23
2016,3,27,12,30,900.0,144.0,5.3,20.0,945.0,863.84,666.04
2016,3,27,12,45,907.0,139.5,5.2,20.5,945.0,892.7,684.43
2016,3,27,13,0,914.0,135.0,5.1,21.0,945.0,918.72,700.69
2016,3,27,13,15,911.5,134.0,5.05,21.0,934.0,936.8,713.08
2016,3,27,13,30,909.0,133.0,5.0,21.0,923.0,951.5,723.24
2016,3,27,13,45,910.5,128.5,4.95,21.5,904.5,962.87,729.78
2016,3,27,14,0,912.0,124.0,4.9,22.0,886.0,970.71,734.01
2016,3,27,14,15,905.0,122.0,4.85,22.0,857.5,969.72,733.78
2016,3,27,14,30,898.0,120.0,4.8,22.0,829.0,965.15,731.31
2016,3,27,14,45,893.5,115.5,4.8,22.0,794.0,956.67,726.73
2016,3,27,15,0,889.0,111.0,4.8,22.0,759.0,944.66,719.88
2016,3,27,15,15,876.0,108.0,4.7,21.5,716.0,923.16,707.23
2016,3,27,15,30,863.0,105.0,4.6,21.0,673.0,905.98,697.74
2016,3,27,15,45,849.0,100.5,4.6,21.0,625.0,875.84,678.46
2016,3,27,16,0,835.0,96.0,4.6,21.0,577.0,842.97,657.24
2016,3,27,16,15,811.0,92.0,4.4,20.5,523.0,799.87,628.49
2016,3,27,16,30,787.0,88.0,4.2,20.0,469.0,755.06,598.5
2016,3,27,16,45,756.0,82.0,4.05,20.0,412.0,701.06,560.28
2016,3,27,17,0,725.0,76.0,3.9,20.0,355.0,646.46,520.86
2016,3,27,17,15,675.5,70.0,3.45,19.0,296.5,582.9,474.44
2016,3,27,17,30,626.0,64.0,3.0,18.0,238.0,517.34,423.26
2016,3,27,17,45,550.5,55.0,2.55,17.0,182.0,434.17,355.56
2016,3,27,18,0,475.0,46.0,2.1,16.0,126.0,356.21,289.01
2016,3,27,18,15,338.5,33.0,2.05,15.5,79.0,247.49,194.31
2016,3,27,18,30,202.0,20.0,2.0,15.0,32.0,141.93,58.62
2016,3,27,18,45,101.0,10.0,1.95,14.5,16.0,53.04,0.0
2016,3,27,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,164.0,18.5,2.75,7.5,37.0,14.51,2.33
2016,3,28,7,0,328.0,37.0,3.0,8.0,74.0,29.42,20.22
2016,3,28,7,15,431.5,48.5,3.05,9.0,127.0,37.01,27.72
2016,3,28,7,30,535.0,60.0,3.1,10.0,180.0,44.2,34.47
2016,3,28,7,45,597.0,68.0,3.2,11.0,238.0,47.96,37.85
2016,3,28,8,0,659.0,76.0,3.3,12.0,296.0,51.53,40.87
2016,3,28,8,15,701.0,82.0,3.35,12.5,354.0,53.3,42.24
2016,3,28,8,30,743.0,88.0,3.4,13.0,412.0,78.05,45.85
2016,3,28,8,45,771.5,93.0,3.45,14.0,468.0,135.61,77.25
2016,3,28,9,0,800.0,98.0,3.5,15.0,524.0,190.61,117.49
2016,3,28,9,15,821.0,101.5,3.35,15.5,575.5,245.84,163.88
2016,3,28,9,30,842.0,105.0,3.2,16.0,627.0,302.93,213.87
2016,3,28,9,45,856.0,109.0,3.1,16.5,673.0,359.82,264.03
2016,3,28,10,0,870.0,113.0,3.0,17.0,719.0,417.28,313.69
2016,3,28,10,15,881.5,115.5,2.9,17.5,759.0,477.26,363.77
2016,3,28,10,30,893.0,118.0,2.8,18.0,799.0,531.89,408.21
2016,3,28,10,45,898.5,121.0,2.7,18.5,830.5,583.24,448.66
2016,3,28,11,0,904.0,124.0,2.6,19.0,862.0,633.26,486.66
2016,3,28,11,15,909.5,125.5,2.5,19.5,886.0,680.47,521.33
2016,3,28,11,30,915.0,127.0,2.4,20.0,910.0,725.93,553.59
2016,3,28,11,45,915.0,129.5,2.35,20.5,924.5,766.46,581.66
2016,3,28,12,0,915.0,132.0,2.3,21.0,939.0,804.5,605.93
2016,3,28,12,15,915.5,132.5,2.2,21.0,945.0,838.47,627.75
2016,3,28,12,30,916.0,133.0,2.1,21.0,951.0,869.68,647.47
2016,3,28,12,45,911.5,135.0,2.05,21.5,947.5,895.21,662.47
2016,3,28,13,0,907.0,137.0,2.0,22.0,944.0,917.51,675.28
2016,3,28,13,15,903.5,136.5,1.95,22.0,932.0,935.01,686.24
2016,3,28,13,30,900.0,136.0,1.9,22.0,920.0,949.12,695.09
2016,3,28,13,45,891.0,136.5,1.85,22.5,898.5,955.81,697.89
2016,3,28,14,0,882.0,137.0,1.8,23.0,877.0,958.98,698.6
2016,3,28,14,15,873.5,135.5,1.8,23.0,848.0,957.08,698.18
2016,3,28,14,30,865.0,134.0,1.8,23.0,819.0,959.39,700.71
2016,3,28,14,45,853.0,132.0,1.8,23.0,782.5,947.07,693.88
2016,3,28,15,0,841.0,130.0,1.8,23.0,746.0,931.43,685.15
2016,3,28,15,15,826.5,127.0,1.9,22.5,703.0,909.22,674.66
2016,3,28,15,30,812.0,124.0,2.0,22.0,660.0,884.04,662.09
2016,3,28,15,45,792.0,120.0,2.1,22.0,611.0,850.13,642.16
2016,3,28,16,0,772.0,116.0,2.2,22.0,562.0,813.86,620.36
2016,3,28,16,15,745.0,111.0,2.2,21.5,508.5,773.14,595.47
2016,3,28,16,30,718.0,106.0,2.2,21.0,455.0,726.76,566.07
2016,3,28,16,45,681.0,100.0,2.25,21.0,399.0,670.43,527.97
2016,3,28,17,0,644.0,94.0,2.3,21.0,343.0,614.1,488.83
2016,3,28,17,15,591.0,86.0,2.1,20.0,286.0,544.53,437.94
2016,3,28,17,30,538.0,78.0,1.9,19.0,229.0,477.01,386.38
2016,3,28,17,45,458.5,66.5,1.7,18.0,174.5,391.61,318.23
2016,3,28,18,0,379.0,55.0,1.5,17.0,120.0,311.64,251.43
2016,3,28,18,15,258.5,38.5,1.5,16.5,75.0,210.7,164.58
2016,3,28,18,30,138.0,22.0,1.5,16.0,30.0,113.23,51.45
2016,3,28,18,45,69.0,11.0,1.55,15.5,15.0,40.31,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,106.0,22.5,1.8,13.0,35.0,17.64,5.38
2016,3,29,7,0,212.0,45.0,2.1,14.0,70.0,34.89,24.5
2016,3,29,7,15,306.0,62.0,2.3,14.5,120.0,46.99,35.91
2016,3,29,7,30,400.0,79.0,2.5,15.0,170.0,58.51,46.45
2016,3,29,7,45,473.0,89.0,2.75,16.0,226.5,64.17,51.4
2016,3,29,8,0,546.0,99.0,3.0,17.0,283.0,69.82,56.1
2016,3,29,8,15,273.0,86.5,3.1,17.5,178.5,57.81,45.31
2016,3,29,8,30,0.0,74.0,3.2,18.0,74.0,68.87,52.06
2016,3,29,8,45,0.0,90.0,3.35,18.5,90.0,83.54,63.85
2016,3,29,9,0,0.0,106.0,3.5,19.0,106.0,97.84,75.17
2016,3,29,9,15,8.0,164.0,3.5,19.0,169.0,149.73,116.58
2016,3,29,9,30,16.0,222.0,3.5,19.0,232.0,201.79,157.46
2016,3,29,9,45,8.0,187.0,3.55,19.5,192.5,172.23,133.55
2016,3,29,10,0,0.0,152.0,3.6,20.0,153.0,139.8,107.43
2016,3,29,10,15,0.0,136.0,3.6,20.5,136.5,125.82,95.9
2016,3,29,10,30,0.0,120.0,3.6,21.0,120.0,111.49,84.15
2016,3,29,10,45,0.0,121.0,3.65,21.5,121.0,112.5,84.65
2016,3,29,11,0,0.0,122.0,3.7,22.0,122.0,113.51,85.15
2016,3,29,11,15,0.0,114.0,3.7,22.0,114.0,106.23,79.29
2016,3,29,11,30,0.0,106.0,3.7,22.0,106.0,98.89,73.42
2016,3,29,11,45,0.0,113.0,3.75,22.5,113.0,105.44,78.37
2016,3,29,12,0,0.0,120.0,3.8,23.0,120.0,112.01,83.33
2016,3,29,12,15,2.0,138.5,3.8,23.5,141.0,130.89,97.94
2016,3,29,12,30,4.0,157.0,3.8,24.0,162.0,149.98,112.61
2016,3,29,12,45,5.5,170.0,3.85,24.5,176.0,163.72,123.04
2016,3,29,13,0,7.0,183.0,3.9,25.0,190.0,177.61,133.55
2016,3,29,13,15,8.0,190.5,3.95,25.0,198.0,186.01,140.09
2016,3,29,13,30,9.0,198.0,4.0,25.0,206.0,194.48,146.71
2016,3,29,13,45,7.0,184.5,4.05,25.5,190.5,180.19,135.51
2016,3,29,14,0,5.0,171.0,4.1,26.0,175.0,165.73,124.23
2016,3,29,14,15,2.5,140.5,4.1,26.0,142.5,134.4,100.1
2016,3,29,14,30,0.0,110.0,4.1,26.0,110.0,103.02,75.73
2016,3,29,14,45,0.0,128.5,4.15,26.0,129.0,120.73,89.75
2016,3,29,15,0,0.0,147.0,4.2,26.0,148.0,138.75,103.97
2016,3,29,15,15,0.0,141.5,4.2,25.5,142.0,133.6,100.38
2016,3,29,15,30,0.0,136.0,4.2,25.0,136.0,128.46,96.81
2016,3,29,15,45,0.0,141.5,4.25,25.0,141.5,134.26,101.68
2016,3,29,16,0,0.0,147.0,4.3,25.0,147.0,140.41,106.87
2016,3,29,16,15,0.0,108.0,4.15,24.5,108.0,101.7,76.59
2016,3,29,16,30,0.0,69.0,4.0,24.0,69.0,64.21,46.78
2016,3,29,16,45,0.0,60.5,3.9,24.0,60.5,56.27,40.52
2016,3,29,17,0,0.0,52.0,3.8,24.0,52.0,48.33,34.18
2016,3,29,17,15,0.0,43.5,3.55,23.0,43.5,40.4,27.89
2016,3,29,17,30,0.0,35.0,3.3,22.0,35.0,32.48,21.46
2016,3,29,17,45,0.0,26.5,3.1,21.5,26.5,24.58,14.85
2016,3,29,18,0,0.0,18.0,2.9,21.0,18.0,16.68,8.15
2016,3,29,18,15,0.0,11.0,3.05,20.5,11.0,10.18,2.56
2016,3,29,18,30,0.0,4.0,3.2,20.0,4.0,3.7,0.0
2016,3,29,18,45,0.0,2.0,3.4,20.0,2.0,1.91,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.95,18.5,5.0,4.62,0.0
2016,3,30,7,0,0.0,10.0,4.0,19.0,10.0,9.26,2.23
2016,3,30,7,15,0.0,17.5,4.05,19.0,17.5,16.21,8.5
2016,3,30,7,30,0.0,25.0,4.1,19.0,25.0,23.18,14.77
2016,3,30,7,45,0.0,33.5,4.2,19.0,33.5,31.09,21.78
2016,3,30,8,0,0.0,42.0,4.3,19.0,42.0,39.0,28.7
2016,3,30,8,15,0.0,46.5,4.35,19.0,46.5,43.2,32.28
2016,3,30,8,30,0.0,51.0,4.4,19.0,51.0,47.41,34.01
2016,3,30,8,45,0.0,54.0,4.5,19.5,54.0,50.22,36.11
2016,3,30,9,0,0.0,57.0,4.6,20.0,57.0,53.03,38.2
2016,3,30,9,15,0.0,49.5,4.8,20.0,49.5,46.06,32.33
2016,3,30,9,30,0.0,42.0,5.0,20.0,42.0,39.08,26.5
2016,3,30,9,45,0.0,50.0,5.2,20.5,50.0,46.56,32.45
2016,3,30,10,0,0.0,58.0,5.4,21.0,58.0,54.05,38.36
2016,3,30,10,15,0.0,54.0,5.45,21.0,54.0,50.33,35.25
2016,3,30,10,30,0.0,50.0,5.5,21.0,50.0,46.62,32.17
2016,3,30,10,45,4.0,124.5,5.6,21.5,128.0,117.85,89.09
2016,3,30,11,0,8.0,199.0,5.7,22.0,206.0,188.21,144.18
2016,3,30,11,15,7.5,190.0,5.7,22.0,196.5,180.55,137.97
2016,3,30,11,30,7.0,181.0,5.7,22.0,187.0,172.67,131.7
2016,3,30,11,45,8.0,192.0,5.75,22.5,199.5,184.1,140.31
2016,3,30,12,0,9.0,203.0,5.8,23.0,212.0,195.66,148.98
2016,3,30,12,15,10.5,222.5,5.7,23.0,233.0,215.65,164.41
2016,3,30,12,30,12.0,242.0,5.6,23.0,254.0,235.88,179.98
2016,3,30,12,45,14.0,265.0,5.5,23.5,278.5,260.08,198.18
2016,3,30,13,0,16.0,288.0,5.4,24.0,303.0,284.65,216.5
2016,3,30,13,15,16.0,286.5,5.25,24.0,301.0,284.42,216.32
2016,3,30,13,30,16.0,285.0,5.1,24.0,299.0,284.13,216.17
2016,3,30,13,45,75.0,356.5,5.0,24.5,420.0,418.41,318.61
2016,3,30,14,0,134.0,428.0,4.9,25.0,541.0,560.41,423.04
2016,3,30,14,15,99.5,399.5,4.85,25.0,482.0,493.45,373.44
2016,3,30,14,30,65.0,371.0,4.8,25.0,423.0,435.18,330.22
2016,3,30,14,45,145.5,364.5,4.75,25.0,474.0,519.07,395.45
2016,3,30,15,0,226.0,358.0,4.7,25.0,525.0,590.1,450.09
2016,3,30,15,15,184.0,337.5,4.6,25.0,468.5,531.47,406.7
2016,3,30,15,30,142.0,317.0,4.5,25.0,412.0,472.78,363.25
2016,3,30,15,45,106.0,286.5,4.4,25.0,354.5,394.95,305.24
2016,3,30,16,0,70.0,256.0,4.3,25.0,297.0,330.84,256.54
2016,3,30,16,15,320.0,197.0,4.1,24.5,358.0,499.71,393.93
2016,3,30,16,30,570.0,138.0,3.9,24.0,419.0,646.86,510.03
2016,3,30,16,45,539.5,128.5,3.75,24.0,369.0,590.53,468.12
2016,3,30,17,0,509.0,119.0,3.6,24.0,319.0,540.33,430.88
2016,3,30,17,15,479.5,103.0,3.15,23.0,267.0,483.33,388.54
2016,3,30,17,30,450.0,87.0,2.7,22.0,215.0,427.02,345.15
2016,3,30,17,45,451.5,68.0,2.3,21.5,171.5,390.71,315.13
2016,3,30,18,0,453.0,49.0,1.9,21.0,128.0,349.63,278.93
2016,3,30,18,15,327.0,36.0,1.9,20.5,81.5,246.57,191.19
2016,3,30,18,30,201.0,23.0,1.9,20.0,35.0,148.11,79.61
2016,3,30,18,45,100.5,11.5,1.9,19.5,17.5,54.71,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,31,6,45,116.5,24.0,3.3,15.0,39.0,18.73,7.97
2016,3,31,7,0,233.0,48.0,3.5,15.0,78.0,37.1,26.48
2016,3,31,7,15,329.0,63.5,3.55,15.5,129.5,47.92,36.66
2016,3,31,7,30,425.0,79.0,3.6,16.0,181.0,58.24,46.06
2016,3,31,7,45,521.0,83.5,3.65,17.0,241.0,60.03,47.55
2016,3,31,8,0,617.0,88.0,3.7,18.0,301.0,60.17,47.41
2016,3,31,8,15,661.5,94.0,3.85,19.0,359.0,61.44,48.17
2016,3,31,8,30,706.0,100.0,4.0,20.0,417.0,95.18,54.86
2016,3,31,8,45,761.5,97.0,4.15,21.0,477.5,147.82,83.96
2016,3,31,9,0,817.0,94.0,4.3,22.0,538.0,200.35,121.69
2016,3,31,9,15,839.0,97.0,4.2,22.5,591.0,256.51,168.5
2016,3,31,9,30,861.0,100.0,4.1,23.0,644.0,314.6,218.46
2016,3,31,9,45,888.5,97.5,4.1,23.5,694.0,377.48,271.97
2016,3,31,10,0,916.0,95.0,4.1,24.0,744.0,435.99,321.37
2016,3,31,10,15,927.5,97.0,4.05,24.5,785.0,492.68,368.25
2016,3,31,10,30,939.0,99.0,4.0,25.0,826.0,548.99,413.33
2016,3,31,10,45,950.5,99.0,4.0,25.5,860.0,602.95,455.35
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,655.99,495.38
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,704.93,532.34
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,751.95,567.09
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,794.55,595.46
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,834.52,621.15
2016,3,31,12,15,976.0,105.5,3.95,27.0,980.5,870.33,644.79
2016,3,31,12,30,977.0,106.0,3.9,27.0,987.0,903.18,666.35
2016,3,31,12,45,978.5,104.5,3.85,27.5,985.0,931.45,683.41
2016,3,31,13,0,980.0,103.0,3.8,28.0,983.0,956.46,698.24
2016,3,31,13,15,977.5,102.5,3.75,28.0,971.0,975.51,710.56
2016,3,31,13,30,975.0,102.0,3.7,28.0,959.0,990.95,720.63
2016,3,31,13,45,971.5,100.5,3.65,28.0,939.0,1000.77,727.15
2016,3,31,14,0,968.0,99.0,3.6,28.0,919.0,1006.84,731.41
2016,3,31,14,15,962.0,98.0,3.55,28.0,890.0,1007.33,732.22
2016,3,31,14,30,956.0,97.0,3.5,28.0,861.0,1004.08,730.8
2016,3,31,14,45,943.0,97.5,3.45,28.0,823.5,992.28,723.99
2016,3,31,15,0,930.0,98.0,3.4,28.0,786.0,977.01,715.11
2016,3,31,15,15,918.0,95.5,3.3,27.5,742.0,955.97,703.62
2016,3,31,15,30,906.0,93.0,3.2,27.0,698.0,931.69,690.07
2016,3,31,15,45,890.5,90.0,3.15,27.0,648.5,900.71,671.03
2016,3,31,16,0,875.0,87.0,3.1,27.0,599.0,867.04,650.17
2016,3,31,16,15,852.0,83.5,2.9,26.5,544.0,831.08,627.93
2016,3,31,16,30,829.0,80.0,2.7,26.0,489.0,786.14,599.2
2016,3,31,16,45,796.5,76.0,2.55,25.5,431.0,731.66,563.56
2016,3,31,17,0,764.0,72.0,2.4,25.0,373.0,676.63,526.69
2016,3,31,17,15,716.0,66.5,2.25,23.5,313.0,608.59,480.93
2016,3,31,17,30,668.0,61.0,2.1,22.0,253.0,546.21,436.46
2016,3,31,17,45,587.5,54.0,2.0,21.0,195.0,460.05,369.49
2016,3,31,18,0,507.0,47.0,1.9,20.0,137.0,379.45,303.38
2016,3,31,18,15,373.5,35.0,2.15,19.5,87.5,270.82,211.5
2016,3,31,18,30,240.0,23.0,2.4,19.0,38.0,168.31,96.88
2016,3,31,18,45,120.0,11.5,2.65,18.5,19.0,63.39,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,8.58,0.0
2016,4,1,6,45,133.0,29.0,4.55,12.5,46.0,22.75,11.79
2016,4,1,7,0,266.0,49.0,4.8,13.0,83.0,37.83,27.41
2016,4,1,7,15,361.0,63.5,5.15,13.5,135.5,47.84,36.92
2016,4,1,7,30,456.0,78.0,5.5,14.0,188.0,57.39,45.69
2016,4,1,7,45,511.5,90.0,5.85,14.5,244.0,65.38,52.79
2016,4,1,8,0,567.0,102.0,6.2,15.0,300.0,71.34,57.87
2016,4,1,8,15,611.0,110.0,6.35,15.0,357.0,73.56,59.65
2016,4,1,8,30,655.0,118.0,6.5,15.0,414.0,109.74,68.35
2016,4,1,8,45,327.5,123.0,6.65,15.5,271.0,121.5,82.18
2016,4,1,9,0,0.0,128.0,6.8,16.0,128.0,116.93,91.85
2016,4,1,9,15,0.0,71.0,6.7,16.0,71.0,66.12,49.53
2016,4,1,9,30,0.0,14.0,6.6,16.0,14.0,13.02,5.22
2016,4,1,9,45,0.0,39.0,6.55,16.5,39.0,36.31,24.51
2016,4,1,10,0,0.0,64.0,6.5,17.0,64.0,59.66,43.6
2016,4,1,10,15,22.5,201.0,6.4,17.0,218.5,189.66,148.83
2016,4,1,10,30,45.0,338.0,6.3,17.0,373.0,318.01,250.13
2016,4,1,10,45,445.5,248.0,6.25,17.0,617.0,454.01,359.52
2016,4,1,11,0,846.0,158.0,6.2,17.0,861.0,639.83,506.77
2016,4,1,11,15,670.0,257.0,6.25,17.0,823.5,653.25,515.52
2016,4,1,11,30,494.0,356.0,6.3,17.0,786.0,653.95,513.69
2016,4,1,11,45,285.0,396.0,6.35,17.0,645.0,565.49,443.89
2016,4,1,12,0,76.0,436.0,6.4,17.0,504.0,459.56,358.59
2016,4,1,12,15,49.5,388.5,6.35,17.5,433.0,401.55,313.23
2016,4,1,12,30,23.0,341.0,6.3,18.0,362.0,337.42,262.68
2016,4,1,12,45,27.0,356.5,6.3,18.5,381.0,361.45,280.94
2016,4,1,13,0,31.0,372.0,6.3,19.0,400.0,383.36,297.33
2016,4,1,13,15,15.5,221.0,6.2,19.0,235.0,221.73,171.98
2016,4,1,13,30,0.0,70.0,6.1,19.0,70.0,65.42,47.34
2016,4,1,13,45,17.5,214.0,6.05,19.0,229.0,223.71,174.26
2016,4,1,14,0,35.0,358.0,6.0,19.0,388.0,386.85,301.21
2016,4,1,14,15,34.5,344.5,6.0,18.5,373.5,375.62,293.22
2016,4,1,14,30,34.0,331.0,6.0,18.0,359.0,364.03,285.32
2016,4,1,14,45,98.0,347.5,6.0,18.0,422.0,444.61,350.47
2016,4,1,15,0,162.0,364.0,6.0,18.0,485.0,538.35,424.55
2016,4,1,15,15,136.0,339.5,6.0,17.5,437.0,490.38,388.65
2016,4,1,15,30,110.0,315.0,6.0,17.0,389.0,428.71,342.08
2016,4,1,15,45,256.0,273.0,6.05,17.0,428.0,539.67,434.36
2016,4,1,16,0,402.0,231.0,6.1,17.0,467.0,616.16,498.89
2016,4,1,16,15,484.5,185.5,6.1,16.5,444.0,640.34,522.14
2016,4,1,16,30,567.0,140.0,6.1,16.0,421.0,649.03,533.77
2016,4,1,16,45,504.5,142.5,6.1,15.5,370.5,582.1,482.37
2016,4,1,17,0,442.0,145.0,6.1,15.0,320.0,523.41,436.37
2016,4,1,17,15,444.5,123.0,5.85,14.5,275.0,484.82,406.7
2016,4,1,17,30,447.0,101.0,5.6,14.0,230.0,444.33,374.14
2016,4,1,17,45,388.0,83.5,5.4,13.5,177.5,369.14,310.55
2016,4,1,18,0,329.0,66.0,5.2,13.0,125.0,298.23,248.31
2016,4,1,18,15,221.0,46.5,4.95,12.5,79.5,203.33,163.85
2016,4,1,18,30,113.0,27.0,4.7,12.0,34.0,102.95,62.17
2016,4,1,18,45,56.5,13.5,4.45,11.5,17.0,37.65,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,57.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,115.0,11.0,3.8,6.0,14.0,10.48,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,57.0,19.28,9.95
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,29.31,20.61
2016,4,2,7,15,547.5,46.5,4.0,8.0,156.5,34.31,25.56
2016,4,2,7,30,639.0,55.0,4.0,9.0,213.0,39.09,30.03
2016,4,2,7,45,694.5,61.0,4.05,10.0,273.0,45.67,35.92
2016,4,2,8,0,750.0,67.0,4.1,11.0,333.0,48.37,38.14
2016,4,2,8,15,786.5,71.5,3.9,12.0,392.5,49.69,39.04
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,94.58,49.84
2016,4,2,8,45,848.5,79.5,3.55,14.5,509.0,149.97,83.4
2016,4,2,9,0,874.0,83.0,3.4,16.0,566.0,214.99,134.13
2016,4,2,9,15,892.5,85.5,3.2,16.5,618.0,273.03,184.04
2016,4,2,9,30,911.0,88.0,3.0,17.0,670.0,332.4,236.29
2016,4,2,9,45,924.5,90.0,2.85,17.5,717.0,390.75,287.48
2016,4,2,10,0,938.0,92.0,2.7,18.0,764.0,449.39,337.56
2016,4,2,10,15,948.0,94.0,2.7,18.0,804.0,506.49,385.92
2016,4,2,10,30,958.0,96.0,2.7,18.0,844.0,563.01,432.38
2016,4,2,10,45,965.5,97.0,2.75,18.5,876.5,616.48,474.51
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,668.61,514.35
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,717.27,551.55
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,763.9,586.47
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.5,806.85,615.15
2016,4,2,12,0,987.0,102.0,3.0,20.0,988.0,847.25,641.6
2016,4,2,12,15,988.0,102.0,3.0,20.0,994.0,882.79,665.45
2016,4,2,12,30,989.0,102.0,3.0,20.0,1000.0,915.33,687.19
2016,4,2,12,45,988.0,102.0,3.05,20.5,997.0,943.03,704.66
2016,4,2,13,0,987.0,102.0,3.1,21.0,994.0,967.35,719.88
2016,4,2,13,15,984.5,101.5,3.1,21.0,982.0,986.36,732.62
2016,4,2,13,30,982.0,101.0,3.1,21.0,970.0,1001.73,743.09
2016,4,2,13,45,977.5,100.5,3.15,21.0,949.0,1011.56,750.46
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,1017.62,755.55
2016,4,2,14,15,966.5,98.5,3.2,21.0,899.0,1016.98,755.98
2016,4,2,14,30,960.0,97.0,3.2,21.0,870.0,1012.56,754.14
2016,4,2,14,45,945.0,98.5,3.2,21.0,831.0,999.77,746.91
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,983.56,737.6
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,962.47,724.74
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,938.2,709.84
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,906.52,690.29
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,872.16,668.83
2016,4,2,16,15,851.0,85.5,2.95,20.5,549.0,836.13,646.35
2016,4,2,16,30,828.0,82.0,2.8,20.0,494.0,791.05,617.15
2016,4,2,16,45,796.0,78.0,2.65,19.5,436.0,736.78,580.83
2016,4,2,17,0,764.0,74.0,2.5,19.0,378.0,681.93,543.24
