Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,15,717.5,68.0,2.15,18.0,318.0,614.12,494.67
2016,4,2,17,30,671.0,62.0,1.8,17.0,258.0,551.89,447.89
2016,4,2,17,45,597.5,54.5,1.45,16.0,200.0,469.02,381.72
2016,4,2,18,0,524.0,47.0,1.1,15.0,142.0,391.12,316.41
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.0,284.45,225.59
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,185.18,117.96
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,70.19,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.5,9.0,15.0,11.44,0.0
2016,4,3,6,45,283.5,25.5,1.7,10.0,58.5,20.03,10.76
2016,4,3,7,0,446.0,39.0,1.9,11.0,102.0,29.99,20.94
2016,4,3,7,15,536.5,48.5,1.95,12.0,158.5,35.8,26.52
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,41.32,31.56
2016,4,3,7,45,683.0,64.0,2.1,14.0,275.0,43.68,33.57
2016,4,3,8,0,739.0,70.0,2.2,15.0,335.0,50.63,39.53
2016,4,3,8,15,776.0,75.0,2.35,16.0,394.5,52.22,40.62
2016,4,3,8,30,813.0,80.0,2.5,17.0,454.0,100.65,53.07
2016,4,3,8,45,839.0,83.5,2.65,18.5,511.0,155.59,86.68
2016,4,3,9,0,865.0,87.0,2.8,20.0,568.0,213.34,131.16
2016,4,3,9,15,884.0,90.0,2.65,20.5,620.5,278.24,185.73
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,337.74,237.0
2016,4,3,9,45,917.0,95.0,2.45,21.5,720.0,395.87,286.98
2016,4,3,10,0,931.0,97.0,2.4,22.0,767.0,454.34,335.95
2016,4,3,10,15,941.0,99.0,2.35,22.0,807.0,511.1,382.83
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,567.27,427.79
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,620.82,468.73
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,673.07,507.35
2016,4,3,11,15,970.5,105.0,2.35,23.0,936.5,721.42,543.38
2016,4,3,11,30,975.0,106.0,2.4,23.0,961.0,767.75,577.19
2016,4,3,11,45,978.0,107.0,2.45,23.5,976.0,810.79,605.2
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,851.32,631.05
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,887.13,654.81
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,919.98,676.57
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,947.54,694.87
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,971.75,711.06
2016,4,3,13,15,979.0,108.5,2.7,24.0,986.0,991.11,723.75
2016,4,3,13,30,977.0,108.0,2.7,24.0,974.0,1006.89,734.24
2016,4,3,13,45,972.5,107.0,2.75,24.5,953.0,1016.18,739.71
2016,4,3,14,0,968.0,106.0,2.8,25.0,932.0,1021.7,742.95
2016,4,3,14,15,961.5,105.0,2.8,24.5,903.0,1021.58,745.17
2016,4,3,14,30,955.0,104.0,2.8,24.0,874.0,1017.72,745.2
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.5,1006.36,739.06
2016,4,3,15,0,935.0,101.0,2.8,24.0,799.0,991.43,730.8
2016,4,3,15,15,923.0,98.5,2.8,24.0,755.0,970.11,718.47
2016,4,3,15,30,911.0,96.0,2.8,24.0,711.0,945.56,704.1
2016,4,3,15,45,895.0,93.0,2.8,24.0,660.5,913.83,684.92
2016,4,3,16,0,879.0,90.0,2.8,24.0,610.0,879.43,663.9
2016,4,3,16,15,856.5,87.0,2.65,23.5,555.0,844.26,642.39
2016,4,3,16,30,834.0,84.0,2.5,23.0,500.0,799.96,614.25
2016,4,3,16,45,804.5,79.0,2.35,22.5,442.0,746.17,578.94
2016,4,3,17,0,775.0,74.0,2.2,22.0,384.0,691.6,542.26
2016,4,3,17,15,729.0,68.5,1.95,20.5,324.0,624.23,496.33
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,562.43,452.0
2016,4,3,17,45,611.5,55.0,1.45,18.0,205.5,479.5,387.04
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,401.37,322.6
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,294.23,232.12
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,195.33,127.52
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,74.36,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,55.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,110.0,13.0,3.1,9.0,17.0,12.39,0.0
2016,4,4,6,45,264.0,28.0,3.35,10.0,60.0,22.16,12.79
2016,4,4,7,0,418.0,43.0,3.6,11.0,103.0,33.4,23.98
2016,4,4,7,15,507.5,53.0,3.65,12.0,159.0,39.44,29.78
2016,4,4,7,30,597.0,63.0,3.7,13.0,215.0,45.18,35.01
2016,4,4,7,45,654.5,69.5,3.75,14.0,274.5,47.7,37.14
2016,4,4,8,0,712.0,76.0,3.8,15.0,334.0,50.09,39.03
2016,4,4,8,15,749.0,81.0,3.9,15.5,393.0,56.72,44.65
2016,4,4,8,30,786.0,86.0,4.0,16.0,452.0,107.22,58.48
2016,4,4,8,45,813.5,90.0,4.1,17.0,508.0,161.22,92.76
2016,4,4,9,0,841.0,94.0,4.2,18.0,564.0,218.24,137.63
2016,4,4,9,15,860.0,97.0,4.15,18.5,616.0,275.24,186.73
2016,4,4,9,30,879.0,100.0,4.1,19.0,668.0,339.89,242.87
2016,4,4,9,45,893.5,102.5,4.05,20.0,714.5,397.34,292.48
2016,4,4,10,0,908.0,105.0,4.0,21.0,761.0,455.21,341.11
2016,4,4,10,15,918.5,107.0,3.85,21.5,800.5,511.02,387.17
2016,4,4,10,30,929.0,109.0,3.7,22.0,840.0,566.35,431.25
2016,4,4,10,45,936.5,110.5,3.6,23.0,872.0,618.85,470.92
2016,4,4,11,0,944.0,112.0,3.5,24.0,904.0,670.09,508.13
2016,4,4,11,15,949.0,113.0,3.4,24.0,928.0,717.79,543.55
2016,4,4,11,30,954.0,114.0,3.3,24.0,952.0,763.58,576.69
2016,4,4,11,45,957.0,114.5,3.2,24.5,967.5,805.36,603.56
2016,4,4,12,0,960.0,115.0,3.1,25.0,983.0,844.7,628.01
2016,4,4,12,15,961.0,115.0,3.0,25.0,989.0,879.36,650.24
2016,4,4,12,30,962.0,115.0,2.9,25.0,995.0,911.11,670.35
2016,4,4,12,45,962.0,115.0,2.8,25.5,992.0,938.97,686.4
2016,4,4,13,0,962.0,115.0,2.7,26.0,989.0,963.6,700.21
2016,4,4,13,15,959.0,114.5,2.6,26.0,977.0,981.71,711.1
2016,4,4,13,30,956.0,114.0,2.5,26.0,965.0,996.26,719.77
2016,4,4,13,45,951.5,113.0,2.4,26.5,944.0,1005.3,723.56
2016,4,4,14,0,947.0,112.0,2.3,27.0,923.0,1010.66,725.11
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.5,1009.92,723.79
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,1005.51,720.27
2016,4,4,14,45,924.0,107.0,1.95,27.0,827.0,993.64,713.41
2016,4,4,15,0,914.0,105.0,1.9,27.0,790.0,978.28,704.54
2016,4,4,15,15,901.5,103.0,1.85,26.5,746.0,957.26,693.57
2016,4,4,15,30,889.0,101.0,1.8,26.0,702.0,933.12,680.68
2016,4,4,15,45,872.5,97.5,1.75,26.0,652.0,900.75,661.11
2016,4,4,16,0,856.0,94.0,1.7,26.0,602.0,873.16,644.74
2016,4,4,16,15,832.5,90.5,1.65,25.5,547.5,829.77,618.91
2016,4,4,16,30,809.0,87.0,1.6,25.0,493.0,784.64,591.6
2016,4,4,16,45,778.5,82.0,1.55,25.0,435.5,730.75,556.53
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,676.22,520.26
2016,4,4,17,15,701.0,71.5,1.4,23.5,319.0,613.04,479.06
2016,4,4,17,30,654.0,66.0,1.3,22.0,260.0,547.84,433.57
2016,4,4,17,45,582.5,57.5,1.2,21.0,202.5,465.34,370.75
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,387.65,308.25
2016,4,4,18,15,386.5,37.0,1.15,19.0,95.0,282.61,221.23
2016,4,4,18,30,262.0,25.0,1.2,18.0,45.0,186.43,123.8
2016,4,4,18,45,131.0,12.5,1.3,17.5,22.5,69.96,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.2,10.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.6,11.0,20.0,11.97,0.0
2016,4,5,6,45,302.0,28.5,3.0,12.0,65.0,22.45,13.15
2016,4,5,7,0,456.0,42.0,3.4,13.0,110.0,32.3,22.85
2016,4,5,7,15,542.5,51.0,3.4,14.0,166.5,37.55,27.87
2016,4,5,7,30,629.0,60.0,3.4,15.0,223.0,42.55,32.39
2016,4,5,7,45,682.0,66.5,3.4,16.0,282.5,45.22,34.64
2016,4,5,8,0,735.0,73.0,3.4,17.0,342.0,52.7,40.99
2016,4,5,8,15,771.0,77.5,3.45,18.0,401.5,56.17,43.7
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,108.7,57.22
2016,4,5,8,45,832.0,86.0,3.55,20.0,517.0,163.68,92.61
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,221.37,137.95
2016,4,5,9,15,875.5,93.0,3.6,21.5,625.0,285.69,192.38
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,344.62,243.43
2016,4,5,9,45,907.0,98.5,3.65,22.5,723.0,402.31,293.27
2016,4,5,10,0,920.0,101.0,3.7,23.0,769.0,460.24,342.12
2016,4,5,10,15,930.0,103.0,3.75,23.5,808.5,516.37,388.25
2016,4,5,10,30,940.0,105.0,3.8,24.0,848.0,571.95,432.49
2016,4,5,10,45,947.0,106.0,3.9,24.5,880.0,624.19,473.07
2016,4,5,11,0,954.0,107.0,4.0,25.0,912.0,675.08,511.49
2016,4,5,11,15,959.0,108.0,4.05,25.0,935.5,723.11,547.72
2016,4,5,11,30,964.0,109.0,4.1,25.0,959.0,769.2,581.79
2016,4,5,11,45,966.5,110.0,4.2,25.5,974.0,811.31,609.65
2016,4,5,12,0,969.0,111.0,4.3,26.0,989.0,850.93,635.56
2016,4,5,12,15,970.0,111.0,4.35,26.0,995.0,885.75,659.11
2016,4,5,12,30,971.0,111.0,4.4,26.0,1001.0,917.64,680.64
2016,4,5,12,45,969.5,111.0,4.5,26.0,997.5,944.31,698.91
2016,4,5,13,0,968.0,111.0,4.6,26.0,994.0,967.65,715.19
2016,4,5,13,15,965.0,110.5,4.6,26.0,981.5,985.73,727.4
2016,4,5,13,30,962.0,110.0,4.6,26.0,969.0,1000.22,737.36
2016,4,5,13,45,956.5,110.0,4.65,26.0,947.5,1009.28,744.3
2016,4,5,14,0,951.0,110.0,4.7,26.0,926.0,1014.64,748.98
2016,4,5,14,15,944.5,108.5,4.7,26.0,897.0,1013.8,749.29
2016,4,5,14,30,938.0,107.0,4.7,26.0,868.0,1009.27,747.34
2016,4,5,14,45,771.5,175.0,4.7,26.0,782.5,938.22,700.69
2016,4,5,15,0,605.0,243.0,4.7,26.0,697.0,848.81,639.59
2016,4,5,15,15,749.5,171.0,4.6,25.5,701.0,906.8,683.77
2016,4,5,15,30,894.0,99.0,4.5,25.0,705.0,937.19,706.62
2016,4,5,15,45,877.0,96.0,4.4,25.0,655.5,904.74,685.56
2016,4,5,16,0,860.0,93.0,4.3,25.0,606.0,877.1,668.19
2016,4,5,16,15,837.5,89.5,4.15,24.5,551.0,834.38,641.17
2016,4,5,16,30,815.0,86.0,4.0,24.0,496.0,789.85,612.57
2016,4,5,16,45,781.0,82.0,3.85,24.0,438.0,734.12,574.22
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,677.97,534.85
2016,4,5,17,15,700.5,72.5,3.3,23.0,321.0,615.15,490.59
2016,4,5,17,30,654.0,67.0,2.9,22.0,262.0,550.19,442.28
2016,4,5,17,45,579.5,59.0,2.5,21.0,204.0,466.27,376.17
2016,4,5,18,0,505.0,51.0,2.1,20.0,146.0,387.34,311.01
2016,4,5,18,15,382.5,38.5,2.2,19.0,96.0,282.8,223.24
2016,4,5,18,30,260.0,26.0,2.3,18.0,46.0,187.83,128.05
2016,4,5,18,45,130.0,13.0,2.4,17.5,23.0,70.19,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,7.5,2.0,13.5,8.5,7.15,0.0
2016,4,6,6,30,45.0,15.0,2.5,14.0,17.0,12.67,0.0
2016,4,6,6,45,124.5,38.5,3.05,14.5,55.0,31.3,20.57
2016,4,6,7,0,204.0,62.0,3.6,15.0,93.0,49.2,37.46
2016,4,6,7,15,282.5,81.0,3.7,15.5,144.0,60.68,48.12
2016,4,6,7,30,361.0,100.0,3.8,16.0,195.0,73.13,59.27
2016,4,6,7,45,180.5,76.0,3.9,17.0,123.5,58.89,46.52
2016,4,6,8,0,0.0,52.0,4.0,18.0,52.0,48.33,36.96
2016,4,6,8,15,4.5,107.0,4.1,18.5,109.5,96.92,78.97
2016,4,6,8,30,9.0,162.0,4.2,19.0,167.0,142.73,111.95
2016,4,6,8,45,39.5,204.0,4.35,19.5,226.5,173.97,135.07
2016,4,6,9,0,70.0,246.0,4.5,20.0,286.0,215.85,166.51
2016,4,6,9,15,420.5,191.0,4.7,20.5,463.0,246.25,178.31
2016,4,6,9,30,771.0,136.0,4.9,21.0,640.0,332.78,239.8
2016,4,6,9,45,809.5,129.5,5.15,22.0,691.0,391.1,288.98
2016,4,6,10,0,848.0,123.0,5.4,23.0,742.0,447.35,335.98
2016,4,6,10,15,862.0,125.0,5.5,23.0,782.5,502.3,382.35
2016,4,6,10,30,876.0,127.0,5.6,23.0,823.0,560.75,430.19
2016,4,6,10,45,701.5,228.0,5.7,23.5,799.0,588.01,450.99
2016,4,6,11,0,527.0,329.0,5.8,24.0,775.0,605.68,462.5
2016,4,6,11,15,523.5,344.0,5.8,24.0,797.0,645.14,492.17
2016,4,6,11,30,520.0,359.0,5.8,24.0,819.0,683.48,520.44
2016,4,6,11,45,437.0,395.0,5.85,24.5,786.0,680.45,516.12
2016,4,6,12,0,354.0,431.0,5.9,25.0,753.0,671.67,507.35
2016,4,6,12,15,660.0,273.5,5.85,25.0,878.5,793.18,602.61
2016,4,6,12,30,966.0,116.0,5.8,25.0,1004.0,920.92,694.68
2016,4,6,12,45,975.5,112.0,5.75,25.5,1006.0,953.11,714.59
2016,4,6,13,0,985.0,108.0,5.7,26.0,1008.0,982.38,732.85
2016,4,6,13,15,984.0,107.5,5.65,26.0,997.0,1002.46,746.31
2016,4,6,13,30,983.0,107.0,5.6,26.0,986.0,1018.97,757.48
2016,4,6,13,45,986.5,102.5,5.55,26.0,968.0,1031.93,766.37
2016,4,6,14,0,990.0,98.0,5.5,26.0,950.0,1041.1,772.87
2016,4,6,14,15,984.0,97.0,5.4,26.0,921.0,1041.16,773.03
2016,4,6,14,30,978.0,96.0,5.3,26.0,892.0,1037.4,770.83
2016,4,6,14,45,952.0,103.5,5.2,26.0,850.0,1020.33,759.86
2016,4,6,15,0,926.0,111.0,5.1,26.0,808.0,1000.04,746.93
2016,4,6,15,15,913.0,108.5,4.95,25.5,763.5,977.81,733.91
2016,4,6,15,30,900.0,106.0,4.8,25.0,719.0,952.41,718.8
2016,4,6,15,45,891.0,100.0,4.65,25.0,670.0,923.61,699.96
2016,4,6,16,0,882.0,94.0,4.5,25.0,621.0,899.19,684.23
2016,4,6,16,15,679.0,132.0,4.2,24.5,516.0,755.31,584.76
2016,4,6,16,30,476.0,170.0,3.9,24.0,411.0,608.93,478.06
2016,4,6,16,45,633.0,121.5,3.6,23.5,402.5,669.38,528.0
2016,4,6,17,0,790.0,73.0,3.3,23.0,394.0,705.82,556.31
2016,4,6,17,15,745.0,68.0,2.85,22.0,333.5,638.92,508.45
2016,4,6,17,30,700.0,63.0,2.4,21.0,273.0,573.15,460.17
2016,4,6,17,45,636.5,55.0,1.95,20.0,214.5,498.35,401.03
2016,4,6,18,0,573.0,47.0,1.5,19.0,156.0,423.44,338.95
2016,4,6,18,15,450.0,36.5,1.45,18.0,103.5,317.72,250.64
2016,4,6,18,30,327.0,26.0,1.4,17.0,51.0,222.4,154.85
2016,4,6,18,45,163.5,13.0,1.35,16.5,25.5,85.33,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,11.0,11.0,10.48,0.0
2016,4,7,6,30,0.0,22.0,1.7,12.0,22.0,19.62,0.0
2016,4,7,6,45,160.0,37.5,1.9,13.5,62.5,29.16,19.09
2016,4,7,7,0,320.0,53.0,2.1,15.0,103.0,40.38,29.84
2016,4,7,7,15,382.0,68.0,2.35,15.5,152.5,50.57,39.25
2016,4,7,7,30,444.0,83.0,2.6,16.0,202.0,60.23,47.91
2016,4,7,7,45,495.0,91.0,2.85,17.0,253.0,64.13,51.14
2016,4,7,8,0,546.0,99.0,3.1,18.0,304.0,66.72,53.05
2016,4,7,8,15,592.5,105.5,3.2,18.5,360.0,75.6,52.25
2016,4,7,8,30,639.0,112.0,3.3,19.0,416.0,120.63,71.14
2016,4,7,8,45,754.5,103.0,3.4,20.0,503.5,174.03,103.95
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,233.92,147.81
2016,4,7,9,15,887.5,97.0,3.6,21.5,643.0,292.27,197.9
2016,4,7,9,30,905.0,100.0,3.7,22.0,695.0,358.05,254.38
2016,4,7,9,45,923.0,99.5,3.8,23.0,742.0,415.72,303.49
2016,4,7,10,0,941.0,99.0,3.9,24.0,789.0,474.08,351.84
2016,4,7,10,15,950.0,101.0,3.9,24.5,828.5,530.75,398.02
2016,4,7,10,30,959.0,103.0,3.9,25.0,868.0,586.72,442.15
2016,4,7,10,45,963.0,105.5,3.95,25.5,899.0,639.33,482.53
2016,4,7,11,0,967.0,108.0,4.0,26.0,930.0,690.3,520.48
2016,4,7,11,15,971.5,109.0,4.0,26.0,953.0,738.45,556.33
2016,4,7,11,30,976.0,110.0,4.0,26.0,976.0,784.58,589.59
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,822.37,613.8
2016,4,7,12,0,937.0,138.0,4.0,27.0,993.0,856.2,635.11
2016,4,7,12,15,937.5,138.5,3.95,27.0,998.5,890.22,657.44
2016,4,7,12,30,938.0,139.0,3.9,27.0,1004.0,921.41,677.77
2016,4,7,12,45,654.0,282.5,3.85,27.5,884.5,847.19,623.81
2016,4,7,13,0,370.0,426.0,3.8,28.0,765.0,748.67,548.41
2016,4,7,13,15,358.5,427.0,3.65,28.0,752.5,752.91,551.44
2016,4,7,13,30,347.0,428.0,3.5,28.0,740.0,755.35,552.63
2016,4,7,13,45,275.5,433.0,3.35,28.0,677.5,703.99,515.68
2016,4,7,14,0,204.0,438.0,3.2,28.0,615.0,640.04,470.1
2016,4,7,14,15,335.5,381.5,3.05,28.0,660.5,722.97,531.83
2016,4,7,14,30,467.0,325.0,2.9,28.0,706.0,804.5,590.41
2016,4,7,14,45,449.0,316.5,2.8,28.0,669.5,781.79,574.69
2016,4,7,15,0,431.0,308.0,2.7,28.0,633.0,757.09,558.4
2016,4,7,15,15,417.0,296.0,2.6,27.5,596.0,730.67,542.17
2016,4,7,15,30,403.0,284.0,2.5,27.0,559.0,690.31,516.47
2016,4,7,15,45,590.5,197.5,2.4,27.0,568.5,771.83,579.1
2016,4,7,16,0,778.0,111.0,2.3,27.0,578.0,829.38,619.45
2016,4,7,16,15,776.0,106.5,2.15,26.5,536.5,804.9,604.36
2016,4,7,16,30,774.0,102.0,2.0,26.0,495.0,777.64,588.0
2016,4,7,16,45,738.0,97.0,1.9,25.5,436.5,724.83,553.99
2016,4,7,17,0,702.0,92.0,1.8,25.0,378.0,667.6,516.19
2016,4,7,17,15,653.5,84.5,1.6,23.5,319.0,598.58,469.82
2016,4,7,17,30,605.0,77.0,1.4,22.0,260.0,531.25,421.41
2016,4,7,17,45,529.0,67.5,1.25,21.0,203.0,446.13,356.27
2016,4,7,18,0,453.0,58.0,1.1,20.0,146.0,366.03,291.89
2016,4,7,18,15,336.5,43.5,1.1,19.5,96.5,264.31,207.37
2016,4,7,18,30,220.0,29.0,1.1,19.0,47.0,173.1,120.79
2016,4,7,18,45,110.0,14.5,1.15,18.5,23.5,63.05,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,2.45,12.5,10.0,9.53,0.0
2016,4,8,6,30,0.0,20.0,2.8,13.0,20.0,18.18,0.0
2016,4,8,6,45,112.5,40.0,3.15,13.5,58.5,32.49,22.07
2016,4,8,7,0,225.0,60.0,3.5,14.0,97.0,45.69,34.67
2016,4,8,7,15,286.5,79.5,3.65,14.5,145.0,59.16,47.04
2016,4,8,7,30,348.0,99.0,3.8,15.0,193.0,71.94,58.47
2016,4,8,7,45,420.5,105.0,4.0,16.0,245.0,74.07,60.09
2016,4,8,8,0,493.0,111.0,4.2,17.0,297.0,76.13,61.5
2016,4,8,8,15,261.0,147.5,4.5,17.5,247.5,111.96,84.84
2016,4,8,8,30,29.0,184.0,4.8,18.0,198.0,153.59,120.46
2016,4,8,8,45,249.5,194.0,5.15,19.0,336.0,180.93,131.89
2016,4,8,9,0,470.0,204.0,5.5,20.0,474.0,241.59,171.22
2016,4,8,9,15,427.0,239.0,5.55,20.5,500.5,288.07,211.58
2016,4,8,9,30,384.0,274.0,5.6,21.0,527.0,335.99,252.38
2016,4,8,9,45,425.5,278.0,5.7,21.5,576.5,373.72,282.93
2016,4,8,10,0,467.0,282.0,5.8,22.0,626.0,421.56,321.24
2016,4,8,10,15,405.5,324.5,5.7,22.5,634.5,460.92,352.46
2016,4,8,10,30,344.0,367.0,5.6,23.0,643.0,488.5,373.37
2016,4,8,10,45,321.0,389.5,5.6,23.5,654.5,515.92,393.65
2016,4,8,11,0,298.0,412.0,5.6,24.0,666.0,541.09,411.64
2016,4,8,11,15,317.0,419.0,5.45,24.0,695.5,578.77,439.59
2016,4,8,11,30,336.0,426.0,5.3,24.0,725.0,617.54,467.93
2016,4,8,11,45,401.0,408.5,5.2,24.5,771.0,669.76,505.88
2016,4,8,12,0,466.0,391.0,5.1,25.0,817.0,725.15,545.48
2016,4,8,12,15,431.5,403.0,4.95,25.0,799.5,730.37,547.88
2016,4,8,12,30,397.0,415.0,4.8,25.0,782.0,730.77,547.0
2016,4,8,12,45,346.0,435.5,4.65,25.5,755.0,722.89,538.62
2016,4,8,13,0,295.0,456.0,4.5,26.0,728.0,711.89,528.04
2016,4,8,13,15,199.0,453.5,4.4,26.0,636.5,628.13,467.06
2016,4,8,13,30,103.0,451.0,4.3,26.0,545.0,537.18,400.11
2016,4,8,13,45,137.0,446.0,4.2,26.0,567.0,578.87,431.51
2016,4,8,14,0,171.0,441.0,4.1,26.0,589.0,612.41,456.48
2016,4,8,14,15,102.5,389.5,4.05,26.0,478.0,487.88,366.15
2016,4,8,14,30,34.0,338.0,4.0,26.0,367.0,371.84,279.95
2016,4,8,14,45,404.0,251.5,4.0,26.0,559.5,671.26,510.55
2016,4,8,15,0,774.0,165.0,4.0,26.0,752.0,932.64,696.45
2016,4,8,15,15,540.5,236.0,4.0,25.5,634.5,781.99,591.34
2016,4,8,15,30,307.0,307.0,4.0,25.0,517.0,628.83,479.37
2016,4,8,15,45,510.5,224.5,4.05,25.0,544.5,731.22,560.98
2016,4,8,16,0,714.0,142.0,4.1,25.0,572.0,814.93,624.56
2016,4,8,16,15,687.0,136.0,4.0,24.5,519.5,769.19,594.31
2016,4,8,16,30,660.0,130.0,3.9,24.0,467.0,722.24,563.55
2016,4,8,16,45,621.5,123.0,3.8,24.0,411.0,664.11,522.91
2016,4,8,17,0,583.0,116.0,3.7,24.0,355.0,606.16,480.96
2016,4,8,17,15,532.5,106.0,3.25,23.0,298.5,532.42,426.56
2016,4,8,17,30,482.0,96.0,2.8,22.0,242.0,466.64,376.31
2016,4,8,17,45,402.5,83.0,2.4,21.0,187.5,381.51,308.77
2016,4,8,18,0,323.0,70.0,2.0,20.0,133.0,302.66,243.74
2016,4,8,18,15,226.5,50.5,2.0,19.0,87.5,212.79,168.09
2016,4,8,18,30,130.0,31.0,2.0,18.0,42.0,132.13,93.16
2016,4,8,18,45,65.0,15.5,2.05,17.5,21.0,43.96,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.3,13.5,10.0,9.05,0.0
2016,4,9,6,30,28.0,19.0,2.5,14.0,20.0,16.73,1.62
2016,4,9,6,45,108.0,42.5,2.75,14.5,59.0,34.39,23.74
2016,4,9,7,0,188.0,66.0,3.0,15.0,98.0,52.16,40.24
2016,4,9,7,15,295.0,75.0,3.1,15.5,146.5,55.52,43.66
2016,4,9,7,30,402.0,84.0,3.2,16.0,195.0,60.58,48.22
2016,4,9,7,45,329.5,116.5,3.3,16.5,221.5,82.06,66.99
2016,4,9,8,0,257.0,149.0,3.4,17.0,248.0,108.53,89.7
2016,4,9,8,15,436.0,142.5,3.7,17.5,341.0,105.47,76.07
2016,4,9,8,30,615.0,136.0,4.0,18.0,434.0,142.98,89.4
2016,4,9,8,45,307.5,116.0,4.3,19.0,265.0,125.48,84.28
2016,4,9,9,0,0.0,96.0,4.6,20.0,96.0,89.28,67.66
2016,4,9,9,15,183.5,188.0,4.7,20.5,310.0,196.46,147.32
2016,4,9,9,30,367.0,280.0,4.8,21.0,524.0,336.84,253.21
2016,4,9,9,45,208.5,301.5,4.9,21.5,442.0,327.15,249.82
2016,4,9,10,0,50.0,323.0,5.0,22.0,360.0,299.04,229.91
2016,4,9,10,15,25.0,180.0,5.0,22.0,198.5,173.92,133.0
2016,4,9,10,30,0.0,37.0,5.0,22.0,37.0,34.5,22.18
2016,4,9,10,45,166.5,220.5,5.0,22.5,363.0,287.85,223.15
2016,4,9,11,0,333.0,404.0,5.0,23.0,689.0,557.23,425.22
2016,4,9,11,15,258.5,431.5,4.95,23.0,656.5,551.68,419.27
2016,4,9,11,30,184.0,459.0,4.9,23.0,624.0,542.29,410.94
2016,4,9,11,45,294.0,433.0,4.9,23.5,701.5,613.04,464.17
2016,4,9,12,0,404.0,407.0,4.9,24.0,779.0,692.64,522.7
2016,4,9,12,15,223.0,408.0,4.85,24.0,613.5,565.85,427.8
2016,4,9,12,30,42.0,409.0,4.8,24.0,448.0,421.08,317.34
2016,4,9,12,45,45.0,413.0,4.8,24.5,455.0,432.14,325.43
2016,4,9,13,0,48.0,417.0,4.8,25.0,462.0,443.3,333.14
2016,4,9,13,15,434.0,299.5,4.75,25.0,691.5,705.45,534.67
2016,4,9,13,30,820.0,182.0,4.7,25.0,921.0,956.42,713.28
2016,4,9,13,45,811.0,182.5,4.7,25.0,900.0,962.18,716.05
2016,4,9,14,0,802.0,183.0,4.7,25.0,879.0,964.59,718.36
2016,4,9,14,15,793.5,180.5,4.7,24.5,850.5,961.13,718.3
2016,4,9,14,30,785.0,178.0,4.7,24.0,822.0,954.36,716.19
2016,4,9,14,45,777.0,172.5,4.7,24.0,786.5,947.33,712.62
2016,4,9,15,0,769.0,167.0,4.7,24.0,751.0,931.68,703.28
2016,4,9,15,15,415.5,236.0,4.7,24.0,549.5,666.17,512.68
2016,4,9,15,30,62.0,305.0,4.7,24.0,348.0,374.06,287.66
2016,4,9,15,45,66.0,285.0,4.75,24.0,327.5,357.96,277.33
2016,4,9,16,0,70.0,265.0,4.8,24.0,307.0,341.36,265.8
2016,4,9,16,15,35.0,170.0,4.7,23.5,191.0,204.11,159.38
2016,4,9,16,30,0.0,75.0,4.6,23.0,75.0,69.82,51.4
2016,4,9,16,45,0.0,66.0,4.6,23.0,66.0,61.4,44.81
2016,4,9,17,0,0.0,57.0,4.6,23.0,57.0,53.0,38.1
2016,4,9,17,15,246.0,76.0,4.4,22.5,151.5,286.56,234.87
2016,4,9,17,30,492.0,95.0,4.2,22.0,246.0,472.88,384.84
2016,4,9,17,45,425.0,81.5,4.05,21.5,192.5,394.51,320.98
2016,4,9,18,0,358.0,68.0,3.9,21.0,139.0,321.22,259.8
2016,4,9,18,15,251.0,50.5,4.0,20.5,92.5,226.35,179.12
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,142.19,101.26
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,48.16,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,37.0,11.5,3.0,15.0,13.5,10.96,0.0
2016,4,10,6,30,74.0,23.0,3.2,15.0,27.0,19.1,4.66
2016,4,10,6,45,186.5,42.5,3.4,15.5,70.0,32.95,22.53
2016,4,10,7,0,299.0,62.0,3.6,16.0,113.0,47.13,35.74
2016,4,10,7,15,149.5,41.0,4.0,16.5,66.5,29.47,20.5
2016,4,10,7,30,0.0,20.0,4.4,17.0,20.0,18.54,10.84
2016,4,10,7,45,0.0,26.5,4.8,18.0,26.5,24.58,16.11
2016,4,10,8,0,0.0,33.0,5.2,19.0,33.0,30.63,21.28
2016,4,10,8,15,0.0,56.0,5.35,19.5,56.0,52.07,37.83
2016,4,10,8,30,0.0,79.0,5.5,20.0,79.0,73.55,55.31
2016,4,10,8,45,0.0,107.5,5.65,21.0,107.5,99.11,75.69
2016,4,10,9,0,0.0,136.0,5.8,22.0,136.0,124.23,95.33
2016,4,10,9,15,0.0,129.0,5.8,22.5,129.0,118.7,90.37
2016,4,10,9,30,0.0,122.0,5.8,23.0,122.0,112.82,85.24
2016,4,10,9,45,2.0,149.0,5.8,23.5,150.5,137.82,104.61
2016,4,10,10,0,4.0,176.0,5.8,24.0,179.0,163.08,123.96
2016,4,10,10,15,8.5,215.0,5.8,24.5,222.5,200.39,152.48
2016,4,10,10,30,13.0,254.0,5.8,25.0,266.0,238.29,181.09
2016,4,10,10,45,10.0,216.5,5.85,25.5,225.5,204.79,154.79
2016,4,10,11,0,7.0,179.0,5.9,26.0,185.0,170.02,127.6
2016,4,10,11,15,8.0,182.5,5.85,25.5,189.5,174.51,131.26
2016,4,10,11,30,9.0,186.0,5.8,25.0,194.0,179.09,134.97
2016,4,10,11,45,9.5,200.0,5.75,25.0,209.0,193.04,145.65
2016,4,10,12,0,10.0,214.0,5.7,25.0,224.0,207.12,156.38
2016,4,10,12,15,40.0,332.0,5.45,24.5,370.0,343.48,260.88
2016,4,10,12,30,70.0,450.0,5.2,24.0,516.0,483.49,365.14
2016,4,10,12,45,50.5,414.5,5.0,24.0,461.5,438.56,331.06
2016,4,10,13,0,31.0,379.0,4.8,24.0,407.0,391.41,295.67
2016,4,10,13,15,15.5,248.0,4.7,24.0,262.0,247.9,187.89
2016,4,10,13,30,0.0,117.0,4.6,24.0,117.0,109.68,81.01
2016,4,10,13,45,0.0,110.5,4.6,24.0,110.5,103.56,76.4
2016,4,10,14,0,0.0,104.0,4.6,24.0,104.0,97.41,71.66
2016,4,10,14,15,1.5,130.5,4.8,24.0,132.5,124.02,92.73
2016,4,10,14,30,3.0,157.0,5.0,24.0,161.0,150.95,114.0
2016,4,10,14,45,3.0,159.5,5.25,24.5,162.5,153.53,115.99
2016,4,10,15,0,3.0,162.0,5.5,25.0,164.0,156.17,118.08
2016,4,10,15,15,2.0,159.5,5.5,25.0,161.0,153.05,115.85
2016,4,10,15,30,1.0,157.0,5.5,25.0,158.0,150.0,113.71
2016,4,10,15,45,74.0,218.5,5.5,25.0,263.5,290.37,226.35
2016,4,10,16,0,147.0,280.0,5.5,25.0,369.0,440.59,343.49
2016,4,10,16,15,74.5,219.0,5.4,24.5,264.5,293.94,230.24
2016,4,10,16,30,2.0,158.0,5.3,24.0,160.0,155.38,119.86
2016,4,10,16,45,18.5,158.5,5.25,24.0,167.0,171.23,133.75
2016,4,10,17,0,35.0,159.0,5.2,24.0,174.0,197.95,156.12
2016,4,10,17,15,25.5,136.0,4.95,23.5,146.0,166.17,130.95
2016,4,10,17,30,16.0,113.0,4.7,23.0,118.0,126.11,98.63
2016,4,10,17,45,8.0,89.0,4.45,22.5,91.5,95.99,73.88
2016,4,10,18,0,0.0,65.0,4.2,22.0,65.0,65.97,48.79
2016,4,10,18,15,0.0,42.5,4.1,21.5,42.5,42.17,28.71
2016,4,10,18,30,0.0,20.0,4.0,21.0,20.0,18.56,8.41
2016,4,10,18,45,0.0,10.0,3.9,20.5,10.0,9.53,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.45,18.5,2.0,1.91,0.0
2016,4,11,6,30,0.0,4.0,3.5,19.0,4.0,3.7,0.0
2016,4,11,6,45,0.0,11.0,3.55,19.5,11.0,10.18,2.97
2016,4,11,7,0,0.0,18.0,3.6,20.0,18.0,16.68,8.84
2016,4,11,7,15,0.0,27.0,3.85,20.5,27.0,25.04,16.27
2016,4,11,7,30,0.0,36.0,4.1,21.0,36.0,33.41,23.61
2016,4,11,7,45,0.0,32.0,4.4,21.5,32.0,29.7,20.29
2016,4,11,8,0,0.0,28.0,4.7,22.0,28.0,25.99,16.95
2016,4,11,8,15,0.0,53.5,4.7,22.5,53.5,49.74,35.42
2016,4,11,8,30,0.0,79.0,4.7,23.0,79.0,73.56,54.61
2016,4,11,8,45,116.0,170.5,4.7,23.5,238.5,156.14,115.51
2016,4,11,9,0,232.0,262.0,4.7,24.0,398.0,255.62,188.7
2016,4,11,9,15,205.5,290.0,4.6,24.5,418.0,286.93,214.09
2016,4,11,9,30,179.0,318.0,4.5,25.0,438.0,315.54,236.97
2016,4,11,9,45,133.0,334.5,4.4,25.5,427.0,325.72,245.51
2016,4,11,10,0,87.0,351.0,4.3,26.0,416.0,337.42,254.35
2016,4,11,10,15,170.0,373.5,4.05,26.5,508.5,397.6,298.35
2016,4,11,10,30,253.0,396.0,3.8,27.0,601.0,467.51,349.1
2016,4,11,10,45,528.0,285.0,3.6,27.5,733.0,549.04,410.46
2016,4,11,11,0,803.0,174.0,3.4,28.0,865.0,655.47,489.18
2016,4,11,11,15,810.0,175.5,3.15,28.0,888.0,699.74,520.21
2016,4,11,11,30,817.0,177.0,2.9,28.0,911.0,742.72,549.71
2016,4,11,11,45,834.5,169.5,2.65,28.5,929.5,784.01,576.28
2016,4,11,12,0,852.0,162.0,2.4,29.0,948.0,824.12,599.65
2016,4,11,12,15,854.0,162.0,2.25,29.0,954.0,857.04,619.61
2016,4,11,12,30,856.0,162.0,2.1,29.0,960.0,887.49,637.7
2016,4,11,12,45,864.0,156.5,1.95,29.5,959.5,909.7,648.96
2016,4,11,13,0,872.0,151.0,1.8,30.0,959.0,934.26,661.51
2016,4,11,13,15,870.0,150.0,1.7,30.0,947.0,951.09,670.89
2016,4,11,13,30,868.0,149.0,1.6,30.0,935.0,964.71,678.32
2016,4,11,13,45,869.5,144.0,1.55,30.5,916.5,974.44,682.69
2016,4,11,14,0,871.0,139.0,1.5,31.0,898.0,980.78,685.08
2016,4,11,14,15,864.0,137.5,1.45,31.0,870.0,979.1,684.09
2016,4,11,14,30,857.0,136.0,1.4,31.0,842.0,982.31,686.32
2016,4,11,14,45,430.0,149.5,1.35,31.0,503.5,593.04,434.4
2016,4,11,15,0,3.0,163.0,1.3,31.0,165.0,157.15,114.04
2016,4,11,15,15,99.0,246.0,1.25,30.5,314.5,354.36,264.5
2016,4,11,15,30,195.0,329.0,1.2,30.0,464.0,537.98,395.84
2016,4,11,15,45,212.5,302.5,1.15,30.0,440.0,524.69,386.73
2016,4,11,16,0,230.0,276.0,1.1,30.0,416.0,509.47,377.86
2016,4,11,16,15,488.5,188.5,1.0,29.5,451.0,655.94,486.98
2016,4,11,16,30,747.0,101.0,0.9,29.0,486.0,763.28,561.61
2016,4,11,16,45,721.5,93.5,0.8,29.0,431.0,711.96,526.82
2016,4,11,17,0,696.0,86.0,0.7,29.0,376.0,659.92,492.78
2016,4,11,17,15,650.0,79.5,0.6,28.0,318.5,593.85,449.91
2016,4,11,17,30,604.0,73.0,0.5,27.0,261.0,529.39,405.61
2016,4,11,17,45,539.0,64.0,0.45,26.5,205.5,451.64,348.59
2016,4,11,18,0,474.0,55.0,0.4,26.0,150.0,378.15,291.84
2016,4,11,18,15,360.5,42.5,0.5,25.5,101.0,278.69,213.06
2016,4,11,18,30,247.0,30.0,0.6,25.0,52.0,190.15,135.09
2016,4,11,18,45,123.5,15.0,0.7,24.5,26.0,70.29,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,57.5,12.5,3.7,13.0,16.0,11.91,0.0
2016,4,12,6,30,115.0,25.0,3.8,13.0,32.0,19.62,7.71
2016,4,12,6,45,215.5,44.0,3.95,13.5,75.5,33.98,23.83
2016,4,12,7,0,316.0,63.0,4.1,14.0,119.0,47.69,36.62
2016,4,12,7,15,392.5,76.0,4.1,14.5,171.5,56.07,44.39
2016,4,12,7,30,469.0,89.0,4.1,15.0,224.0,64.04,51.49
2016,4,12,7,45,234.5,92.5,4.2,15.5,160.0,70.62,57.14
2016,4,12,8,0,0.0,96.0,4.3,16.0,96.0,87.38,71.55
2016,4,12,8,15,0.0,113.5,4.3,16.5,113.5,102.71,80.54
2016,4,12,8,30,0.0,131.0,4.3,17.0,131.0,118.29,92.9
2016,4,12,8,45,0.0,142.5,4.35,17.5,142.5,128.98,101.09
2016,4,12,9,0,0.0,154.0,4.4,18.0,154.0,139.66,109.19
2016,4,12,9,15,19.5,215.5,4.3,18.5,229.0,197.33,154.22
2016,4,12,9,30,39.0,277.0,4.2,19.0,304.0,248.23,193.18
2016,4,12,9,45,19.5,177.5,4.1,19.5,191.0,165.4,127.63
2016,4,12,10,0,0.0,78.0,4.0,20.0,78.0,72.77,53.47
2016,4,12,10,15,0.0,82.0,3.9,20.5,82.0,76.54,56.34
2016,4,12,10,30,0.0,86.0,3.8,21.0,86.0,80.32,59.13
2016,4,12,10,45,0.0,80.5,3.7,21.5,80.5,75.2,54.82
2016,4,12,11,0,0.0,75.0,3.6,22.0,75.0,70.08,50.56
2016,4,12,11,15,28.0,246.0,3.6,22.0,271.5,243.77,186.75
2016,4,12,11,30,56.0,417.0,3.6,22.0,468.0,418.61,317.95
2016,4,12,11,45,36.5,360.5,3.65,22.0,394.0,359.19,272.9
2016,4,12,12,0,17.0,304.0,3.7,22.0,320.0,295.8,225.02
2016,4,12,12,15,13.5,254.0,3.75,22.0,266.5,248.05,188.9
2016,4,12,12,30,10.0,204.0,3.8,22.0,213.0,199.35,151.6
2016,4,12,12,45,15.0,266.0,3.9,22.5,280.0,262.7,200.04
2016,4,12,13,0,20.0,328.0,4.0,23.0,347.0,327.1,248.25
2016,4,12,13,15,15.5,274.0,4.05,23.0,288.5,272.8,207.26
2016,4,12,13,30,11.0,220.0,4.1,23.0,230.0,217.81,165.5
2016,4,12,13,45,15.5,267.5,4.15,23.5,281.5,268.42,204.16
2016,4,12,14,0,20.0,315.0,4.2,24.0,333.0,320.11,242.95
2016,4,12,14,15,12.5,244.5,4.2,24.0,256.0,244.72,185.91
2016,4,12,14,30,5.0,174.0,4.2,24.0,179.0,169.31,128.05
2016,4,12,14,45,3.5,165.0,4.2,24.0,168.5,159.36,120.58
2016,4,12,15,0,2.0,156.0,4.2,24.0,158.0,149.38,112.97
2016,4,12,15,15,4.0,175.0,4.15,23.5,178.0,170.21,129.86
2016,4,12,15,30,6.0,194.0,4.1,23.0,198.0,191.62,147.25
2016,4,12,15,45,13.0,208.5,4.05,23.0,216.5,213.76,165.22
2016,4,12,16,0,20.0,223.0,4.0,23.0,235.0,236.65,183.81
2016,4,12,16,15,20.0,206.0,3.95,22.5,217.5,220.23,171.87
2016,4,12,16,30,20.0,189.0,3.9,22.0,200.0,203.77,159.82
2016,4,12,16,45,15.5,167.5,3.85,22.0,175.5,178.65,140.26
2016,4,12,17,0,11.0,146.0,3.8,22.0,151.0,153.68,120.56
2016,4,12,17,15,212.0,128.0,3.75,21.5,195.0,315.23,256.51
2016,4,12,17,30,413.0,110.0,3.7,21.0,239.0,439.2,357.84
2016,4,12,17,45,337.5,95.0,3.65,20.5,186.0,356.77,290.86
2016,4,12,18,0,262.0,80.0,3.6,20.0,133.0,270.21,219.22
2016,4,12,18,15,179.5,57.5,3.9,19.5,88.5,186.92,148.34
2016,4,12,18,30,97.0,35.0,4.2,19.0,44.0,110.14,79.83
2016,4,12,18,45,48.5,17.5,4.55,18.5,22.0,38.74,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
