Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,67.0,13.0,3.2,14.0,17.5,12.39,0.0
2016,4,13,6,30,134.0,26.0,3.3,14.0,35.0,20.39,9.06
2016,4,13,6,45,243.0,43.0,3.4,14.5,79.0,33.11,23.06
2016,4,13,7,0,352.0,60.0,3.5,15.0,123.0,45.26,34.38
2016,4,13,7,15,176.0,49.0,3.5,15.0,80.5,35.18,25.77
2016,4,13,7,30,0.0,38.0,3.5,15.0,38.0,35.28,25.93
2016,4,13,7,45,0.0,26.0,3.5,15.5,26.0,24.12,15.9
2016,4,13,8,0,0.0,14.0,3.5,16.0,14.0,12.98,5.9
2016,4,13,8,15,0.0,52.5,3.4,16.5,52.5,48.81,35.56
2016,4,13,8,30,0.0,91.0,3.3,17.0,91.0,84.46,64.97
2016,4,13,8,45,0.0,71.5,3.25,17.5,71.5,66.57,49.79
2016,4,13,9,0,0.0,52.0,3.2,18.0,52.0,48.39,34.53
2016,4,13,9,15,0.0,92.5,3.2,18.0,92.5,86.25,65.46
2016,4,13,9,30,0.0,133.0,3.2,18.0,133.0,122.64,94.72
2016,4,13,9,45,4.0,170.0,3.2,18.5,173.5,157.19,121.82
2016,4,13,10,0,8.0,207.0,3.2,19.0,214.0,192.16,148.89
2016,4,13,10,15,4.0,158.0,3.2,19.0,161.5,147.77,113.53
2016,4,13,10,30,0.0,109.0,3.2,19.0,109.0,101.51,76.53
2016,4,13,10,45,1.0,129.0,3.25,19.5,130.0,120.49,91.45
2016,4,13,11,0,2.0,149.0,3.3,20.0,151.0,139.61,106.27
2016,4,13,11,15,6.0,181.5,3.25,20.0,187.0,172.36,131.94
2016,4,13,11,30,10.0,214.0,3.2,20.0,223.0,205.59,157.74
2016,4,13,11,45,16.0,278.0,3.2,20.5,292.5,269.71,206.66
2016,4,13,12,0,22.0,342.0,3.2,21.0,362.0,334.78,255.26
2016,4,13,12,15,30.0,373.5,3.15,21.5,401.0,374.27,284.08
2016,4,13,12,30,38.0,405.0,3.1,22.0,440.0,414.64,313.26
2016,4,13,12,45,26.5,344.0,3.1,22.5,369.0,350.66,265.21
2016,4,13,13,0,15.0,283.0,3.1,23.0,298.0,279.91,211.88
2016,4,13,13,15,18.0,306.0,3.0,23.0,323.0,305.75,231.6
2016,4,13,13,30,21.0,329.0,2.9,23.0,348.0,332.03,251.28
2016,4,13,13,45,38.5,366.0,2.8,23.0,400.0,396.28,299.39
2016,4,13,14,0,56.0,403.0,2.7,23.0,452.0,454.38,342.18
2016,4,13,14,15,165.0,402.5,2.6,23.0,540.5,574.16,431.95
2016,4,13,14,30,274.0,402.0,2.5,23.0,629.0,695.4,519.59
2016,4,13,14,45,324.0,369.5,2.4,23.5,626.5,712.82,531.94
2016,4,13,15,0,374.0,337.0,2.3,24.0,624.0,727.52,543.14
2016,4,13,15,15,605.5,224.0,2.25,23.5,658.0,839.51,628.42
2016,4,13,15,30,837.0,111.0,2.2,23.0,692.0,918.76,683.93
2016,4,13,15,45,552.5,191.0,2.15,23.0,563.5,735.95,559.0
2016,4,13,16,0,268.0,271.0,2.1,23.0,435.0,551.82,423.06
2016,4,13,16,15,515.0,183.0,2.05,22.5,463.0,673.97,521.09
2016,4,13,16,30,762.0,95.0,2.0,22.0,491.0,767.02,590.47
2016,4,13,16,45,731.5,90.0,2.0,22.0,435.0,713.93,554.13
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,664.52,520.96
2016,4,13,17,15,656.5,78.5,1.8,21.5,322.0,599.2,474.84
2016,4,13,17,30,612.0,72.0,1.6,21.0,265.0,535.38,427.7
2016,4,13,17,45,543.5,64.0,1.4,20.5,209.0,456.09,366.01
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,381.3,305.21
2016,4,13,18,15,367.0,43.5,1.15,19.0,104.0,284.49,225.3
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,197.95,147.4
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,91.33,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,116.0,12.5,2.5,11.5,21.0,11.91,0.0
2016,4,14,6,30,232.0,25.0,2.7,12.0,42.0,19.98,9.53
2016,4,14,6,45,356.0,37.5,2.95,13.0,90.5,29.04,19.75
2016,4,14,7,0,480.0,50.0,3.2,14.0,139.0,37.57,27.76
2016,4,14,7,15,553.5,58.0,3.15,14.5,195.0,41.69,31.65
2016,4,14,7,30,627.0,66.0,3.1,15.0,251.0,45.61,35.14
2016,4,14,7,45,378.0,116.5,3.1,16.0,235.0,81.21,66.33
2016,4,14,8,0,129.0,167.0,3.1,17.0,219.0,126.55,105.15
2016,4,14,8,15,119.5,193.0,3.1,17.5,246.5,151.59,117.15
2016,4,14,8,30,110.0,219.0,3.1,18.0,274.0,180.15,137.98
2016,4,14,8,45,118.0,245.5,3.15,19.0,310.5,211.05,160.97
2016,4,14,9,0,126.0,272.0,3.2,20.0,347.0,243.22,185.32
2016,4,14,9,15,111.0,293.5,3.15,20.5,364.0,274.31,209.85
2016,4,14,9,30,96.0,315.0,3.1,21.0,381.0,296.16,226.78
2016,4,14,9,45,74.0,323.5,3.1,21.5,376.5,303.88,232.65
2016,4,14,10,0,52.0,332.0,3.1,22.0,372.0,308.84,236.05
2016,4,14,10,15,94.5,369.5,3.05,22.5,446.0,365.98,278.36
2016,4,14,10,30,137.0,407.0,3.0,23.0,520.0,422.28,319.48
2016,4,14,10,45,232.5,410.0,3.0,23.5,609.5,492.77,371.27
2016,4,14,11,0,328.0,413.0,3.0,24.0,699.0,567.4,425.48
2016,4,14,11,15,638.5,261.0,2.95,24.0,834.5,663.83,500.02
2016,4,14,11,30,949.0,109.0,2.9,24.0,970.0,784.17,588.89
2016,4,14,11,45,944.0,114.5,2.9,24.5,981.5,823.3,613.19
2016,4,14,12,0,939.0,120.0,2.9,25.0,993.0,859.55,635.86
2016,4,14,12,15,940.0,120.5,2.9,25.0,998.5,893.22,657.91
2016,4,14,12,30,941.0,121.0,2.9,25.0,1004.0,924.11,678.04
2016,4,14,12,45,940.5,120.5,2.9,25.5,1000.0,949.8,693.38
2016,4,14,13,0,940.0,120.0,2.9,26.0,996.0,972.33,706.65
2016,4,14,13,15,937.0,119.5,2.9,26.0,983.5,989.28,717.75
2016,4,14,13,30,934.0,119.0,2.9,26.0,971.0,1002.78,726.76
2016,4,14,13,45,929.5,117.5,2.9,26.0,949.5,1010.33,732.09
2016,4,14,14,0,925.0,116.0,2.9,26.0,928.0,1014.28,735.3
2016,4,14,14,15,918.5,114.5,2.85,26.0,899.0,1012.72,734.69
2016,4,14,14,30,912.0,113.0,2.8,26.0,870.0,1007.59,731.98
2016,4,14,14,45,903.0,111.0,2.8,26.0,833.0,996.02,725.74
2016,4,14,15,0,894.0,109.0,2.8,26.0,796.0,981.07,717.47
2016,4,14,15,15,881.5,107.0,2.8,25.5,752.5,959.55,706.43
2016,4,14,15,30,869.0,105.0,2.8,25.0,709.0,935.04,693.45
2016,4,14,15,45,852.5,101.5,2.8,25.0,660.0,910.12,678.85
2016,4,14,16,0,836.0,98.0,2.8,25.0,611.0,874.84,657.21
2016,4,14,16,15,813.5,94.5,2.8,24.5,557.0,832.09,631.56
2016,4,14,16,30,791.0,91.0,2.8,24.0,503.0,787.66,604.3
2016,4,14,16,45,759.5,86.5,2.85,24.0,446.0,733.4,568.57
2016,4,14,17,0,728.0,82.0,2.9,24.0,389.0,678.66,531.64
2016,4,14,17,15,684.0,76.0,2.65,23.0,331.0,617.06,489.23
2016,4,14,17,30,640.0,70.0,2.4,22.0,273.0,553.07,443.01
2016,4,14,17,45,571.5,62.5,2.2,21.0,216.0,473.14,381.45
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,397.71,320.45
2016,4,14,18,15,393.5,43.0,2.0,19.0,109.0,299.19,238.52
2016,4,14,18,30,284.0,31.0,2.0,18.0,59.0,211.02,158.91
2016,4,14,18,45,142.0,15.5,2.0,17.5,29.5,99.77,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,71.5,15.0,1.15,12.5,20.5,14.3,0.0
2016,4,15,6,30,143.0,30.0,1.3,13.0,41.0,23.52,12.75
2016,4,15,6,45,250.5,47.5,1.45,14.0,87.0,36.54,26.27
2016,4,15,7,0,358.0,65.0,1.6,15.0,133.0,48.96,37.74
2016,4,15,7,15,179.0,74.0,1.6,15.5,108.0,58.01,45.99
2016,4,15,7,30,0.0,83.0,1.6,16.0,83.0,74.96,60.9
2016,4,15,7,45,9.0,115.0,1.6,16.5,118.5,101.37,83.7
2016,4,15,8,0,18.0,147.0,1.6,17.0,154.0,127.06,105.36
2016,4,15,8,15,36.0,177.5,1.6,17.5,194.5,146.15,114.46
2016,4,15,8,30,54.0,208.0,1.6,18.0,235.0,175.41,136.0
2016,4,15,8,45,80.5,239.5,1.6,19.0,285.5,209.31,160.52
2016,4,15,9,0,107.0,271.0,1.6,20.0,336.0,246.74,187.81
2016,4,15,9,15,110.0,296.0,1.65,20.5,367.0,276.51,210.37
2016,4,15,9,30,113.0,321.0,1.7,21.0,398.0,306.83,233.19
2016,4,15,9,45,201.0,338.0,1.8,21.5,486.0,357.46,270.04
2016,4,15,10,0,289.0,355.0,1.9,22.0,574.0,418.21,314.81
2016,4,15,10,15,579.5,242.5,1.95,22.5,709.0,484.27,364.42
2016,4,15,10,30,870.0,130.0,2.0,23.0,844.0,585.91,440.83
2016,4,15,10,45,881.5,129.0,2.1,23.5,875.5,635.38,477.63
2016,4,15,11,0,893.0,128.0,2.2,24.0,907.0,684.0,513.2
2016,4,15,11,15,898.0,129.0,2.3,24.0,929.0,728.83,546.24
2016,4,15,11,30,903.0,130.0,2.4,24.0,951.0,771.88,576.94
2016,4,15,11,45,900.0,135.0,2.5,24.5,963.0,810.38,601.92
2016,4,15,12,0,897.0,140.0,2.6,25.0,975.0,846.28,624.98
2016,4,15,12,15,898.0,140.0,2.7,25.5,980.0,878.32,645.34
2016,4,15,12,30,899.0,140.0,2.8,26.0,985.0,907.71,663.9
2016,4,15,12,45,898.5,139.5,2.9,26.5,981.5,932.53,679.43
2016,4,15,13,0,898.0,139.0,3.0,27.0,978.0,954.35,693.04
2016,4,15,13,15,895.0,138.5,3.1,27.0,965.5,970.75,704.58
2016,4,15,13,30,892.0,138.0,3.2,27.0,953.0,983.85,714.15
2016,4,15,13,45,887.0,136.5,3.3,27.0,932.0,990.7,719.81
2016,4,15,14,0,882.0,135.0,3.4,27.0,911.0,994.1,723.41
2016,4,15,14,15,875.0,133.0,3.45,27.0,881.5,991.61,722.98
2016,4,15,14,30,868.0,131.0,3.5,27.0,852.0,985.69,720.49
2016,4,15,14,45,858.5,128.0,3.55,27.0,816.0,972.96,713.68
2016,4,15,15,0,849.0,125.0,3.6,27.0,780.0,965.32,710.4
2016,4,15,15,15,835.5,122.5,3.6,26.5,737.0,942.99,698.5
2016,4,15,15,30,822.0,120.0,3.6,26.0,694.0,917.76,684.73
2016,4,15,15,45,803.0,117.0,3.65,26.0,645.0,884.22,664.22
2016,4,15,16,0,784.0,114.0,3.7,26.0,596.0,848.37,642.01
2016,4,15,16,15,760.5,109.5,3.65,25.5,543.0,804.88,614.97
2016,4,15,16,30,737.0,105.0,3.6,25.0,490.0,764.23,589.55
2016,4,15,16,45,703.0,99.5,3.55,25.0,434.0,708.66,551.76
2016,4,15,17,0,669.0,94.0,3.5,25.0,378.0,652.99,513.19
2016,4,15,17,15,623.5,87.0,3.2,24.0,321.0,587.34,467.22
2016,4,15,17,30,578.0,80.0,2.9,23.0,264.0,523.27,419.69
2016,4,15,17,45,508.5,70.5,2.6,22.5,208.5,442.6,356.34
2016,4,15,18,0,439.0,61.0,2.3,22.0,153.0,366.52,294.17
2016,4,15,18,15,336.0,47.0,2.3,21.0,104.5,272.06,215.81
2016,4,15,18,30,233.0,33.0,2.3,20.0,56.0,186.15,139.68
2016,4,15,18,45,116.5,16.5,2.3,19.5,28.0,88.01,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.4,16.0,18.0,14.3,0.0
2016,4,16,6,30,69.0,30.0,3.5,16.0,36.0,24.68,13.86
2016,4,16,6,45,153.0,53.5,3.65,16.5,79.5,42.81,31.42
2016,4,16,7,0,237.0,77.0,3.8,17.0,123.0,60.28,47.32
2016,4,16,7,15,118.5,54.0,3.95,17.5,77.0,43.04,32.43
2016,4,16,7,30,0.0,31.0,4.1,18.0,31.0,28.76,19.82
2016,4,16,7,45,0.0,42.5,4.3,18.5,42.5,39.47,29.16
2016,4,16,8,0,0.0,54.0,4.5,19.0,54.0,50.2,38.35
2016,4,16,8,15,0.0,49.5,4.75,19.5,49.5,46.01,32.73
2016,4,16,8,30,0.0,45.0,5.0,20.0,45.0,41.84,29.06
2016,4,16,8,45,0.0,68.0,5.25,20.5,68.0,63.3,46.5
2016,4,16,9,0,0.0,91.0,5.5,21.0,91.0,84.82,63.71
2016,4,16,9,15,0.0,117.0,5.55,21.5,117.0,108.24,82.22
2016,4,16,9,30,0.0,143.0,5.6,22.0,143.0,131.55,100.4
2016,4,16,9,45,0.0,128.5,5.7,22.5,128.5,118.92,89.9
2016,4,16,10,0,0.0,114.0,5.8,23.0,114.0,105.96,79.25
2016,4,16,10,15,2.5,140.0,5.8,23.5,142.0,130.89,98.61
2016,4,16,10,30,5.0,166.0,5.8,24.0,170.0,156.09,117.99
2016,4,16,10,45,5.5,166.5,5.85,24.5,171.5,157.37,118.58
2016,4,16,11,0,6.0,167.0,5.9,25.0,173.0,158.66,119.24
2016,4,16,11,15,3.0,133.5,5.9,25.0,136.5,126.33,93.94
2016,4,16,11,30,0.0,100.0,5.9,25.0,100.0,93.37,68.07
2016,4,16,11,45,2.5,127.5,5.95,25.5,130.0,120.88,89.42
2016,4,16,12,0,5.0,155.0,6.0,26.0,160.0,148.65,110.76
2016,4,16,12,15,3.0,146.0,6.05,26.0,149.5,138.95,103.15
2016,4,16,12,30,1.0,137.0,6.1,26.0,139.0,129.06,95.42
2016,4,16,12,45,9.0,218.5,6.15,26.0,227.5,212.88,160.2
2016,4,16,13,0,17.0,300.0,6.2,26.0,316.0,298.02,224.94
2016,4,16,13,15,15.0,276.5,6.15,26.0,290.5,274.91,207.43
2016,4,16,13,30,13.0,253.0,6.1,26.0,265.0,251.42,189.74
2016,4,16,13,45,25.5,315.5,6.1,26.0,338.5,333.29,252.14
2016,4,16,14,0,38.0,378.0,6.1,26.0,412.0,411.6,310.96
2016,4,16,14,15,27.5,329.0,6.05,25.5,353.0,353.88,268.41
2016,4,16,14,30,17.0,280.0,6.0,25.0,294.0,285.0,216.98
2016,4,16,14,45,14.5,257.5,6.0,25.0,269.0,261.1,199.13
2016,4,16,15,0,12.0,235.0,6.0,25.0,244.0,237.01,180.96
2016,4,16,15,15,19.5,252.5,5.95,24.5,266.5,262.8,201.93
2016,4,16,15,30,27.0,270.0,5.9,24.0,289.0,302.44,233.59
2016,4,16,15,45,36.0,263.0,5.85,24.0,286.5,305.51,236.89
2016,4,16,16,0,45.0,256.0,5.8,24.0,284.0,308.46,240.21
2016,4,16,16,15,29.5,220.5,5.65,23.5,238.0,256.62,200.46
2016,4,16,16,30,14.0,185.0,5.5,23.0,192.0,194.11,151.62
2016,4,16,16,45,10.5,164.5,5.4,23.0,169.5,170.98,133.64
2016,4,16,17,0,7.0,144.0,5.3,23.0,147.0,147.96,115.49
2016,4,16,17,15,3.5,123.0,5.05,22.5,124.5,124.49,96.93
2016,4,16,17,30,0.0,102.0,4.8,22.0,102.0,101.12,78.1
2016,4,16,17,45,146.0,90.5,4.6,22.0,121.5,203.9,165.5
2016,4,16,18,0,292.0,79.0,4.4,22.0,141.0,298.18,241.38
2016,4,16,18,15,205.5,59.0,4.4,21.5,96.0,203.23,161.22
2016,4,16,18,30,119.0,39.0,4.4,21.0,51.0,127.02,94.26
2016,4,16,18,45,59.5,19.5,4.4,20.5,25.5,60.25,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.0,19.0,3.5,3.34,0.0
2016,4,17,6,30,0.0,7.0,3.1,19.0,7.0,6.48,0.0
2016,4,17,6,45,0.0,17.5,3.25,19.5,17.5,16.22,8.3
2016,4,17,7,0,0.0,28.0,3.4,20.0,28.0,25.97,17.02
2016,4,17,7,15,0.0,41.5,3.55,20.0,41.5,38.54,28.18
2016,4,17,7,30,0.0,55.0,3.7,20.0,55.0,51.13,39.21
2016,4,17,7,45,0.0,69.0,3.9,20.5,69.0,64.2,50.39
2016,4,17,8,0,0.0,83.0,4.1,21.0,83.0,76.79,60.95
2016,4,17,8,15,1.5,121.0,4.25,21.0,121.5,109.33,84.37
2016,4,17,8,30,3.0,159.0,4.4,21.0,160.0,141.81,110.19
2016,4,17,8,45,46.0,215.0,4.55,21.5,242.5,187.44,144.14
2016,4,17,9,0,89.0,271.0,4.7,22.0,325.0,244.03,186.51
2016,4,17,9,15,81.5,301.5,4.75,22.0,354.5,273.75,209.86
2016,4,17,9,30,74.0,332.0,4.8,22.0,384.0,303.03,232.63
2016,4,17,9,45,37.5,240.5,4.9,22.5,267.0,225.29,172.74
2016,4,17,10,0,1.0,149.0,5.0,23.0,150.0,137.98,104.4
2016,4,17,10,15,2.5,155.5,5.0,23.0,158.0,144.89,109.71
2016,4,17,10,30,4.0,162.0,5.0,23.0,166.0,151.96,115.09
2016,4,17,10,45,7.5,195.0,5.05,23.5,202.0,184.37,139.96
2016,4,17,11,0,11.0,228.0,5.1,24.0,238.0,217.23,164.9
2016,4,17,11,15,20.0,298.0,5.05,24.0,316.0,287.71,218.58
2016,4,17,11,30,29.0,368.0,5.0,24.0,394.0,356.98,270.46
2016,4,17,11,45,28.0,369.0,4.95,24.0,394.5,361.18,273.25
2016,4,17,12,0,27.0,370.0,4.9,24.0,395.0,365.24,276.11
2016,4,17,12,15,104.5,430.5,4.8,24.0,529.5,491.82,371.44
2016,4,17,12,30,182.0,491.0,4.7,24.0,664.0,623.34,467.32
2016,4,17,12,45,155.0,487.0,4.65,24.0,633.5,606.47,454.01
2016,4,17,13,0,128.0,483.0,4.6,24.0,603.0,587.55,439.84
2016,4,17,13,15,115.5,472.5,4.55,23.5,579.5,573.94,430.83
2016,4,17,13,30,103.0,462.0,4.5,23.0,556.0,550.59,414.81
2016,4,17,13,45,57.0,347.5,4.5,23.0,400.0,395.68,300.95
2016,4,17,14,0,11.0,233.0,4.5,23.0,244.0,231.57,176.22
2016,4,17,14,15,6.0,187.5,4.55,23.0,193.5,183.13,139.17
2016,4,17,14,30,1.0,142.0,4.6,23.0,143.0,134.64,101.39
2016,4,17,14,45,1.5,146.5,4.7,23.0,147.5,139.55,105.5
2016,4,17,15,0,2.0,151.0,4.8,23.0,152.0,144.52,109.65
2016,4,17,15,15,1.0,87.0,4.85,22.5,87.5,82.13,60.53
2016,4,17,15,30,0.0,23.0,4.9,22.0,23.0,21.41,11.76
2016,4,17,15,45,0.0,43.5,5.0,22.0,43.5,40.49,27.35
2016,4,17,16,0,0.0,64.0,5.1,22.0,64.0,59.6,42.97
2016,4,17,16,15,0.0,50.5,4.95,21.5,50.5,46.98,32.91
2016,4,17,16,30,0.0,37.0,4.8,21.0,37.0,34.39,22.76
2016,4,17,16,45,0.0,22.0,4.7,21.0,22.0,20.42,11.31
2016,4,17,17,0,0.0,7.0,4.6,21.0,7.0,6.49,0.0
2016,4,17,17,15,0.0,6.0,4.35,20.5,6.0,5.56,0.0
2016,4,17,17,30,0.0,5.0,4.1,20.0,5.0,4.63,0.0
2016,4,17,17,45,0.0,4.0,3.9,20.0,4.0,3.7,0.0
2016,4,17,18,0,0.0,3.0,3.7,20.0,3.0,2.78,0.0
2016,4,17,18,15,0.0,2.0,3.5,19.5,2.0,1.85,0.0
2016,4,17,18,30,0.0,1.0,3.3,19.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.15,19.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,2.2,17.5,1.0,0.92,0.0
2016,4,18,7,0,0.0,2.0,2.5,18.0,2.0,1.85,0.0
2016,4,18,7,15,0.0,3.0,2.6,18.0,3.0,2.78,0.0
2016,4,18,7,30,0.0,4.0,2.7,18.0,4.0,3.7,0.0
2016,4,18,7,45,0.0,46.0,2.85,18.5,46.0,42.73,32.04
2016,4,18,8,0,0.0,88.0,3.0,19.0,88.0,81.05,65.13
2016,4,18,8,15,0.0,98.5,3.1,19.5,98.5,90.6,69.5
2016,4,18,8,30,0.0,109.0,3.2,20.0,109.0,100.17,76.89
2016,4,18,8,45,19.5,177.5,3.3,20.5,189.5,161.65,125.07
2016,4,18,9,0,39.0,246.0,3.4,21.0,270.0,215.23,166.03
2016,4,18,9,15,40.0,266.5,3.45,21.0,293.0,236.75,182.51
2016,4,18,9,30,41.0,287.0,3.5,21.0,316.0,258.55,199.19
2016,4,18,9,45,30.0,280.5,3.6,21.5,302.5,254.66,195.76
2016,4,18,10,0,19.0,274.0,3.7,22.0,289.0,255.24,195.7
2016,4,18,10,15,19.5,286.0,3.6,22.0,302.0,268.28,205.37
2016,4,18,10,30,20.0,298.0,3.5,22.0,315.0,281.37,215.02
2016,4,18,10,45,30.0,339.0,3.4,22.5,365.5,320.13,243.65
2016,4,18,11,0,40.0,380.0,3.3,23.0,416.0,365.94,277.06
2016,4,18,11,15,59.5,413.0,3.3,23.0,467.5,413.04,311.84
2016,4,18,11,30,79.0,446.0,3.3,23.0,519.0,462.44,347.97
2016,4,18,11,45,47.0,366.0,3.35,23.0,410.0,373.21,281.94
2016,4,18,12,0,15.0,286.0,3.4,23.0,301.0,278.04,210.41
2016,4,18,12,15,20.0,326.0,3.35,22.5,345.5,320.72,243.2
2016,4,18,12,30,25.0,366.0,3.3,22.0,390.0,367.39,278.38
2016,4,18,12,45,28.5,378.0,3.3,22.0,405.5,385.49,291.76
2016,4,18,13,0,32.0,390.0,3.3,22.0,421.0,403.95,305.51
2016,4,18,13,15,30.5,379.5,3.25,22.0,408.5,395.95,299.62
2016,4,18,13,30,29.0,369.0,3.2,22.0,396.0,387.49,293.53
2016,4,18,13,45,87.0,409.5,3.15,22.0,487.0,487.36,369.05
2016,4,18,14,0,145.0,450.0,3.1,22.0,578.0,600.35,451.62
2016,4,18,14,15,139.5,433.5,3.0,22.0,554.0,583.53,439.23
2016,4,18,14,30,134.0,417.0,2.9,22.0,530.0,565.7,426.9
2016,4,18,14,45,67.0,275.0,2.8,22.0,331.5,340.32,261.13
2016,4,18,15,0,0.0,133.0,2.7,22.0,133.0,125.17,94.21
2016,4,18,15,15,0.0,136.0,2.6,21.5,136.0,128.17,97.3
2016,4,18,15,30,0.0,139.0,2.5,21.0,139.0,131.27,100.18
2016,4,18,15,45,0.0,140.0,2.4,21.0,140.0,132.53,101.45
2016,4,18,16,0,0.0,141.0,2.3,21.0,141.0,133.93,102.87
2016,4,18,16,15,0.0,75.5,2.2,20.5,75.5,70.32,52.06
2016,4,18,16,30,0.0,10.0,2.1,20.0,10.0,9.28,2.06
2016,4,18,16,45,13.0,85.5,2.05,20.0,91.0,94.83,73.36
2016,4,18,17,0,26.0,161.0,2.0,20.0,172.0,192.44,152.99
2016,4,18,17,15,19.0,138.5,1.9,20.0,146.0,153.56,121.6
2016,4,18,17,30,12.0,116.0,1.8,20.0,120.0,125.69,99.01
2016,4,18,17,45,6.0,92.5,1.75,20.0,94.5,97.55,75.78
2016,4,18,18,0,0.0,69.0,1.7,20.0,69.0,69.44,52.18
2016,4,18,18,15,0.0,47.5,1.55,19.5,47.5,47.1,33.27
2016,4,18,18,30,0.0,26.0,1.4,19.0,26.0,24.15,13.63
2016,4,18,18,45,0.0,13.0,1.3,19.0,13.0,12.06,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.0,2.0,17.0,22.5,14.25,0.0
2016,4,19,6,30,112.0,34.0,2.1,17.0,45.0,27.86,17.28
2016,4,19,6,45,193.0,55.5,2.25,17.0,89.0,44.42,32.95
2016,4,19,7,0,274.0,77.0,2.4,17.0,133.0,57.72,45.19
2016,4,19,7,15,137.0,82.5,2.4,17.5,110.5,63.97,50.87
2016,4,19,7,30,0.0,88.0,2.4,18.0,88.0,79.28,64.17
2016,4,19,7,45,0.0,104.0,2.4,18.5,104.0,93.23,75.99
2016,4,19,8,0,0.0,120.0,2.4,19.0,120.0,107.06,87.45
2016,4,19,8,15,6.5,150.5,2.4,19.0,154.0,133.34,104.26
2016,4,19,8,30,13.0,181.0,2.4,19.0,188.0,160.6,125.45
2016,4,19,8,45,23.0,211.0,2.4,19.5,225.0,189.12,146.99
2016,4,19,9,0,33.0,241.0,2.4,20.0,262.0,210.52,162.76
2016,4,19,9,15,18.5,209.5,2.4,20.5,221.5,193.26,149.06
2016,4,19,9,30,4.0,178.0,2.4,21.0,181.0,163.6,125.56
2016,4,19,9,45,4.5,176.5,2.4,21.5,180.0,163.36,124.89
2016,4,19,10,0,5.0,175.0,2.4,22.0,179.0,163.01,124.13
2016,4,19,10,15,2.5,145.5,2.4,22.0,147.5,135.91,102.72
2016,4,19,10,30,0.0,116.0,2.4,22.0,116.0,107.94,80.58
2016,4,19,10,45,3.0,145.0,2.4,22.5,148.0,136.37,102.66
2016,4,19,11,0,6.0,174.0,2.4,23.0,180.0,165.12,124.66
2016,4,19,11,15,6.5,174.5,2.35,23.0,181.0,166.47,125.53
2016,4,19,11,30,7.0,175.0,2.3,23.0,182.0,167.84,126.5
2016,4,19,11,45,10.5,222.0,2.3,23.5,232.0,214.44,161.88
2016,4,19,12,0,14.0,269.0,2.3,24.0,282.0,261.6,196.98
2016,4,19,12,15,71.0,379.0,2.25,24.0,446.5,414.53,311.01
2016,4,19,12,30,128.0,489.0,2.2,24.0,611.0,575.66,425.59
2016,4,19,12,45,125.5,486.0,2.2,24.0,605.0,580.02,427.66
2016,4,19,13,0,123.0,483.0,2.2,24.0,599.0,583.66,430.31
2016,4,19,13,15,81.5,441.5,2.2,24.0,518.0,504.85,374.27
2016,4,19,13,30,40.0,400.0,2.2,24.0,437.0,428.97,319.54
2016,4,19,13,45,33.5,375.0,2.2,24.0,405.5,401.12,299.93
2016,4,19,14,0,27.0,350.0,2.2,24.0,374.0,372.44,279.33
2016,4,19,14,15,19.5,296.5,2.2,23.5,313.5,302.8,228.75
2016,4,19,14,30,12.0,243.0,2.2,23.0,253.0,243.56,184.94
2016,4,19,14,45,53.0,306.5,2.2,23.0,348.0,360.01,274.46
2016,4,19,15,0,94.0,370.0,2.2,23.0,443.0,470.92,356.92
2016,4,19,15,15,47.0,244.0,2.2,23.0,280.5,291.21,223.12
2016,4,19,15,30,0.0,118.0,2.2,23.0,118.0,110.81,82.96
2016,4,19,15,45,21.0,186.5,2.2,23.0,200.0,207.52,160.24
2016,4,19,16,0,42.0,255.0,2.2,23.0,282.0,304.47,235.64
2016,4,19,16,15,25.5,216.0,2.15,22.5,232.0,235.47,182.84
2016,4,19,16,30,9.0,177.0,2.1,22.0,182.0,181.06,140.72
2016,4,19,16,45,146.5,173.0,2.1,22.0,237.0,313.72,250.13
2016,4,19,17,0,284.0,169.0,2.1,22.0,292.0,427.84,341.31
2016,4,19,17,15,250.5,151.0,1.85,21.5,248.0,374.21,299.73
2016,4,19,17,30,217.0,133.0,1.6,21.0,204.0,322.54,259.55
2016,4,19,17,45,256.5,107.5,1.4,21.0,175.0,310.84,250.7
2016,4,19,18,0,296.0,82.0,1.2,21.0,146.0,305.22,244.69
2016,4,19,18,15,214.0,61.5,1.15,20.5,100.5,211.66,167.41
2016,4,19,18,30,132.0,41.0,1.1,20.0,55.0,136.11,102.36
2016,4,19,18,45,66.0,20.5,1.05,19.5,27.5,65.43,13.83
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.35,17.0,2.0,1.85,0.0
2016,4,20,6,30,0.0,4.0,0.4,17.0,4.0,3.7,0.0
2016,4,20,6,45,0.0,8.5,0.45,17.5,8.5,7.87,1.23
2016,4,20,7,0,0.0,13.0,0.5,18.0,13.0,12.04,5.01
2016,4,20,7,15,0.0,18.0,0.6,18.5,18.0,16.68,9.16
2016,4,20,7,30,0.0,23.0,0.7,19.0,23.0,21.33,13.24
2016,4,20,7,45,0.0,39.0,0.85,19.5,39.0,36.21,26.22
2016,4,20,8,0,0.0,55.0,1.0,20.0,55.0,51.13,39.0
2016,4,20,8,15,298.0,102.0,1.1,20.0,257.0,88.17,57.32
2016,4,20,8,30,596.0,149.0,1.2,20.0,459.0,176.92,112.88
2016,4,20,8,45,629.5,153.5,1.3,20.5,512.0,222.61,147.26
2016,4,20,9,0,663.0,158.0,1.4,21.0,565.0,272.17,187.48
2016,4,20,9,15,684.5,163.5,1.4,21.5,613.0,322.64,229.54
2016,4,20,9,30,706.0,169.0,1.4,22.0,661.0,375.13,272.79
2016,4,20,9,45,728.5,169.5,1.45,22.5,705.5,425.75,313.97
2016,4,20,10,0,751.0,170.0,1.5,23.0,750.0,477.98,355.3
2016,4,20,10,15,763.5,173.5,1.5,23.0,786.5,528.94,395.09
2016,4,20,10,30,776.0,177.0,1.5,23.0,823.0,583.13,435.96
2016,4,20,10,45,783.5,180.0,1.5,23.0,852.5,629.92,470.61
2016,4,20,11,0,791.0,183.0,1.5,23.0,882.0,675.89,503.83
2016,4,20,11,15,797.0,184.5,1.5,23.0,903.0,718.5,534.0
2016,4,20,11,30,803.0,186.0,1.5,23.0,924.0,759.78,562.63
2016,4,20,11,45,836.0,166.0,1.5,23.5,945.0,801.12,589.54
2016,4,20,12,0,869.0,146.0,1.5,24.0,966.0,839.17,612.79
2016,4,20,12,15,870.0,146.5,1.45,24.0,970.5,870.46,632.02
2016,4,20,12,30,871.0,147.0,1.4,24.0,975.0,899.22,649.53
2016,4,20,12,45,867.0,149.0,1.4,24.0,970.0,922.25,663.97
2016,4,20,13,0,863.0,151.0,1.4,24.0,965.0,942.32,676.63
2016,4,20,13,15,859.5,150.5,1.35,23.5,952.5,957.45,686.84
2016,4,20,13,30,856.0,150.0,1.3,23.0,940.0,969.42,695.19
2016,4,20,13,45,849.0,150.0,1.3,23.0,918.5,975.29,699.28
2016,4,20,14,0,842.0,150.0,1.3,23.0,897.0,986.41,706.9
2016,4,20,14,15,834.0,148.0,1.3,23.0,868.0,982.97,705.43
2016,4,20,14,30,826.0,146.0,1.3,23.0,839.0,976.19,702.19
2016,4,20,14,45,494.5,264.5,1.35,23.0,674.5,781.95,574.68
2016,4,20,15,0,163.0,383.0,1.4,23.0,510.0,565.26,419.92
2016,4,20,15,15,133.5,357.5,1.45,23.0,457.5,511.73,384.37
2016,4,20,15,30,104.0,332.0,1.5,23.0,405.0,444.05,336.59
2016,4,20,15,45,146.5,309.5,1.55,23.0,405.5,474.01,361.35
2016,4,20,16,0,189.0,287.0,1.6,23.0,406.0,487.55,373.74
2016,4,20,16,15,231.5,255.5,1.55,22.5,388.0,487.42,376.81
2016,4,20,16,30,274.0,224.0,1.5,22.0,370.0,497.34,387.1
2016,4,20,16,45,463.0,160.0,1.5,22.0,374.0,583.44,456.12
2016,4,20,17,0,652.0,96.0,1.5,22.0,378.0,646.5,505.27
2016,4,20,17,15,608.0,89.0,1.4,21.5,322.5,582.28,459.7
2016,4,20,17,30,564.0,82.0,1.3,21.0,267.0,519.59,413.8
2016,4,20,17,45,497.0,73.0,1.2,21.0,213.0,441.31,353.17
2016,4,20,18,0,430.0,64.0,1.1,21.0,159.0,367.38,293.6
2016,4,20,18,15,333.5,50.5,1.1,20.5,111.0,274.33,217.39
2016,4,20,18,30,237.0,37.0,1.1,20.0,63.0,194.41,148.08
2016,4,20,18,45,118.5,18.5,1.1,19.5,31.5,94.77,29.47
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.5,18.0,2.0,1.85,0.0
2016,4,21,6,30,0.0,4.0,0.7,18.0,4.0,3.7,0.0
2016,4,21,6,45,0.0,8.0,0.95,18.5,8.0,7.4,0.8
2016,4,21,7,0,0.0,12.0,1.2,19.0,12.0,11.11,4.14
2016,4,21,7,15,0.0,16.0,1.2,19.0,16.0,14.83,7.47
2016,4,21,7,30,0.0,20.0,1.2,19.0,20.0,18.54,10.76
2016,4,21,7,45,0.0,15.5,1.3,19.5,15.5,14.37,7.02
2016,4,21,8,0,0.0,11.0,1.4,20.0,11.0,10.2,3.3
2016,4,21,8,15,0.0,28.0,1.3,20.0,28.0,26.0,16.06
2016,4,21,8,30,0.0,45.0,1.2,20.0,45.0,41.84,29.08
2016,4,21,8,45,0.0,44.0,1.2,20.5,44.0,40.93,28.13
2016,4,21,9,0,0.0,43.0,1.2,21.0,43.0,40.01,27.21
2016,4,21,9,15,0.0,62.0,1.1,21.5,62.0,57.76,41.44
2016,4,21,9,30,0.0,81.0,1.0,22.0,81.0,75.54,55.46
2016,4,21,9,45,91.5,230.0,0.95,22.5,301.0,234.02,177.65
2016,4,21,10,0,183.0,379.0,0.9,23.0,521.0,401.23,299.57
2016,4,21,10,15,299.0,366.5,0.85,23.0,611.0,458.69,340.16
2016,4,21,10,30,415.0,354.0,0.8,23.0,701.0,528.66,390.3
2016,4,21,10,45,439.0,361.0,0.75,23.5,739.5,574.22,421.11
2016,4,21,11,0,463.0,368.0,0.7,24.0,778.0,621.4,452.41
2016,4,21,11,15,648.5,266.0,0.7,24.0,855.5,687.01,500.37
2016,4,21,11,30,834.0,164.0,0.7,24.0,933.0,764.99,555.75
2016,4,21,11,45,854.0,153.5,0.7,24.0,950.5,803.42,579.56
2016,4,21,12,0,874.0,143.0,0.7,24.0,968.0,842.4,603.76
2016,4,21,12,15,875.0,143.5,0.75,24.0,973.0,873.73,623.78
2016,4,21,12,30,876.0,144.0,0.8,24.0,978.0,902.53,642.29
2016,4,21,12,45,876.5,143.0,0.9,24.5,974.5,926.84,657.67
2016,4,21,13,0,877.0,142.0,1.0,25.0,971.0,948.29,671.32
2016,4,21,13,15,874.0,141.5,1.1,25.0,959.0,963.95,682.78
2016,4,21,13,30,871.0,141.0,1.2,25.0,947.0,976.4,692.41
2016,4,21,13,45,863.5,141.5,1.3,25.0,925.5,982.24,698.07
2016,4,21,14,0,856.0,142.0,1.4,25.0,904.0,984.75,701.82
2016,4,21,14,15,848.5,140.0,1.45,25.0,875.0,981.42,701.3
2016,4,21,14,30,841.0,138.0,1.5,25.0,846.0,983.41,704.32
2016,4,21,14,45,831.0,135.5,1.6,25.0,810.0,970.69,698.81
2016,4,21,15,0,821.0,133.0,1.7,25.0,774.0,954.79,691.44
2016,4,21,15,15,807.0,130.0,1.7,24.5,731.0,931.47,679.39
2016,4,21,15,30,793.0,127.0,1.7,24.0,688.0,905.37,665.56
2016,4,21,15,45,775.5,122.5,1.7,24.0,640.0,871.76,645.43
2016,4,21,16,0,758.0,118.0,1.7,24.0,592.0,835.89,623.72
2016,4,21,16,15,733.5,113.5,1.7,23.5,540.0,796.21,600.37
2016,4,21,16,30,709.0,109.0,1.7,23.0,488.0,751.13,572.88
2016,4,21,16,45,675.5,103.5,1.7,23.0,433.0,696.54,537.02
2016,4,21,17,0,642.0,98.0,1.7,23.0,378.0,641.92,500.33
2016,4,21,17,15,597.5,91.0,1.6,22.5,322.0,577.64,455.74
2016,4,21,17,30,553.0,84.0,1.5,22.0,266.0,514.93,409.71
2016,4,21,17,45,488.5,74.0,1.4,21.5,212.0,437.49,350.44
2016,4,21,18,0,424.0,64.0,1.3,21.0,158.0,364.27,291.95
2016,4,21,18,15,329.0,50.5,1.3,20.5,110.5,272.0,216.13
2016,4,21,18,30,234.0,37.0,1.3,20.0,63.0,192.82,147.47
2016,4,21,18,45,117.0,18.5,1.35,20.0,31.5,94.53,35.24
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,15.5,2.0,13.5,33.0,12.05,0.0
2016,4,22,6,30,337.0,31.0,2.3,14.0,66.0,24.29,15.02
2016,4,22,6,45,442.0,41.5,2.6,15.0,117.5,31.31,21.91
2016,4,22,7,0,547.0,52.0,2.9,16.0,169.0,37.94,28.03
2016,4,22,7,15,610.5,59.0,2.8,16.5,226.5,41.26,31.06
2016,4,22,7,30,674.0,66.0,2.7,17.0,284.0,44.4,33.76
2016,4,22,7,45,715.5,71.5,2.65,17.5,342.5,50.94,39.35
2016,4,22,8,0,757.0,77.0,2.6,18.0,401.0,60.85,39.41
2016,4,22,8,15,786.5,81.0,2.55,19.0,458.5,110.9,58.36
2016,4,22,8,30,816.0,85.0,2.5,20.0,516.0,164.46,93.56
2016,4,22,8,45,837.0,89.0,2.5,21.0,570.0,219.77,137.34
2016,4,22,9,0,858.0,93.0,2.5,22.0,624.0,283.92,190.84
2016,4,22,9,15,874.0,95.5,2.5,22.0,674.0,340.26,239.83
2016,4,22,9,30,890.0,98.0,2.5,22.0,724.0,397.58,289.23
2016,4,22,9,45,901.0,100.5,2.55,22.5,768.0,453.62,336.18
2016,4,22,10,0,912.0,103.0,2.6,23.0,812.0,509.63,381.69
2016,4,22,10,15,921.0,105.0,2.6,23.0,849.5,563.95,425.17
2016,4,22,10,30,930.0,107.0,2.6,23.0,887.0,617.58,466.86
2016,4,22,10,45,935.5,108.5,2.65,23.5,916.5,667.72,504.15
2016,4,22,11,0,941.0,110.0,2.7,24.0,946.0,716.38,539.32
2016,4,22,11,15,945.5,111.0,2.75,24.0,968.0,762.23,572.51
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,806.12,602.12
2016,4,22,11,45,952.5,112.5,2.85,24.5,1003.5,845.88,627.49
2016,4,22,12,0,955.0,113.0,2.9,25.0,1017.0,883.19,651.01
2016,4,22,12,15,956.0,113.0,2.9,25.0,1021.5,916.19,672.45
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,946.35,691.99
2016,4,22,12,45,955.5,113.0,2.95,25.0,1021.5,971.31,708.52
2016,4,22,13,0,954.0,113.0,3.0,25.0,1017.0,993.05,723.05
2016,4,22,13,15,951.0,112.5,2.95,25.0,1003.5,1009.58,733.47
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,1022.62,741.75
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,1030.2,747.11
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,1034.18,750.34
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.5,1031.58,749.05
2016,4,22,14,30,924.0,108.0,2.8,25.0,887.0,1025.39,745.66
2016,4,22,14,45,913.5,106.5,2.75,25.0,849.5,1012.3,737.99
2016,4,22,15,0,903.0,105.0,2.7,25.0,812.0,995.85,728.34
2016,4,22,15,15,891.0,103.0,2.65,24.5,768.0,974.2,716.82
2016,4,22,15,30,879.0,101.0,2.6,24.0,724.0,949.55,703.39
2016,4,22,15,45,862.5,98.0,2.55,24.0,675.0,916.78,683.2
2016,4,22,16,0,846.0,95.0,2.5,24.0,626.0,889.24,666.55
2016,4,22,16,15,824.5,91.5,2.35,23.5,572.0,846.71,640.04
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,802.47,612.14
2016,4,22,16,45,774.5,83.5,2.05,23.0,461.5,749.89,576.82
2016,4,22,17,0,746.0,79.0,1.9,23.0,405.0,696.68,540.51
2016,4,22,17,15,704.5,74.0,1.75,22.5,347.0,632.89,496.69
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,574.32,455.35
2016,4,22,17,45,603.0,61.5,1.45,21.5,232.0,498.34,397.72
2016,4,22,18,0,543.0,54.0,1.3,21.0,175.0,426.16,340.31
2016,4,22,18,15,442.0,44.0,1.3,20.0,124.0,331.88,263.79
2016,4,22,18,30,341.0,34.0,1.3,19.0,73.0,246.75,190.28
2016,4,22,18,45,170.5,17.0,1.3,18.5,36.5,121.36,53.43
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
