Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,162.0,16.5,0.7,14.5,34.0,12.85,0.0
2016,4,23,6,30,324.0,33.0,0.7,15.0,68.0,25.98,16.53
2016,4,23,6,45,429.5,43.5,0.7,16.0,119.5,32.9,23.29
2016,4,23,7,0,535.0,54.0,0.7,17.0,171.0,39.46,29.31
2016,4,23,7,15,599.0,61.5,0.6,17.5,228.0,43.09,32.59
2016,4,23,7,30,663.0,69.0,0.5,18.0,285.0,46.52,35.53
2016,4,23,7,45,704.0,75.0,0.45,18.5,343.5,48.52,37.1
2016,4,23,8,0,745.0,81.0,0.4,19.0,402.0,66.46,42.15
2016,4,23,8,15,774.5,85.0,0.65,19.5,459.0,115.83,61.84
2016,4,23,8,30,804.0,89.0,0.9,20.0,516.0,168.75,96.98
2016,4,23,8,45,824.5,93.0,1.15,21.0,569.5,223.29,140.07
2016,4,23,9,0,845.0,97.0,1.4,22.0,623.0,279.92,187.52
2016,4,23,9,15,861.0,100.0,1.45,22.0,672.5,342.54,240.76
2016,4,23,9,30,877.0,103.0,1.5,22.0,722.0,399.56,289.23
2016,4,23,9,45,887.5,106.0,1.55,22.5,765.0,455.09,335.05
2016,4,23,10,0,898.0,109.0,1.6,23.0,808.0,510.56,379.37
2016,4,23,10,15,906.5,111.0,1.6,23.0,845.0,563.9,421.27
2016,4,23,10,30,915.0,113.0,1.6,23.0,882.0,616.51,461.36
2016,4,23,10,45,919.5,115.5,1.6,23.5,911.0,666.14,497.21
2016,4,23,11,0,924.0,118.0,1.6,24.0,940.0,714.26,530.85
2016,4,23,11,15,928.0,119.0,1.6,24.0,961.5,759.03,562.32
2016,4,23,11,30,932.0,120.0,1.6,24.0,983.0,801.85,590.09
2016,4,23,11,45,933.5,121.0,1.6,24.5,996.0,840.6,613.71
2016,4,23,12,0,935.0,122.0,1.6,25.0,1009.0,876.9,635.49
2016,4,23,12,15,935.5,122.0,1.6,25.0,1013.0,908.88,655.54
2016,4,23,12,30,936.0,122.0,1.6,25.0,1017.0,938.08,673.78
2016,4,23,12,45,933.0,123.5,1.65,25.0,1012.0,962.63,689.74
2016,4,23,13,0,930.0,125.0,1.7,25.0,1007.0,984.04,703.81
2016,4,23,13,15,927.0,124.5,1.75,25.0,994.0,1000.26,714.75
2016,4,23,13,30,924.0,124.0,1.8,25.0,981.0,1013.1,723.73
2016,4,23,13,45,919.0,123.0,1.9,25.0,959.5,1020.05,729.85
2016,4,23,14,0,914.0,122.0,2.0,25.0,938.0,1023.48,733.93
2016,4,23,14,15,907.5,120.5,2.1,25.0,908.5,1021.41,734.68
2016,4,23,14,30,901.0,119.0,2.2,25.0,879.0,1015.85,733.37
2016,4,23,14,45,892.0,116.5,2.35,25.0,842.5,1003.36,728.27
2016,4,23,15,0,883.0,114.0,2.5,25.0,806.0,987.55,721.05
2016,4,23,15,15,870.5,111.5,2.55,24.5,762.5,965.19,710.0
2016,4,23,15,30,858.0,109.0,2.6,24.0,719.0,939.9,697.0
2016,4,23,15,45,840.0,106.5,2.65,24.0,669.5,914.82,682.74
2016,4,23,16,0,822.0,104.0,2.7,24.0,620.0,879.28,661.31
2016,4,23,16,15,799.5,100.0,2.6,23.5,566.5,835.9,634.52
2016,4,23,16,30,777.0,96.0,2.5,23.0,513.0,790.91,606.27
2016,4,23,16,45,743.0,92.5,2.45,23.0,456.5,735.79,569.54
2016,4,23,17,0,709.0,89.0,2.4,23.0,400.0,684.66,535.0
2016,4,23,17,15,666.5,83.0,2.15,22.0,342.5,620.55,490.92
2016,4,23,17,30,624.0,77.0,1.9,21.0,285.0,557.77,445.96
2016,4,23,17,45,555.0,69.5,1.7,20.5,228.5,477.33,383.94
2016,4,23,18,0,486.0,62.0,1.5,20.0,172.0,401.35,322.91
2016,4,23,18,15,388.5,50.0,1.5,19.5,122.0,308.98,246.84
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,225.32,174.33
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,109.79,52.87
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,15.0,1.65,15.0,15.0,13.92,1.19
2016,4,24,6,30,0.0,30.0,1.9,15.0,30.0,27.72,18.06
2016,4,24,6,45,3.5,53.5,2.15,15.5,54.0,48.02,36.56
2016,4,24,7,0,7.0,77.0,2.4,16.0,78.0,67.95,54.51
2016,4,24,7,15,19.5,100.0,2.5,16.5,105.5,87.3,71.58
2016,4,24,7,30,32.0,123.0,2.6,17.0,133.0,101.75,83.99
2016,4,24,7,45,16.0,113.0,2.75,17.5,118.0,100.74,82.72
2016,4,24,8,0,0.0,103.0,2.9,18.0,103.0,93.83,72.74
2016,4,24,8,15,14.5,153.5,3.05,18.0,161.5,137.06,107.35
2016,4,24,8,30,29.0,204.0,3.2,18.0,220.0,173.4,135.54
2016,4,24,8,45,18.0,197.0,3.35,18.5,207.5,178.12,139.07
2016,4,24,9,0,7.0,190.0,3.5,19.0,195.0,172.39,134.29
2016,4,24,9,15,6.5,189.0,3.55,19.5,194.0,173.0,134.19
2016,4,24,9,30,6.0,188.0,3.6,20.0,193.0,173.23,133.82
2016,4,24,9,45,13.0,234.5,3.7,20.5,245.0,217.42,167.86
2016,4,24,10,0,20.0,281.0,3.8,21.0,297.0,262.46,202.01
2016,4,24,10,15,18.5,282.0,3.8,21.0,297.5,265.03,203.62
2016,4,24,10,30,17.0,283.0,3.8,21.0,298.0,267.24,205.06
2016,4,24,10,45,63.5,364.5,3.85,21.5,421.5,363.36,277.91
2016,4,24,11,0,110.0,446.0,3.9,22.0,545.0,469.51,356.22
2016,4,24,11,15,212.0,449.5,3.85,22.0,644.5,550.1,416.53
2016,4,24,11,30,314.0,453.0,3.8,22.0,744.0,640.45,483.09
2016,4,24,11,45,261.0,472.0,3.8,22.5,716.5,634.23,476.19
2016,4,24,12,0,208.0,491.0,3.8,23.0,689.0,624.4,467.02
2016,4,24,12,15,150.5,486.0,3.75,23.0,630.0,583.87,436.82
2016,4,24,12,30,93.0,481.0,3.7,23.0,571.0,536.11,401.2
2016,4,24,12,45,69.0,454.0,3.65,23.0,520.5,495.44,371.57
2016,4,24,13,0,45.0,427.0,3.6,23.0,470.0,452.54,339.99
2016,4,24,13,15,33.0,381.5,3.5,23.0,413.0,400.78,302.1
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,339.33,256.61
2016,4,24,13,45,68.5,393.0,3.35,23.0,455.0,453.58,342.89
2016,4,24,14,0,116.0,450.0,3.3,23.0,554.0,573.5,430.33
2016,4,24,14,15,235.0,420.0,3.25,23.0,622.0,664.16,498.56
2016,4,24,14,30,354.0,390.0,3.2,23.0,690.0,765.9,572.99
2016,4,24,14,45,554.5,278.0,3.2,23.0,724.5,857.71,643.03
2016,4,24,15,0,755.0,166.0,3.2,23.0,759.0,935.26,699.01
2016,4,24,15,15,740.5,162.0,3.15,23.0,717.5,911.4,683.35
2016,4,24,15,30,726.0,158.0,3.1,23.0,676.0,884.98,666.83
2016,4,24,15,45,457.5,224.5,3.05,23.0,543.0,694.13,531.72
2016,4,24,16,0,189.0,291.0,3.0,23.0,410.0,492.68,380.25
2016,4,24,16,15,143.0,263.5,2.95,23.0,349.5,419.81,326.78
2016,4,24,16,30,97.0,236.0,2.9,23.0,289.0,335.17,262.57
2016,4,24,16,45,337.0,178.5,2.85,23.0,331.5,489.92,388.52
2016,4,24,17,0,577.0,121.0,2.8,23.0,374.0,620.08,490.75
2016,4,24,17,15,532.0,111.5,2.6,22.5,320.0,549.42,438.03
2016,4,24,17,30,487.0,102.0,2.4,22.0,266.0,486.89,391.01
2016,4,24,17,45,431.5,88.5,2.2,21.5,213.5,414.85,334.89
2016,4,24,18,0,376.0,75.0,2.0,21.0,161.0,346.75,279.74
2016,4,24,18,15,287.5,59.0,1.95,20.5,114.0,261.0,208.44
2016,4,24,18,30,199.0,43.0,1.9,20.0,67.0,183.69,141.62
2016,4,24,18,45,99.5,21.5,1.9,19.5,33.5,93.08,47.44
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.5,20.5,2.4,19.0,33.0,16.05,3.33
2016,4,25,6,30,221.0,41.0,2.5,19.0,66.0,31.76,21.19
2016,4,25,6,45,316.5,55.5,2.7,19.5,114.5,42.03,30.8
2016,4,25,7,0,412.0,70.0,2.9,20.0,163.0,51.82,39.65
2016,4,25,7,15,476.5,80.5,3.05,20.5,217.0,58.43,45.48
2016,4,25,7,30,541.0,91.0,3.2,21.0,271.0,63.49,49.73
2016,4,25,7,45,290.5,130.5,3.4,21.5,229.0,96.37,77.73
2016,4,25,8,0,40.0,170.0,3.6,22.0,187.0,138.55,107.23
2016,4,25,8,15,34.0,187.0,3.7,22.5,203.0,156.44,120.2
2016,4,25,8,30,28.0,204.0,3.8,23.0,219.0,173.57,133.14
2016,4,25,8,45,37.0,232.5,3.95,23.5,254.5,201.24,153.84
2016,4,25,9,0,46.0,261.0,4.1,24.0,290.0,230.32,175.57
2016,4,25,9,15,62.5,293.0,4.1,24.5,336.0,265.69,201.79
2016,4,25,9,30,79.0,325.0,4.1,25.0,382.0,303.34,229.61
2016,4,25,9,45,428.5,241.5,4.2,25.5,574.5,371.5,278.19
2016,4,25,10,0,778.0,158.0,4.3,26.0,767.0,495.35,371.07
2016,4,25,10,15,501.5,289.0,4.3,26.0,688.5,500.11,375.96
2016,4,25,10,30,225.0,420.0,4.3,26.0,610.0,488.96,366.2
2016,4,25,10,45,516.0,296.5,4.3,26.5,752.0,572.86,431.11
2016,4,25,11,0,807.0,173.0,4.3,27.0,894.0,687.2,517.11
2016,4,25,11,15,812.5,173.5,4.3,27.0,914.5,728.88,547.23
2016,4,25,11,30,818.0,174.0,4.3,27.0,935.0,769.11,576.15
2016,4,25,11,45,846.0,157.5,4.3,27.5,954.0,810.03,603.0
2016,4,25,12,0,874.0,141.0,4.3,28.0,973.0,847.39,626.79
2016,4,25,12,15,875.0,141.5,4.2,28.0,977.0,878.41,646.95
2016,4,25,12,30,876.0,142.0,4.1,28.0,981.0,906.91,665.34
2016,4,25,12,45,624.0,290.5,4.1,28.0,887.0,854.17,627.51
2016,4,25,13,0,372.0,439.0,4.1,28.0,793.0,778.78,569.25
2016,4,25,13,15,271.0,460.0,4.05,28.0,716.5,717.45,525.21
2016,4,25,13,30,170.0,481.0,4.0,28.0,640.0,644.12,472.11
2016,4,25,13,45,181.0,469.0,3.95,28.0,635.0,650.1,477.4
2016,4,25,14,0,192.0,457.0,3.9,28.0,630.0,655.21,481.76
2016,4,25,14,15,151.0,438.0,3.85,28.0,571.0,600.97,443.32
2016,4,25,14,30,110.0,419.0,3.8,28.0,512.0,533.0,395.06
2016,4,25,14,45,225.0,388.0,3.75,28.5,568.0,628.77,466.61
2016,4,25,15,0,340.0,357.0,3.7,29.0,624.0,722.74,534.45
2016,4,25,15,15,554.0,247.0,3.6,28.5,654.5,821.22,610.04
2016,4,25,15,30,768.0,137.0,3.5,28.0,685.0,896.71,664.83
2016,4,25,15,45,745.5,134.5,3.45,28.0,637.0,865.83,644.84
2016,4,25,16,0,723.0,132.0,3.4,28.0,589.0,828.57,621.22
2016,4,25,16,15,698.5,127.0,3.25,27.5,537.5,784.99,593.76
2016,4,25,16,30,674.0,122.0,3.1,27.0,486.0,740.2,565.11
2016,4,25,16,45,640.0,116.0,3.0,27.0,432.0,685.53,528.08
2016,4,25,17,0,606.0,110.0,2.9,27.0,378.0,630.91,490.45
2016,4,25,17,15,561.5,102.0,2.8,26.5,323.0,566.49,444.96
2016,4,25,17,30,517.0,94.0,2.7,26.0,268.0,503.64,398.78
2016,4,25,17,45,449.5,83.5,2.65,25.5,214.5,420.72,335.48
2016,4,25,18,0,382.0,73.0,2.6,25.0,161.0,348.13,277.6
2016,4,25,18,15,293.0,58.0,2.75,24.5,114.0,262.91,207.62
2016,4,25,18,30,204.0,43.0,2.9,24.0,67.0,186.24,142.1
2016,4,25,18,45,102.0,21.5,3.1,23.5,33.5,94.74,50.63
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,19.5,32.5,18.36,5.66
2016,4,26,6,30,183.0,44.0,3.7,20.0,65.0,34.07,23.1
2016,4,26,6,45,261.5,62.5,3.8,20.5,112.0,47.38,35.3
2016,4,26,7,0,340.0,81.0,3.9,21.0,159.0,60.04,46.61
2016,4,26,7,15,184.0,102.5,4.0,21.0,146.0,78.06,62.38
2016,4,26,7,30,28.0,124.0,4.1,21.0,133.0,102.66,83.5
2016,4,26,7,45,170.5,146.5,4.2,21.5,220.0,113.64,92.47
2016,4,26,8,0,313.0,169.0,4.3,22.0,307.0,130.09,95.79
2016,4,26,8,15,173.0,189.5,4.45,22.5,267.5,162.64,119.97
2016,4,26,8,30,33.0,210.0,4.6,23.0,228.0,178.79,137.17
2016,4,26,8,45,188.5,237.0,4.75,23.5,354.5,227.18,168.43
2016,4,26,9,0,344.0,264.0,4.9,24.0,481.0,293.06,214.88
2016,4,26,9,15,356.0,284.5,5.0,24.0,524.5,335.52,249.24
2016,4,26,9,30,368.0,305.0,5.1,24.0,568.0,379.33,284.55
2016,4,26,9,45,554.0,243.0,5.2,24.5,665.5,426.45,320.49
2016,4,26,10,0,740.0,181.0,5.3,25.0,763.0,494.28,373.5
2016,4,26,10,15,751.0,184.5,5.35,25.0,798.0,543.75,413.38
2016,4,26,10,30,762.0,188.0,5.4,25.0,833.0,593.2,452.42
2016,4,26,10,45,763.0,195.0,5.5,25.5,859.5,639.2,487.18
2016,4,26,11,0,764.0,202.0,5.6,26.0,886.0,683.93,520.18
2016,4,26,11,15,769.0,203.5,5.6,26.0,906.0,725.94,551.42
2016,4,26,11,30,774.0,205.0,5.6,26.0,926.0,765.13,580.17
2016,4,26,11,45,412.0,321.0,5.65,26.5,705.5,619.77,468.68
2016,4,26,12,0,50.0,437.0,5.7,27.0,485.0,446.46,332.85
2016,4,26,12,15,47.5,434.0,5.65,27.0,480.0,446.99,333.54
2016,4,26,12,30,45.0,431.0,5.6,27.0,475.0,447.12,333.53
2016,4,26,12,45,75.5,458.0,5.55,27.0,530.5,505.49,376.8
2016,4,26,13,0,106.0,485.0,5.5,27.0,586.0,565.87,420.91
2016,4,26,13,15,122.5,482.5,5.45,27.0,598.0,592.77,440.56
2016,4,26,13,30,139.0,480.0,5.4,27.0,610.0,613.63,456.06
2016,4,26,13,45,81.0,407.5,5.4,27.5,482.5,480.65,358.92
2016,4,26,14,0,23.0,335.0,5.4,28.0,355.0,343.16,256.45
2016,4,26,14,15,326.5,299.5,5.35,27.5,577.0,651.42,492.59
2016,4,26,14,30,630.0,264.0,5.3,27.0,799.0,919.71,687.65
2016,4,26,14,45,492.0,309.0,5.25,27.0,716.0,830.73,621.86
2016,4,26,15,0,354.0,354.0,5.2,27.0,633.0,733.42,551.09
2016,4,26,15,15,298.5,345.5,5.05,27.0,571.5,671.29,506.7
2016,4,26,15,30,243.0,337.0,4.9,27.0,510.0,595.31,451.86
2016,4,26,15,45,278.5,305.0,4.75,27.0,491.5,605.93,461.78
2016,4,26,16,0,314.0,273.0,4.6,27.0,473.0,599.28,459.15
2016,4,26,16,15,278.5,253.5,4.35,26.5,419.5,541.36,417.75
2016,4,26,16,30,243.0,234.0,4.1,26.0,366.0,484.16,376.52
2016,4,26,16,45,137.5,201.5,3.95,26.0,275.0,341.33,267.24
2016,4,26,17,0,32.0,169.0,3.8,26.0,184.0,205.92,160.08
2016,4,26,17,15,22.5,146.5,3.65,25.5,156.0,164.52,128.05
2016,4,26,17,30,13.0,124.0,3.5,25.0,128.0,134.75,104.52
2016,4,26,17,45,93.5,113.0,3.4,24.5,135.0,199.34,158.71
2016,4,26,18,0,174.0,102.0,3.3,24.0,142.0,238.34,190.58
2016,4,26,18,15,119.5,74.0,3.25,23.5,98.0,166.83,130.97
2016,4,26,18,30,65.0,46.0,3.2,23.0,54.0,98.06,73.0
2016,4,26,18,45,32.5,23.0,3.2,23.0,27.0,47.59,24.09
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,27,6,15,106.0,22.5,2.2,18.0,35.5,17.58,6.05
2016,4,27,6,30,212.0,45.0,2.4,18.0,71.0,34.83,24.05
2016,4,27,6,45,327.5,58.5,2.65,18.0,123.0,44.22,32.98
2016,4,27,7,0,443.0,72.0,2.9,18.0,175.0,53.22,41.25
2016,4,27,7,15,511.0,82.5,2.85,18.0,232.0,59.82,47.17
2016,4,27,7,30,579.0,93.0,2.8,18.0,289.0,64.83,51.51
2016,4,27,7,45,644.5,95.5,2.75,18.5,350.5,63.13,49.76
2016,4,27,8,0,710.0,98.0,2.7,19.0,412.0,82.49,49.8
2016,4,27,8,15,743.0,103.0,2.65,19.5,470.0,131.49,73.76
2016,4,27,8,30,776.0,108.0,2.6,20.0,528.0,190.18,115.61
2016,4,27,8,45,811.5,108.0,2.55,21.0,586.0,242.82,157.44
2016,4,27,9,0,847.0,108.0,2.5,22.0,644.0,299.3,204.51
2016,4,27,9,15,864.5,111.0,2.45,22.5,694.5,356.12,253.11
2016,4,27,9,30,882.0,114.0,2.4,23.0,745.0,419.82,305.99
2016,4,27,9,45,899.0,114.5,2.4,24.0,790.5,476.22,351.55
2016,4,27,10,0,916.0,115.0,2.4,25.0,836.0,533.18,395.93
2016,4,27,10,15,925.0,117.0,2.4,25.5,874.0,587.49,437.62
2016,4,27,10,30,934.0,119.0,2.4,26.0,912.0,641.08,477.38
2016,4,27,10,45,941.5,120.0,2.4,26.5,942.0,691.96,513.97
2016,4,27,11,0,949.0,121.0,2.4,27.0,972.0,741.52,548.54
2016,4,27,11,15,953.0,122.0,2.35,27.0,994.0,787.07,579.8
2016,4,27,11,30,957.0,123.0,2.3,27.0,1016.0,830.61,607.68
2016,4,27,11,45,963.0,121.0,2.3,27.5,1030.0,870.89,632.25
2016,4,27,12,0,969.0,119.0,2.3,28.0,1044.0,908.92,655.07
2016,4,27,12,15,969.0,119.0,2.3,28.0,1048.0,941.2,675.32
2016,4,27,12,30,969.0,119.0,2.3,28.0,1052.0,970.6,693.71
2016,4,27,12,45,968.5,118.5,2.3,28.0,1047.0,996.04,709.6
2016,4,27,13,0,968.0,118.0,2.3,28.0,1042.0,1018.29,723.54
2016,4,27,13,15,965.0,117.5,2.3,28.0,1028.5,1034.86,734.0
2016,4,27,13,30,962.0,117.0,2.3,28.0,1015.0,1047.91,742.42
2016,4,27,13,45,957.5,115.5,2.3,28.0,992.5,1054.92,747.24
2016,4,27,14,0,953.0,114.0,2.3,28.0,970.0,1058.27,749.98
2016,4,27,14,15,946.0,112.5,2.2,28.0,940.0,1055.52,747.93
2016,4,27,14,30,939.0,111.0,2.1,28.0,910.0,1049.15,743.81
2016,4,27,14,45,929.0,109.5,2.05,28.0,872.0,1036.3,736.44
2016,4,27,15,0,919.0,108.0,2.0,28.0,834.0,1020.07,727.14
2016,4,27,15,15,907.0,106.0,1.85,28.0,789.5,998.1,713.14
2016,4,27,15,30,895.0,104.0,1.7,28.0,745.0,973.09,697.32
2016,4,27,15,45,877.5,101.5,1.55,28.0,695.0,939.55,676.15
2016,4,27,16,0,860.0,99.0,1.4,28.0,645.0,911.42,658.5
2016,4,27,16,15,838.5,95.5,1.3,28.0,590.5,868.42,631.82
2016,4,27,16,30,817.0,92.0,1.2,28.0,536.0,823.67,603.92
2016,4,27,16,45,786.5,88.0,1.1,28.0,478.5,769.47,569.4
2016,4,27,17,0,756.0,84.0,1.0,28.0,421.0,714.71,533.98
2016,4,27,17,15,715.0,78.5,0.8,27.5,362.0,654.07,493.53
2016,4,27,17,30,674.0,73.0,0.6,27.0,303.0,590.95,450.17
2016,4,27,17,45,609.0,66.0,0.45,26.5,245.0,511.48,392.73
2016,4,27,18,0,544.0,59.0,0.3,26.0,187.0,436.14,335.68
2016,4,27,18,15,446.0,48.5,0.35,25.5,134.5,342.22,263.28
2016,4,27,18,30,348.0,38.0,0.4,25.0,82.0,256.93,193.61
2016,4,27,18,45,174.0,19.0,0.5,24.5,41.0,129.99,76.96
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,128.0,22.0,1.6,16.5,38.0,17.14,6.45
2016,4,28,6,30,256.0,44.0,2.0,17.0,76.0,33.99,23.53
2016,4,28,6,45,358.5,56.5,2.4,18.0,126.5,42.62,31.62
2016,4,28,7,0,461.0,69.0,2.8,19.0,177.0,51.54,39.63
2016,4,28,7,15,523.5,78.5,3.0,19.5,232.5,56.16,43.69
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,60.49,47.31
2016,4,28,7,45,632.0,94.0,3.45,20.5,345.0,61.72,48.13
2016,4,28,8,0,678.0,100.0,3.7,21.0,402.0,85.21,51.08
2016,4,28,8,15,708.5,105.5,3.8,21.5,457.5,132.58,75.05
2016,4,28,8,30,739.0,111.0,3.9,22.0,513.0,183.58,111.24
2016,4,28,8,45,763.0,114.5,4.0,22.5,565.5,240.63,157.39
2016,4,28,9,0,787.0,118.0,4.1,23.0,618.0,294.26,202.91
2016,4,28,9,15,803.5,121.5,4.1,23.5,666.0,347.84,249.0
2016,4,28,9,30,820.0,125.0,4.1,24.0,714.0,402.64,295.43
2016,4,28,9,45,591.0,239.5,4.15,24.5,677.0,442.32,330.8
2016,4,28,10,0,362.0,354.0,4.2,25.0,640.0,464.88,349.35
2016,4,28,10,15,612.5,245.0,4.2,25.0,755.0,524.74,396.4
2016,4,28,10,30,863.0,136.0,4.2,25.0,870.0,616.25,467.27
2016,4,28,10,45,866.0,139.5,4.25,25.5,897.5,663.13,502.01
2016,4,28,11,0,869.0,143.0,4.3,26.0,925.0,708.47,534.92
2016,4,28,11,15,873.0,144.5,4.25,26.0,945.0,751.16,565.98
2016,4,28,11,30,877.0,146.0,4.2,26.0,965.0,792.06,594.09
2016,4,28,11,45,868.0,153.5,4.2,26.5,974.0,825.93,615.66
2016,4,28,12,0,859.0,161.0,4.2,27.0,983.0,860.79,637.74
2016,4,28,12,15,858.5,161.5,4.15,27.0,986.0,886.25,654.36
2016,4,28,12,30,858.0,162.0,4.1,27.0,989.0,918.86,675.8
2016,4,28,12,45,841.5,171.0,4.1,27.0,979.0,937.53,688.09
2016,4,28,13,0,825.0,180.0,4.1,27.0,969.0,952.87,698.34
2016,4,28,13,15,820.0,179.5,4.05,27.0,955.0,966.53,707.3
2016,4,28,13,30,815.0,179.0,4.0,27.0,941.0,977.01,714.27
2016,4,28,13,45,779.0,196.5,3.95,27.5,911.5,972.05,709.77
2016,4,28,14,0,743.0,214.0,3.9,28.0,882.0,970.31,707.65
2016,4,28,14,15,378.5,239.5,3.85,27.5,580.0,640.29,479.92
2016,4,28,14,30,14.0,265.0,3.8,27.0,278.0,267.31,199.85
2016,4,28,14,45,25.0,296.5,3.8,27.0,317.5,322.34,242.52
2016,4,28,15,0,36.0,328.0,3.8,27.0,357.0,369.06,277.75
2016,4,28,15,15,18.0,231.0,3.75,26.5,245.5,239.49,181.2
2016,4,28,15,30,0.0,134.0,3.7,26.0,134.0,126.34,94.24
2016,4,28,15,45,7.0,175.5,3.65,26.0,180.5,174.33,132.32
2016,4,28,16,0,14.0,217.0,3.6,26.0,227.0,224.31,171.54
2016,4,28,16,15,64.5,229.0,3.5,26.0,266.0,296.46,229.25
2016,4,28,16,30,115.0,241.0,3.4,26.0,305.0,369.74,286.93
2016,4,28,16,45,57.5,190.5,3.3,26.0,223.0,249.33,193.84
2016,4,28,17,0,0.0,140.0,3.2,26.0,141.0,137.05,104.65
2016,4,28,17,15,115.0,150.0,3.1,25.5,190.0,259.87,206.08
2016,4,28,17,30,230.0,160.0,3.0,25.0,239.0,356.9,284.44
2016,4,28,17,45,181.0,133.0,2.9,24.5,188.0,285.69,228.01
2016,4,28,18,0,132.0,106.0,2.8,24.0,137.0,217.8,173.17
2016,4,28,18,15,90.5,74.5,2.9,23.5,93.5,150.24,117.43
2016,4,28,18,30,49.0,43.0,3.0,23.0,50.0,83.62,61.69
2016,4,28,18,45,24.5,21.5,3.1,23.0,25.0,40.91,21.74
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.0,1.5,2.5,20.5,1.5,0.0,0.0
2016,4,29,6,0,4.0,3.0,2.6,21.0,3.0,2.86,0.0
2016,4,29,6,15,51.0,25.0,2.8,21.0,31.0,21.76,10.01
2016,4,29,6,30,98.0,47.0,3.0,21.0,59.0,37.86,26.41
2016,4,29,6,45,149.5,72.5,3.25,21.5,102.5,56.86,43.38
2016,4,29,7,0,201.0,98.0,3.5,22.0,146.0,75.07,59.4
2016,4,29,7,15,100.5,75.0,3.8,22.5,99.0,62.92,48.95
2016,4,29,7,30,0.0,52.0,4.1,23.0,52.0,48.33,36.23
2016,4,29,7,45,0.0,79.5,4.4,23.5,79.5,73.65,57.73
2016,4,29,8,0,0.0,107.0,4.7,24.0,107.0,97.41,73.9
2016,4,29,8,15,4.5,143.5,4.85,24.0,146.0,128.9,98.71
2016,4,29,8,30,9.0,180.0,5.0,24.0,185.0,160.9,123.55
2016,4,29,8,45,15.5,208.0,5.15,24.5,217.5,187.22,143.35
2016,4,29,9,0,22.0,236.0,5.3,25.0,250.0,214.5,163.76
2016,4,29,9,15,13.5,206.5,5.3,25.0,215.0,190.4,144.9
2016,4,29,9,30,5.0,177.0,5.3,25.0,180.0,163.56,123.88
2016,4,29,9,45,11.0,223.0,5.35,25.5,231.0,207.09,157.07
2016,4,29,10,0,17.0,269.0,5.4,26.0,282.0,251.31,190.27
2016,4,29,10,15,117.5,347.5,5.45,26.0,446.5,360.88,273.3
2016,4,29,10,30,218.0,426.0,5.5,26.0,611.0,492.34,371.19
2016,4,29,10,45,130.0,409.5,5.55,26.5,521.0,439.28,330.5
2016,4,29,11,0,42.0,393.0,5.6,27.0,431.0,380.49,285.09
2016,4,29,11,15,21.0,232.5,5.55,27.0,251.5,228.38,171.23
2016,4,29,11,30,0.0,72.0,5.5,27.0,72.0,67.34,47.12
2016,4,29,11,45,0.0,97.0,5.45,27.5,97.0,90.65,65.15
2016,4,29,12,0,0.0,122.0,5.4,28.0,122.0,114.02,82.98
2016,4,29,12,15,36.5,296.5,5.35,28.0,332.0,309.81,232.1
2016,4,29,12,30,73.0,471.0,5.3,28.0,542.0,510.02,378.2
2016,4,29,12,45,85.5,477.0,5.3,28.0,560.0,533.3,394.71
2016,4,29,13,0,98.0,483.0,5.3,28.0,578.0,557.03,412.1
2016,4,29,13,15,124.5,483.5,5.2,28.0,602.0,596.29,440.7
2016,4,29,13,30,151.0,484.0,5.1,28.0,626.0,629.85,465.11
2016,4,29,13,45,194.5,469.0,5.05,28.0,647.5,664.27,490.94
2016,4,29,14,0,238.0,454.0,5.0,28.0,669.0,698.25,516.38
2016,4,29,14,15,280.0,428.0,4.8,28.0,673.5,729.88,539.46
2016,4,29,14,30,322.0,402.0,4.6,28.0,678.0,749.17,554.04
2016,4,29,14,45,175.5,357.0,4.4,28.0,507.0,547.53,409.33
2016,4,29,15,0,29.0,312.0,4.2,28.0,336.0,344.97,258.33
2016,4,29,15,15,84.5,328.5,3.95,27.5,391.0,419.17,316.62
2016,4,29,15,30,140.0,345.0,3.7,27.0,446.0,507.14,383.21
2016,4,29,15,45,115.0,316.5,3.5,27.0,396.0,453.33,343.69
2016,4,29,16,0,90.0,288.0,3.3,27.0,346.0,385.62,294.1
2016,4,29,16,15,201.0,256.5,3.05,27.0,371.0,462.85,355.84
2016,4,29,16,30,312.0,225.0,2.8,27.0,396.0,532.8,410.41
2016,4,29,16,45,319.0,198.0,2.6,27.0,357.0,500.09,387.33
2016,4,29,17,0,326.0,171.0,2.4,27.0,318.0,465.39,362.99
2016,4,29,17,15,231.0,171.5,2.3,26.5,268.5,386.95,303.34
2016,4,29,17,30,136.0,172.0,2.2,26.0,219.0,306.57,240.86
2016,4,29,17,45,107.0,139.0,2.1,25.5,172.0,244.67,192.93
2016,4,29,18,0,78.0,106.0,2.0,25.0,125.0,174.33,136.84
2016,4,29,18,15,41.5,73.5,2.05,24.5,83.5,111.08,84.96
2016,4,29,18,30,5.0,41.0,2.1,24.0,42.0,44.4,29.92
2016,4,29,18,45,2.5,21.5,2.15,24.0,22.0,21.44,9.0
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,3.5,3.8,13.5,4.0,0.0,0.0
2016,4,30,6,0,14.0,7.0,3.9,13.0,8.0,6.67,0.0
2016,4,30,6,15,111.0,28.0,3.95,13.5,42.0,23.12,11.98
2016,4,30,6,30,208.0,49.0,4.0,14.0,76.0,37.81,27.25
2016,4,30,6,45,305.5,64.5,4.05,14.5,126.0,48.63,37.45
2016,4,30,7,0,403.0,80.0,4.1,15.0,176.0,58.95,46.87
2016,4,30,7,15,467.0,91.5,4.1,15.5,231.5,65.69,52.85
2016,4,30,7,30,531.0,103.0,4.1,16.0,287.0,72.51,58.68
2016,4,30,7,45,585.5,109.0,4.15,17.0,345.0,73.05,58.73
2016,4,30,8,0,640.0,115.0,4.2,18.0,403.0,99.48,62.34
2016,4,30,8,15,672.5,121.5,4.2,18.5,459.0,145.66,87.41
2016,4,30,8,30,705.0,128.0,4.2,19.0,515.0,195.76,123.89
2016,4,30,8,45,736.5,130.0,4.25,20.0,569.0,245.87,164.52
2016,4,30,9,0,768.0,132.0,4.3,21.0,623.0,299.36,209.64
2016,4,30,9,15,785.5,136.0,4.15,21.5,671.5,358.22,259.79
2016,4,30,9,30,803.0,140.0,4.0,22.0,720.0,412.79,305.92
2016,4,30,9,45,823.0,139.5,3.85,23.0,764.0,465.83,349.09
2016,4,30,10,0,843.0,139.0,3.7,24.0,808.0,519.98,391.62
2016,4,30,10,15,852.5,141.5,3.55,24.0,844.0,571.93,432.64
2016,4,30,10,30,862.0,144.0,3.4,24.0,880.0,623.45,472.09
2016,4,30,10,45,873.5,142.5,3.25,24.5,910.0,673.76,508.57
2016,4,30,11,0,885.0,141.0,3.1,25.0,940.0,720.86,541.65
2016,4,30,11,15,890.0,142.0,2.9,25.0,961.0,764.36,571.95
2016,4,30,11,30,895.0,143.0,2.7,25.0,982.0,806.1,598.74
2016,4,30,11,45,903.0,140.0,2.55,25.5,996.5,844.84,621.93
2016,4,30,12,0,911.0,137.0,2.4,26.0,1011.0,881.62,643.34
2016,4,30,12,15,911.5,137.5,2.3,26.0,1015.0,912.99,662.51
2016,4,30,12,30,912.0,138.0,2.2,26.0,1019.0,941.72,679.82
2016,4,30,12,45,913.0,136.0,2.1,26.5,1015.0,965.85,692.66
2016,4,30,13,0,914.0,134.0,2.0,27.0,1011.0,987.02,703.51
2016,4,30,13,15,911.0,133.5,2.0,27.0,998.0,1002.73,713.47
2016,4,30,13,30,908.0,133.0,2.0,27.0,985.0,1015.12,721.5
2016,4,30,13,45,904.5,131.5,2.0,27.0,963.5,1022.67,726.66
2016,4,30,14,0,901.0,130.0,2.0,27.0,942.0,1026.78,729.85
2016,4,30,14,15,894.0,128.0,2.0,27.0,913.0,1023.48,728.6
2016,4,30,14,30,887.0,126.0,2.0,27.0,884.0,1016.74,725.41
2016,4,30,14,45,879.0,123.5,2.0,27.0,848.0,1005.13,719.33
2016,4,30,15,0,871.0,121.0,2.0,27.0,812.0,990.27,711.35
2016,4,30,15,15,859.0,118.5,1.95,26.5,769.5,968.41,699.84
2016,4,30,15,30,847.0,116.0,1.9,26.0,727.0,952.07,691.99
2016,4,30,15,45,834.5,111.0,1.85,26.0,679.5,921.16,673.34
2016,4,30,16,0,822.0,106.0,1.8,26.0,632.0,887.67,653.11
2016,4,30,16,15,800.5,102.5,1.7,26.0,579.0,845.6,626.56
2016,4,30,16,30,779.0,99.0,1.6,26.0,526.0,801.89,598.75
2016,4,30,16,45,753.0,93.5,1.55,26.0,470.5,750.76,566.03
2016,4,30,17,0,727.0,88.0,1.5,26.0,415.0,702.81,534.94
2016,4,30,17,15,686.5,82.5,1.35,25.0,358.0,639.92,493.63
2016,4,30,17,30,646.0,77.0,1.2,24.0,301.0,578.18,451.77
2016,4,30,17,45,589.5,69.0,1.1,23.5,245.0,504.15,397.11
2016,4,30,18,0,533.0,61.0,1.0,23.0,189.0,433.53,342.57
2016,4,30,18,15,439.5,50.5,1.0,22.0,137.5,342.39,270.38
2016,4,30,18,30,346.0,40.0,1.0,21.0,86.0,259.35,201.03
2016,4,30,18,45,200.5,25.0,1.05,20.5,48.5,153.35,101.48
2016,4,30,19,0,55.0,10.0,1.1,20.0,11.0,33.19,0.0
2016,4,30,19,15,27.5,5.0,1.1,19.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,9.53,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,21.89,11.31
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,35.39,24.99
2016,5,1,6,45,360.0,59.0,3.8,16.5,131.0,44.33,33.39
2016,5,1,7,0,448.0,72.0,4.0,17.0,180.0,53.59,41.79
2016,5,1,7,15,254.0,104.0,4.05,17.5,168.5,79.2,64.28
2016,5,1,7,30,60.0,136.0,4.1,18.0,157.0,111.19,91.85
2016,5,1,7,45,30.0,119.5,4.2,18.5,130.0,101.61,83.09
2016,5,1,8,0,0.0,103.0,4.3,19.0,103.0,94.18,72.68
2016,5,1,8,15,39.0,170.0,4.35,19.5,192.0,146.82,113.53
2016,5,1,8,30,78.0,237.0,4.4,20.0,281.0,206.02,158.45
2016,5,1,8,45,93.5,265.5,4.5,20.5,322.5,238.45,182.88
2016,5,1,9,0,109.0,294.0,4.6,21.0,364.0,272.98,209.11
2016,5,1,9,15,82.5,305.5,4.6,21.0,361.0,283.54,218.11
2016,5,1,9,30,56.0,317.0,4.6,21.0,358.0,290.88,224.2
2016,5,1,9,45,49.5,328.5,4.65,21.5,366.0,303.78,233.61
2016,5,1,10,0,43.0,340.0,4.7,22.0,374.0,315.88,242.22
2016,5,1,10,15,84.5,383.0,4.7,22.0,454.5,378.43,289.58
2016,5,1,10,30,126.0,426.0,4.7,22.0,535.0,439.94,335.73
2016,5,1,10,45,164.5,443.0,4.7,22.5,589.5,489.2,371.85
2016,5,1,11,0,203.0,460.0,4.7,23.0,644.0,542.04,410.25
2016,5,1,11,15,121.5,434.5,4.7,23.0,546.0,476.08,360.57
2016,5,1,11,30,40.0,409.0,4.7,23.0,448.0,403.51,305.24
2016,5,1,11,45,35.5,402.0,4.75,23.0,437.0,398.54,301.64
2016,5,1,12,0,31.0,395.0,4.8,23.0,426.0,392.94,297.38
2016,5,1,12,15,105.0,449.0,4.8,23.0,551.5,510.97,386.39
2016,5,1,12,30,179.0,503.0,4.8,23.0,677.0,637.57,479.02
2016,5,1,12,45,136.5,492.5,4.85,23.5,624.5,599.59,449.56
2016,5,1,13,0,94.0,482.0,4.9,24.0,572.0,552.63,414.2
2016,5,1,13,15,189.5,474.0,4.95,23.5,653.0,649.18,488.05
2016,5,1,13,30,285.0,466.0,5.0,23.0,734.0,749.99,563.41
2016,5,1,13,45,531.0,329.5,5.05,23.0,814.5,870.61,656.6
2016,5,1,14,0,777.0,193.0,5.1,23.0,895.0,978.62,735.99
2016,5,1,14,15,412.0,285.0,5.1,23.0,656.0,722.69,551.46
2016,5,1,14,30,47.0,377.0,5.1,23.0,417.0,426.47,324.45
2016,5,1,14,45,373.5,290.0,5.1,23.0,588.0,696.66,535.78
2016,5,1,15,0,700.0,203.0,5.1,23.0,759.0,927.9,706.35
2016,5,1,15,15,684.0,198.0,5.05,23.0,717.5,902.16,688.1
2016,5,1,15,30,668.0,193.0,5.0,23.0,676.0,874.02,669.75
2016,5,1,15,45,649.5,185.5,5.0,23.0,629.5,838.62,646.53
2016,5,1,16,0,631.0,178.0,5.0,23.0,583.0,801.32,621.85
2016,5,1,16,15,604.5,171.0,4.9,22.5,532.0,755.83,591.67
2016,5,1,16,30,578.0,164.0,4.8,22.0,481.0,704.12,556.18
2016,5,1,16,45,545.0,154.0,4.7,22.0,428.5,649.09,516.3
2016,5,1,17,0,512.0,144.0,4.6,22.0,376.0,594.46,476.02
2016,5,1,17,15,467.0,132.5,4.35,21.5,322.0,529.79,427.47
2016,5,1,17,30,422.0,121.0,4.1,21.0,268.0,467.25,379.51
2016,5,1,17,45,362.5,106.0,3.9,20.5,216.0,393.32,321.0
2016,5,1,18,0,303.0,91.0,3.7,20.0,164.0,323.74,264.07
2016,5,1,18,15,228.5,71.0,3.6,19.5,118.0,233.61,188.83
2016,5,1,18,30,154.0,51.0,3.5,19.0,72.0,161.01,126.13
2016,5,1,18,45,77.0,29.0,3.45,19.0,39.5,88.42,58.33
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.67,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,5.0,13.0,11.0,9.53,0.0
2016,5,2,6,15,155.5,27.0,5.1,13.0,46.0,21.03,11.08
2016,5,2,6,30,268.0,44.0,5.2,13.0,81.0,33.71,23.89
2016,5,2,6,45,351.5,57.0,5.3,13.0,129.0,42.68,32.44
2016,5,2,7,0,435.0,70.0,5.4,13.0,177.0,51.57,40.68
2016,5,2,7,15,269.5,106.0,5.45,13.0,178.0,80.62,66.7
2016,5,2,7,30,104.0,142.0,5.5,13.0,179.0,109.73,92.41
2016,5,2,7,45,111.5,167.5,5.6,13.0,213.0,126.84,107.17
2016,5,2,8,0,119.0,193.0,5.7,13.0,247.0,151.99,119.72
2016,5,2,8,15,70.5,198.0,5.7,13.0,231.0,169.88,134.28
2016,5,2,8,30,22.0,203.0,5.7,13.0,215.0,181.46,145.3
2016,5,2,8,45,11.0,179.5,5.7,13.5,185.5,163.45,130.27
2016,5,2,9,0,0.0,156.0,5.7,14.0,156.0,142.28,112.69
2016,5,2,9,15,2.5,169.0,5.6,14.0,171.0,154.99,122.7
2016,5,2,9,30,5.0,182.0,5.5,14.0,186.0,168.04,132.95
2016,5,2,9,45,5.5,182.0,5.45,14.0,186.5,169.11,133.53
2016,5,2,10,0,6.0,182.0,5.4,14.0,187.0,170.13,134.1
2016,5,2,10,15,12.0,237.0,5.35,14.0,247.0,222.93,176.34
2016,5,2,10,30,18.0,292.0,5.3,14.0,307.0,276.36,218.52
2016,5,2,10,45,13.0,239.0,5.25,14.5,250.5,227.96,179.45
2016,5,2,11,0,8.0,186.0,5.2,15.0,194.0,177.71,138.93
2016,5,2,11,15,9.5,189.5,5.3,15.0,199.0,182.66,142.9
2016,5,2,11,30,11.0,193.0,5.4,15.0,204.0,187.73,146.92
2016,5,2,11,45,124.0,342.0,5.5,15.5,462.0,415.01,327.69
2016,5,2,12,0,237.0,491.0,5.6,16.0,720.0,651.88,506.91
2016,5,2,12,15,258.5,473.5,5.6,16.0,723.5,668.96,519.6
2016,5,2,12,30,280.0,456.0,5.6,16.0,727.0,686.28,533.36
2016,5,2,12,45,147.0,359.5,5.7,16.5,501.5,482.4,377.94
2016,5,2,13,0,14.0,263.0,5.8,17.0,276.0,260.76,202.94
2016,5,2,13,15,16.0,288.0,5.7,17.0,303.0,287.42,224.18
2016,5,2,13,30,18.0,313.0,5.6,17.0,330.0,314.45,245.27
2016,5,2,13,45,14.0,260.5,5.55,17.5,273.5,260.76,203.13
2016,5,2,14,0,10.0,208.0,5.5,18.0,217.0,206.69,160.52
2016,5,2,14,15,15.5,260.5,5.35,18.0,274.0,263.65,205.62
2016,5,2,14,30,21.0,313.0,5.2,18.0,331.0,321.99,251.22
2016,5,2,14,45,17.0,280.0,5.1,18.0,294.0,286.09,223.47
2016,5,2,15,0,13.0,247.0,5.0,18.0,257.0,249.96,195.51
2016,5,2,15,15,6.5,195.0,4.85,18.0,200.5,192.34,150.14
2016,5,2,15,30,0.0,143.0,4.7,18.0,144.0,135.12,104.47
2016,5,2,15,45,8.5,184.5,4.6,18.0,191.0,184.75,145.05
2016,5,2,16,0,17.0,226.0,4.5,18.0,238.0,236.35,186.86
2016,5,2,16,15,23.0,218.5,4.35,17.5,232.5,235.32,187.1
2016,5,2,16,30,29.0,211.0,4.2,17.0,227.0,246.67,197.35
2016,5,2,16,45,69.5,201.5,4.05,17.0,234.0,272.13,219.91
2016,5,2,17,0,110.0,192.0,3.9,17.0,241.0,307.87,250.42
2016,5,2,17,15,100.0,167.5,3.6,16.5,207.5,258.81,211.67
2016,5,2,17,30,90.0,143.0,3.3,16.0,174.0,222.46,182.62
2016,5,2,17,45,259.0,109.0,3.05,16.0,176.5,315.64,262.36
2016,5,2,18,0,428.0,75.0,2.8,16.0,179.0,381.87,316.23
2016,5,2,18,15,342.0,61.0,2.4,15.5,130.0,296.72,243.29
2016,5,2,18,30,256.0,47.0,2.0,15.0,81.0,219.6,175.59
2016,5,2,18,45,128.0,29.0,1.7,14.5,46.0,124.28,86.72
2016,5,2,19,0,0.0,11.0,1.4,14.0,11.0,10.48,0.0
2016,5,2,19,15,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
