Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,36.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,72.0,13.0,2.4,10.0,15.0,12.39,0.0
2016,5,3,6,15,209.0,28.5,2.5,10.5,53.5,22.24,12.49
2016,5,3,6,30,346.0,44.0,2.6,11.0,92.0,34.64,24.99
2016,5,3,6,45,445.5,53.5,2.75,12.0,145.0,40.22,30.43
2016,5,3,7,0,545.0,63.0,2.9,13.0,198.0,45.56,35.33
2016,5,3,7,15,603.0,70.5,3.0,13.5,255.0,48.86,38.27
2016,5,3,7,30,661.0,78.0,3.1,14.0,312.0,51.97,40.88
2016,5,3,7,45,705.0,82.0,3.25,14.5,370.5,52.22,40.89
2016,5,3,8,0,749.0,86.0,3.4,15.0,429.0,93.75,52.81
2016,5,3,8,15,777.0,90.5,3.45,15.5,485.5,143.83,81.72
2016,5,3,8,30,805.0,95.0,3.5,16.0,542.0,197.21,122.23
2016,5,3,8,45,827.0,98.0,3.55,16.5,595.5,251.19,167.97
2016,5,3,9,0,849.0,101.0,3.6,17.0,649.0,307.38,217.21
2016,5,3,9,15,864.5,103.5,3.6,17.5,698.0,369.16,271.0
2016,5,3,9,30,880.0,106.0,3.6,18.0,747.0,425.38,319.56
2016,5,3,9,45,891.5,108.5,3.6,18.5,790.0,480.53,366.12
2016,5,3,10,0,903.0,111.0,3.6,19.0,833.0,535.7,411.25
2016,5,3,10,15,911.5,113.0,3.55,19.5,869.0,588.64,453.19
2016,5,3,10,30,920.0,115.0,3.5,20.0,905.0,640.83,493.19
2016,5,3,10,45,925.5,116.5,3.5,20.5,934.0,689.75,529.73
2016,5,3,11,0,931.0,118.0,3.5,21.0,963.0,737.21,564.19
2016,5,3,11,15,935.0,119.0,3.5,21.0,984.0,781.5,595.74
2016,5,3,11,30,939.0,120.0,3.5,21.0,1005.0,823.85,624.57
2016,5,3,11,45,942.0,120.0,3.5,21.5,1018.0,862.39,649.31
2016,5,3,12,0,945.0,120.0,3.5,22.0,1031.0,898.58,672.21
2016,5,3,12,15,945.5,120.0,3.45,22.0,1034.5,930.14,692.81
2016,5,3,12,30,946.0,120.0,3.4,22.0,1038.0,958.94,711.5
2016,5,3,12,45,945.0,120.0,3.4,22.5,1033.5,983.5,726.29
2016,5,3,13,0,944.0,120.0,3.4,23.0,1029.0,1004.98,739.04
2016,5,3,13,15,941.0,119.0,3.4,23.0,1015.5,1020.35,749.28
2016,5,3,13,30,938.0,118.0,3.4,23.0,1002.0,1032.31,757.44
2016,5,3,13,45,933.5,117.0,3.4,23.0,980.0,1039.32,762.51
2016,5,3,14,0,929.0,116.0,3.4,23.0,958.0,1042.8,765.47
2016,5,3,14,15,922.5,115.0,3.35,23.0,928.5,1040.78,764.6
2016,5,3,14,30,916.0,114.0,3.3,23.0,899.0,1035.28,761.65
2016,5,3,14,45,906.5,112.0,3.3,23.0,862.5,1022.34,754.4
2016,5,3,15,0,897.0,110.0,3.3,23.0,826.0,1006.08,745.14
2016,5,3,15,15,885.0,108.0,3.25,23.0,782.5,984.24,731.91
2016,5,3,15,30,873.0,106.0,3.2,23.0,739.0,959.47,716.82
2016,5,3,15,45,859.5,102.5,3.2,23.0,691.0,928.83,698.19
2016,5,3,16,0,846.0,99.0,3.2,23.0,643.0,903.53,683.19
2016,5,3,16,15,825.5,95.5,3.1,22.5,590.0,861.69,657.3
2016,5,3,16,30,805.0,92.0,3.0,22.0,537.0,818.11,629.99
2016,5,3,16,45,778.0,87.5,2.95,22.0,481.0,766.49,595.64
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,714.16,560.18
2016,5,3,17,15,712.5,78.0,2.6,21.0,367.5,652.13,517.61
2016,5,3,17,30,674.0,73.0,2.3,20.0,310.0,595.09,477.47
2016,5,3,17,45,615.5,66.0,2.0,19.5,253.0,519.7,419.82
2016,5,3,18,0,557.0,59.0,1.7,19.0,196.0,447.89,362.26
2016,5,3,18,15,468.5,49.5,1.6,18.0,144.0,359.56,290.3
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,278.79,221.18
2016,5,3,18,45,233.5,25.5,1.45,16.0,53.0,173.16,123.3
2016,5,3,19,0,87.0,11.0,1.4,15.0,14.0,48.26,0.0
2016,5,3,19,15,43.5,5.5,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.25,11.5,7.5,0.0,0.0
2016,5,4,6,0,75.0,13.0,1.3,12.0,15.0,12.39,0.0
2016,5,4,6,15,212.0,28.5,1.65,12.5,54.5,22.2,12.56
2016,5,4,6,30,349.0,44.0,2.0,13.0,94.0,34.47,24.68
2016,5,4,6,45,441.5,54.5,2.4,14.0,146.5,40.96,30.84
2016,5,4,7,0,534.0,65.0,2.8,15.0,199.0,47.09,36.41
2016,5,4,7,15,592.5,72.5,2.8,16.0,256.0,50.32,39.16
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,53.34,41.58
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,54.6,42.37
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,93.4,51.18
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,148.55,84.51
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,201.3,124.09
2016,5,4,8,45,815.5,103.0,3.1,21.0,595.5,254.71,168.29
2016,5,4,9,0,838.0,106.0,3.2,22.0,649.0,310.38,215.71
2016,5,4,9,15,854.0,109.0,3.25,22.5,697.5,365.96,263.59
2016,5,4,9,30,870.0,112.0,3.3,23.0,746.0,428.21,315.57
2016,5,4,9,45,882.0,114.5,3.35,23.5,789.5,483.04,360.8
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,537.96,404.76
2016,5,4,10,15,903.0,118.5,3.4,24.0,869.5,590.29,446.24
2016,5,4,10,30,912.0,120.0,3.4,24.0,906.0,641.93,486.09
2016,5,4,10,45,919.0,121.5,3.4,24.5,935.0,691.39,522.34
2016,5,4,11,0,926.0,123.0,3.4,25.0,964.0,739.55,556.64
2016,5,4,11,15,525.5,302.0,3.4,25.0,781.5,648.5,486.34
2016,5,4,11,30,125.0,481.0,3.4,25.0,599.0,529.82,393.27
2016,5,4,11,45,535.5,301.5,3.4,25.5,817.0,706.61,528.59
2016,5,4,12,0,946.0,122.0,3.4,26.0,1035.0,902.41,664.95
2016,5,4,12,15,947.0,122.5,3.4,26.0,1039.0,934.85,684.83
2016,5,4,12,30,948.0,123.0,3.4,26.0,1043.0,964.58,704.12
2016,5,4,12,45,947.5,122.0,3.4,26.5,1039.0,988.71,718.32
2016,5,4,13,0,947.0,121.0,3.4,27.0,1035.0,1009.74,730.54
2016,5,4,13,15,944.5,120.5,3.4,27.0,1022.0,1026.11,741.25
2016,5,4,13,30,942.0,120.0,3.4,27.0,1009.0,1039.09,749.91
2016,5,4,13,45,938.0,119.0,3.4,27.0,987.5,1046.64,755.24
2016,5,4,14,0,934.0,118.0,3.4,27.0,966.0,1050.65,758.48
2016,5,4,14,15,928.0,116.5,3.4,27.0,936.5,1048.63,758.02
2016,5,4,14,30,922.0,115.0,3.4,27.0,907.0,1043.09,755.51
2016,5,4,14,45,911.5,114.0,3.4,27.0,870.0,1030.21,748.42
2016,5,4,15,0,901.0,113.0,3.4,27.0,833.0,1014.05,739.37
2016,5,4,15,15,889.5,111.0,3.35,26.5,790.0,992.68,728.11
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,968.35,714.96
2016,5,4,15,45,862.5,106.0,3.25,26.0,698.0,936.37,695.31
2016,5,4,16,0,847.0,103.0,3.2,26.0,649.0,909.92,679.42
2016,5,4,16,15,827.0,99.5,3.0,25.5,596.0,868.51,653.58
2016,5,4,16,30,807.0,96.0,2.8,25.0,543.0,825.32,626.35
2016,5,4,16,45,780.5,91.0,2.65,25.0,487.0,773.46,591.82
2016,5,4,17,0,754.0,86.0,2.5,25.0,431.0,720.82,556.26
2016,5,4,17,15,715.0,81.0,2.25,24.0,373.0,662.24,517.18
2016,5,4,17,30,676.0,76.0,2.0,23.0,315.0,601.02,474.88
2016,5,4,17,45,621.0,68.5,1.75,22.5,258.0,527.22,419.56
2016,5,4,18,0,566.0,61.0,1.5,22.0,201.0,456.64,364.09
2016,5,4,18,15,474.0,51.5,1.45,21.0,148.0,365.7,291.47
2016,5,4,18,30,382.0,42.0,1.4,20.0,95.0,282.52,221.63
2016,5,4,18,45,233.0,27.5,1.35,19.0,55.5,175.35,124.86
2016,5,4,19,0,84.0,13.0,1.3,18.0,16.0,48.97,0.0
2016,5,4,19,15,42.0,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.0,1.15,13.5,10.0,0.0,0.0
2016,5,5,6,0,141.0,14.0,1.1,14.0,20.0,13.34,0.0
2016,5,5,6,15,290.0,27.0,1.25,15.0,62.0,21.2,11.76
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,30.73,21.16
2016,5,5,6,45,524.5,48.5,1.6,17.0,158.0,35.71,25.87
2016,5,5,7,0,610.0,57.0,1.8,18.0,212.0,40.44,30.12
2016,5,5,7,15,663.5,63.5,1.75,18.5,269.5,43.26,32.57
2016,5,5,7,30,717.0,70.0,1.7,19.0,327.0,50.6,38.85
2016,5,5,7,45,751.0,75.0,1.7,20.0,385.0,52.17,39.91
2016,5,5,8,0,785.0,80.0,1.7,21.0,443.0,94.82,49.73
2016,5,5,8,15,810.5,84.0,1.7,21.5,499.0,146.28,79.75
2016,5,5,8,30,836.0,88.0,1.7,22.0,555.0,200.73,120.55
2016,5,5,8,45,851.0,92.0,1.75,23.0,607.0,255.64,165.89
2016,5,5,9,0,866.0,96.0,1.8,24.0,659.0,318.52,218.41
2016,5,5,9,15,879.5,99.0,1.8,24.5,706.5,374.35,265.59
2016,5,5,9,30,893.0,102.0,1.8,25.0,754.0,430.87,312.28
2016,5,5,9,45,900.0,105.5,1.85,25.5,795.5,485.39,356.34
2016,5,5,10,0,907.0,109.0,1.9,26.0,837.0,539.47,398.61
2016,5,5,10,15,914.0,111.0,1.8,26.0,872.0,591.65,438.3
2016,5,5,10,30,921.0,113.0,1.7,26.0,907.0,642.94,475.95
2016,5,5,10,45,924.0,115.5,1.65,26.5,934.0,691.0,509.43
2016,5,5,11,0,927.0,118.0,1.6,27.0,961.0,737.39,540.62
2016,5,5,11,15,930.0,119.0,1.6,27.0,981.0,780.66,569.36
2016,5,5,11,30,933.0,120.0,1.6,27.0,1001.0,821.9,595.6
2016,5,5,11,45,689.5,275.0,1.65,27.5,931.5,804.6,580.28
2016,5,5,12,0,446.0,430.0,1.7,28.0,862.0,771.25,551.58
2016,5,5,12,15,478.5,424.0,1.75,28.0,889.0,815.4,581.96
2016,5,5,12,30,511.0,418.0,1.8,28.0,916.0,859.94,611.62
2016,5,5,12,45,468.5,422.5,1.85,28.0,877.0,845.3,601.71
2016,5,5,13,0,426.0,427.0,1.9,28.0,838.0,827.11,589.96
2016,5,5,13,15,675.5,273.0,1.95,28.0,915.0,931.64,666.08
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,1022.48,723.8
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,1028.31,727.62
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,1030.66,730.33
2016,5,5,14,15,741.0,215.5,2.15,28.0,875.5,981.92,701.08
2016,5,5,14,30,568.0,314.0,2.2,28.0,803.0,913.48,655.83
2016,5,5,14,45,446.5,340.0,2.25,28.0,714.5,822.54,595.64
2016,5,5,15,0,325.0,366.0,2.3,28.0,626.0,720.81,526.72
2016,5,5,15,15,331.0,343.0,2.3,28.0,595.5,702.06,516.38
2016,5,5,15,30,337.0,320.0,2.3,28.0,565.0,681.39,504.08
2016,5,5,15,45,421.5,268.5,2.35,28.0,554.5,713.61,530.55
2016,5,5,16,0,506.0,217.0,2.4,28.0,544.0,727.32,544.26
2016,5,5,16,15,443.0,215.5,2.3,27.5,484.5,659.35,497.67
2016,5,5,16,30,380.0,214.0,2.2,27.0,425.0,579.36,442.34
2016,5,5,16,45,494.5,162.0,2.15,27.0,407.0,618.48,474.95
2016,5,5,17,0,609.0,110.0,2.1,27.0,389.0,639.31,492.84
2016,5,5,17,15,565.0,104.5,1.85,26.0,337.0,577.83,450.02
2016,5,5,17,30,521.0,99.0,1.6,25.0,285.0,517.78,406.84
2016,5,5,17,45,484.0,85.0,1.4,24.5,234.0,454.85,359.68
2016,5,5,18,0,447.0,71.0,1.2,24.0,183.0,393.81,312.06
2016,5,5,18,15,378.0,57.5,1.15,23.0,135.5,313.58,248.27
2016,5,5,18,30,309.0,44.0,1.1,22.0,88.0,243.76,189.8
2016,5,5,18,45,154.5,29.5,1.1,21.5,51.5,137.98,97.44
2016,5,5,19,0,0.0,15.0,1.1,21.0,15.0,14.3,0.0
2016,5,5,19,15,0.0,7.5,1.1,20.5,7.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,7.15,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,11.82,0.0
2016,5,6,6,15,261.5,29.0,1.3,14.5,61.0,22.93,13.37
2016,5,6,6,30,402.0,43.0,1.5,15.0,102.0,33.3,23.52
2016,5,6,6,45,485.0,53.0,1.7,16.0,155.0,39.42,29.27
2016,5,6,7,0,568.0,63.0,1.9,17.0,208.0,45.19,34.45
2016,5,6,7,15,623.0,70.0,1.85,17.5,265.0,48.13,37.0
2016,5,6,7,30,678.0,77.0,1.8,18.0,322.0,50.88,39.25
2016,5,6,7,45,715.0,82.5,1.8,19.0,379.5,52.26,40.15
2016,5,6,8,0,752.0,88.0,1.8,20.0,437.0,101.41,55.58
2016,5,6,8,15,779.0,92.0,2.05,20.5,493.0,151.14,85.15
2016,5,6,8,30,806.0,96.0,2.3,21.0,549.0,204.06,125.21
2016,5,6,8,45,828.0,99.0,2.55,22.0,602.0,258.04,169.93
2016,5,6,9,0,850.0,102.0,2.8,23.0,655.0,314.21,217.67
2016,5,6,9,15,865.0,104.5,2.7,23.0,703.5,375.71,270.06
2016,5,6,9,30,880.0,107.0,2.6,23.0,752.0,431.62,317.32
2016,5,6,9,45,893.0,108.5,2.55,23.5,795.0,486.45,362.02
2016,5,6,10,0,906.0,110.0,2.5,24.0,838.0,541.44,405.33
2016,5,6,10,15,914.5,112.0,2.45,24.5,874.5,594.33,445.63
2016,5,6,10,30,923.0,114.0,2.4,25.0,911.0,646.46,483.98
2016,5,6,10,45,930.0,114.5,2.35,25.5,940.0,695.41,518.84
2016,5,6,11,0,937.0,115.0,2.3,26.0,969.0,743.01,551.66
2016,5,6,11,15,940.5,116.0,2.2,26.0,990.0,786.96,580.59
2016,5,6,11,30,944.0,117.0,2.1,26.0,1011.0,828.9,607.0
2016,5,6,11,45,952.0,113.5,2.05,26.5,1025.0,868.29,630.54
2016,5,6,12,0,960.0,110.0,2.0,27.0,1039.0,905.57,652.35
2016,5,6,12,15,960.5,110.0,1.95,27.0,1043.0,937.28,671.63
2016,5,6,12,30,961.0,110.0,1.9,27.0,1047.0,966.2,689.04
2016,5,6,12,45,961.0,109.5,1.9,27.0,1042.5,991.26,704.57
2016,5,6,13,0,961.0,109.0,1.9,27.0,1038.0,1013.23,718.22
2016,5,6,13,15,958.5,108.0,1.9,27.0,1024.5,1029.07,728.14
2016,5,6,13,30,956.0,107.0,1.9,27.0,1011.0,1041.45,736.08
2016,5,6,13,45,950.5,107.0,1.95,27.5,989.0,1048.39,740.01
2016,5,6,14,0,945.0,107.0,2.0,28.0,967.0,1051.77,741.92
2016,5,6,14,15,939.0,105.5,2.05,27.5,937.5,1049.54,743.47
2016,5,6,14,30,933.0,104.0,2.1,27.0,908.0,1043.76,743.01
2016,5,6,14,45,921.0,104.5,2.2,27.0,870.5,1030.77,737.28
2016,5,6,15,0,909.0,105.0,2.3,27.0,833.0,1014.54,729.6
2016,5,6,15,15,897.5,103.0,2.4,27.0,790.0,992.93,718.5
2016,5,6,15,30,886.0,101.0,2.5,27.0,747.0,968.34,705.45
2016,5,6,15,45,869.0,99.0,2.6,27.0,698.0,935.81,687.1
2016,5,6,16,0,852.0,97.0,2.7,27.0,649.0,900.93,667.01
2016,5,6,16,15,831.5,94.0,2.7,26.5,596.0,867.33,648.08
2016,5,6,16,30,811.0,91.0,2.7,26.0,543.0,824.18,622.33
2016,5,6,16,45,783.5,87.0,2.7,25.5,487.0,772.56,590.2
2016,5,6,17,0,756.0,83.0,2.7,25.0,431.0,720.24,556.81
2016,5,6,17,15,718.5,78.0,2.45,24.0,373.5,658.77,515.58
2016,5,6,17,30,681.0,73.0,2.2,23.0,316.0,602.07,476.58
2016,5,6,17,45,626.0,66.5,1.95,22.5,259.5,529.29,422.17
2016,5,6,18,0,571.0,60.0,1.7,22.0,203.0,459.75,367.46
2016,5,6,18,15,486.5,50.5,1.65,21.0,151.0,372.85,297.94
2016,5,6,18,30,402.0,41.0,1.6,20.0,99.0,293.09,230.78
2016,5,6,18,45,267.0,27.5,1.6,19.5,58.5,192.37,139.86
2016,5,6,19,0,132.0,14.0,1.6,19.0,18.0,71.16,0.0
2016,5,6,19,15,66.0,7.0,1.65,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,30.0,7.5,2.15,14.5,9.0,7.15,0.0
2016,5,7,6,0,60.0,15.0,2.3,15.0,18.0,12.68,0.0
2016,5,7,6,15,162.5,34.0,2.4,15.0,55.5,26.47,16.37
2016,5,7,6,30,265.0,53.0,2.5,15.0,93.0,40.56,29.86
2016,5,7,6,45,351.0,66.5,2.65,15.5,143.0,49.68,38.39
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,58.38,46.25
2016,5,7,7,15,420.0,98.5,2.9,16.5,228.5,70.02,56.44
2016,5,7,7,30,403.0,117.0,3.0,17.0,264.0,80.93,65.75
2016,5,7,7,45,240.5,155.5,3.2,18.0,247.5,112.13,92.25
2016,5,7,8,0,78.0,194.0,3.4,19.0,231.0,160.61,124.32
2016,5,7,8,15,223.0,207.0,3.7,19.5,329.0,179.47,131.7
2016,5,7,8,30,368.0,220.0,4.0,20.0,427.0,229.77,164.87
2016,5,7,8,45,562.0,175.0,4.3,21.0,525.5,256.41,179.66
2016,5,7,9,0,756.0,130.0,4.6,22.0,624.0,312.55,221.19
2016,5,7,9,15,772.5,134.0,4.6,22.5,670.5,364.54,265.91
2016,5,7,9,30,789.0,138.0,4.6,23.0,717.0,417.78,310.87
2016,5,7,9,45,797.5,143.0,4.65,23.5,757.5,469.35,353.63
2016,5,7,10,0,806.0,148.0,4.7,24.0,798.0,520.89,395.16
2016,5,7,10,15,815.5,150.5,4.65,24.0,832.5,570.63,434.8
2016,5,7,10,30,825.0,153.0,4.6,24.0,867.0,620.01,473.14
2016,5,7,10,45,829.0,157.0,4.6,24.5,894.0,666.58,507.63
2016,5,7,11,0,833.0,161.0,4.6,25.0,921.0,711.9,540.3
2016,5,7,11,15,837.5,162.0,4.6,25.5,941.0,753.53,569.65
2016,5,7,11,30,842.0,163.0,4.6,26.0,961.0,793.58,596.4
2016,5,7,11,45,663.5,295.0,4.6,26.5,929.0,803.03,597.81
2016,5,7,12,0,485.0,427.0,4.6,27.0,897.0,802.31,590.84
2016,5,7,12,15,690.0,280.0,4.55,27.0,951.5,866.86,641.41
2016,5,7,12,30,895.0,133.0,4.5,27.0,1006.0,929.28,684.5
2016,5,7,12,45,619.5,296.0,4.5,27.5,899.0,864.92,637.17
2016,5,7,13,0,344.0,459.0,4.5,28.0,792.0,777.81,568.66
2016,5,7,13,15,360.0,444.0,4.5,28.0,788.5,791.23,579.29
2016,5,7,13,30,376.0,429.0,4.5,28.0,785.0,803.2,588.44
2016,5,7,13,45,262.0,446.0,4.5,28.0,692.0,718.3,527.55
2016,5,7,14,0,148.0,463.0,4.5,28.0,599.0,620.15,456.71
2016,5,7,14,15,494.5,301.0,4.45,28.0,732.0,823.55,610.27
2016,5,7,14,30,841.0,139.0,4.4,28.0,865.0,989.99,725.94
2016,5,7,14,45,595.5,249.5,4.4,28.0,753.0,878.88,650.22
2016,5,7,15,0,350.0,360.0,4.4,28.0,641.0,739.19,548.66
2016,5,7,15,15,181.5,298.0,4.25,27.5,443.5,493.59,373.35
2016,5,7,15,30,13.0,236.0,4.1,27.0,246.0,240.48,181.52
2016,5,7,15,45,367.0,188.5,4.0,27.0,428.0,573.63,442.59
2016,5,7,16,0,721.0,141.0,3.9,27.0,610.0,845.21,638.86
2016,5,7,16,15,698.0,136.0,3.9,26.5,559.0,802.83,610.7
2016,5,7,16,30,675.0,131.0,3.9,26.0,508.0,759.18,583.33
2016,5,7,16,45,653.0,121.5,3.9,25.5,456.0,710.12,551.51
2016,5,7,17,0,631.0,112.0,3.9,25.0,404.0,660.3,518.42
2016,5,7,17,15,590.5,104.5,4.05,24.5,349.0,598.28,475.49
2016,5,7,17,30,550.0,97.0,4.2,24.0,294.0,537.48,431.08
2016,5,7,17,45,508.0,84.5,4.35,23.5,242.0,471.6,381.04
2016,5,7,18,0,466.0,72.0,4.5,23.0,190.0,407.98,330.64
2016,5,7,18,15,383.0,60.0,4.4,22.5,140.5,320.54,258.34
2016,5,7,18,30,300.0,48.0,4.3,22.0,91.0,245.05,193.4
2016,5,7,18,45,150.0,32.5,4.25,21.5,54.0,140.29,101.49
2016,5,7,19,0,0.0,17.0,4.2,21.0,17.0,17.32,0.0
2016,5,7,19,15,0.0,8.5,4.1,20.5,8.5,8.1,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,17.5,0.5,0.46,0.0
2016,5,8,6,30,0.0,1.0,3.7,18.0,1.0,0.92,0.0
2016,5,8,6,45,0.0,2.0,4.0,18.5,2.0,1.85,0.0
2016,5,8,7,0,0.0,3.0,4.3,19.0,3.0,2.78,0.0
2016,5,8,7,15,0.0,4.0,4.6,19.5,4.0,3.7,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.63,0.0
2016,5,8,7,45,0.0,29.0,5.2,20.5,29.0,26.92,17.85
2016,5,8,8,0,0.0,53.0,5.5,21.0,53.0,49.28,35.19
2016,5,8,8,15,0.0,60.0,5.4,21.0,60.0,55.82,40.41
2016,5,8,8,30,0.0,67.0,5.3,21.0,67.0,62.37,45.6
2016,5,8,8,45,0.0,62.5,5.2,21.5,62.5,58.2,41.94
2016,5,8,9,0,0.0,58.0,5.1,22.0,58.0,54.02,38.32
2016,5,8,9,15,0.0,52.0,4.95,22.0,52.0,48.44,33.69
2016,5,8,9,30,0.0,46.0,4.8,22.0,46.0,42.86,29.09
2016,5,8,9,45,5.5,137.5,4.65,22.0,142.0,129.63,98.31
2016,5,8,10,0,11.0,229.0,4.5,22.0,238.0,214.27,164.27
2016,5,8,10,15,7.5,193.5,4.4,22.0,200.0,182.1,138.88
2016,5,8,10,30,4.0,158.0,4.3,22.0,162.0,148.7,112.61
2016,5,8,10,45,4.5,157.5,4.25,22.5,161.5,148.96,112.5
2016,5,8,11,0,5.0,157.0,4.2,23.0,161.0,149.25,112.39
2016,5,8,11,15,5.5,162.0,4.15,23.0,167.5,154.62,116.48
2016,5,8,11,30,6.0,167.0,4.1,23.0,174.0,160.06,120.63
2016,5,8,11,45,3.0,131.5,4.1,23.0,135.0,125.17,93.35
2016,5,8,12,0,0.0,96.0,4.1,23.0,96.0,89.79,65.55
2016,5,8,12,15,0.0,68.0,4.0,23.0,68.0,63.66,44.97
2016,5,8,12,30,0.0,40.0,3.9,23.0,40.0,37.45,24.21
2016,5,8,12,45,8.5,176.5,3.8,23.5,185.0,173.42,130.85
2016,5,8,13,0,17.0,313.0,3.7,24.0,330.0,311.23,234.99
2016,5,8,13,15,96.5,400.5,3.6,23.5,492.5,488.94,368.56
2016,5,8,13,30,176.0,488.0,3.5,23.0,655.0,659.65,492.02
2016,5,8,13,45,95.0,379.5,3.4,23.0,470.0,476.98,359.45
2016,5,8,14,0,14.0,271.0,3.3,23.0,285.0,271.74,205.78
2016,5,8,14,15,21.0,305.0,3.3,23.0,324.0,312.93,237.85
2016,5,8,14,30,28.0,339.0,3.3,23.0,363.0,367.58,279.06
2016,5,8,14,45,25.5,319.5,3.3,23.0,341.5,346.97,263.91
2016,5,8,15,0,23.0,300.0,3.3,23.0,320.0,313.27,239.12
2016,5,8,15,15,79.0,325.0,3.7,22.5,384.5,409.96,315.45
2016,5,8,15,30,135.0,350.0,4.1,22.0,449.0,508.2,391.72
2016,5,8,15,45,67.5,195.5,4.5,22.0,245.0,260.54,203.88
2016,5,8,16,0,0.0,41.0,4.9,22.0,41.0,38.16,25.41
2016,5,8,16,15,4.0,111.0,5.45,21.5,113.5,107.85,82.38
2016,5,8,16,30,8.0,181.0,6.0,21.0,186.0,183.44,143.88
2016,5,8,16,45,67.0,189.0,6.55,21.0,221.0,254.69,203.81
2016,5,8,17,0,126.0,197.0,7.1,21.0,256.0,326.42,263.7
2016,5,8,17,15,116.0,173.0,6.95,20.5,221.5,289.26,234.76
2016,5,8,17,30,106.0,149.0,6.8,20.0,187.0,252.26,205.53
2016,5,8,17,45,93.5,124.0,6.65,20.0,153.5,212.43,172.88
2016,5,8,18,0,81.0,99.0,6.5,20.0,120.0,172.91,139.82
2016,5,8,18,15,60.5,75.5,6.0,19.5,89.0,122.01,96.75
2016,5,8,18,30,40.0,52.0,5.5,19.0,58.0,81.66,61.94
2016,5,8,18,45,20.0,31.0,5.05,19.0,34.0,45.59,29.9
2016,5,8,19,0,0.0,10.0,4.6,19.0,10.0,9.27,0.0
2016,5,8,19,15,0.0,5.0,4.55,18.5,5.0,4.77,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,17.28,0.0
2016,5,9,6,15,105.5,40.0,4.75,19.0,56.0,32.42,21.16
2016,5,9,6,30,211.0,61.0,5.0,19.0,93.0,48.49,36.21
2016,5,9,6,45,256.5,83.5,5.25,19.5,139.0,64.99,51.05
2016,5,9,7,0,302.0,106.0,5.5,20.0,185.0,80.84,65.02
2016,5,9,7,15,270.5,124.0,5.75,20.5,207.5,92.79,75.26
2016,5,9,7,30,239.0,142.0,6.0,21.0,230.0,104.12,84.7
2016,5,9,7,45,225.0,177.5,6.25,21.5,271.0,126.73,103.55
2016,5,9,8,0,211.0,213.0,6.5,22.0,312.0,173.97,129.57
2016,5,9,8,15,124.5,219.0,6.5,22.5,279.0,185.37,139.38
2016,5,9,8,30,38.0,225.0,6.5,23.0,246.0,193.72,148.86
2016,5,9,8,45,38.5,248.0,6.5,23.5,271.5,216.5,166.17
2016,5,9,9,0,39.0,271.0,6.5,24.0,297.0,239.57,183.58
2016,5,9,9,15,33.0,277.5,6.45,24.0,301.0,248.13,190.1
2016,5,9,9,30,27.0,284.0,6.4,24.0,305.0,255.71,195.78
2016,5,9,9,45,28.5,301.5,6.35,24.5,324.0,274.62,209.63
2016,5,9,10,0,30.0,319.0,6.3,25.0,343.0,293.83,223.57
2016,5,9,10,15,382.5,267.5,6.15,25.5,598.5,432.42,330.66
2016,5,9,10,30,735.0,216.0,6.0,26.0,854.0,619.43,471.93
2016,5,9,10,45,755.5,210.5,5.9,26.5,884.5,665.48,505.59
2016,5,9,11,0,776.0,205.0,5.8,27.0,915.0,712.96,539.88
2016,5,9,11,15,782.0,206.5,5.65,27.0,935.5,753.97,569.51
2016,5,9,11,30,788.0,208.0,5.5,27.0,956.0,793.71,597.64
2016,5,9,11,45,611.5,322.0,5.4,27.5,907.5,786.23,586.44
2016,5,9,12,0,435.0,436.0,5.3,28.0,859.0,769.38,568.27
2016,5,9,12,15,445.5,440.0,5.15,28.0,874.5,803.12,591.29
2016,5,9,12,30,456.0,444.0,5.0,28.0,890.0,836.37,613.42
2016,5,9,12,45,671.0,294.0,4.9,28.5,946.5,911.6,669.74
2016,5,9,13,0,886.0,144.0,4.8,29.0,1003.0,978.25,713.33
2016,5,9,13,15,883.5,143.0,4.7,29.0,990.0,993.3,722.32
2016,5,9,13,30,881.0,142.0,4.6,29.0,977.0,1005.18,729.74
2016,5,9,13,45,881.0,137.5,4.6,29.5,957.0,1012.81,733.75
2016,5,9,14,0,881.0,133.0,4.6,30.0,937.0,1017.06,735.7
2016,5,9,14,15,874.0,131.5,4.5,30.0,908.5,1014.02,733.98
2016,5,9,14,30,867.0,130.0,4.4,30.0,880.0,1007.67,730.3
2016,5,9,14,45,859.0,127.0,4.35,30.0,844.5,995.52,723.25
2016,5,9,15,0,851.0,124.0,4.3,30.0,809.0,980.19,714.28
2016,5,9,15,15,839.0,121.5,4.2,29.5,767.0,967.11,708.07
2016,5,9,15,30,827.0,119.0,4.1,29.0,725.0,942.57,694.31
2016,5,9,15,45,810.0,116.0,4.05,29.0,677.5,910.1,674.18
2016,5,9,16,0,793.0,113.0,4.0,29.0,630.0,875.37,652.49
2016,5,9,16,15,772.0,109.0,3.85,28.5,578.5,833.87,626.84
2016,5,9,16,30,751.0,105.0,3.7,28.0,527.0,790.81,599.82
2016,5,9,16,45,722.0,100.5,3.6,28.0,472.5,743.32,568.34
2016,5,9,17,0,693.0,96.0,3.5,28.0,418.0,691.58,533.35
2016,5,9,17,15,655.0,90.0,3.2,27.5,363.0,631.08,491.58
2016,5,9,17,30,617.0,84.0,2.9,27.0,308.0,571.58,449.33
2016,5,9,17,45,562.0,76.0,2.65,26.5,253.0,499.43,395.14
2016,5,9,18,0,507.0,68.0,2.4,26.0,198.0,430.52,341.42
2016,5,9,18,15,424.0,57.0,2.4,25.0,147.5,345.27,273.7
2016,5,9,18,30,341.0,46.0,2.4,24.0,97.0,266.96,208.57
2016,5,9,18,45,217.0,31.0,2.45,23.5,58.5,170.32,124.52
2016,5,9,19,0,93.0,16.0,2.5,23.0,20.0,73.85,0.0
2016,5,9,19,15,46.5,8.0,2.7,22.5,10.0,25.96,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,8.1,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,15.06,0.0
2016,5,10,6,15,108.5,40.0,2.55,21.0,55.0,32.45,21.12
2016,5,10,6,30,186.0,63.0,2.7,21.0,92.0,49.92,37.17
2016,5,10,6,45,278.0,78.5,2.85,21.5,142.0,58.69,45.22
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,68.6,53.93
2016,5,10,7,15,427.0,106.0,3.05,22.5,244.5,75.31,59.6
2016,5,10,7,30,484.0,118.0,3.1,23.0,297.0,81.62,64.73
2016,5,10,7,45,543.5,121.5,3.15,23.5,353.5,84.32,66.66
2016,5,10,8,0,603.0,125.0,3.2,24.0,410.0,121.84,73.64
2016,5,10,8,15,633.5,131.5,3.15,24.5,463.0,165.93,101.13
2016,5,10,8,30,664.0,138.0,3.1,25.0,516.0,213.66,137.02
2016,5,10,8,45,693.5,140.5,3.1,25.5,567.5,261.48,175.85
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,312.44,218.18
2016,5,10,9,15,740.0,147.0,3.15,26.5,664.5,363.25,260.7
2016,5,10,9,30,757.0,151.0,3.2,27.0,710.0,420.22,306.98
2016,5,10,9,45,770.5,154.0,3.25,27.5,750.5,470.53,347.34
2016,5,10,10,0,784.0,157.0,3.3,28.0,791.0,521.38,386.98
2016,5,10,10,15,793.5,159.5,3.35,28.0,825.5,569.91,424.68
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,618.12,461.25
2016,5,10,10,45,804.5,167.0,3.45,28.5,885.5,662.8,493.44
2016,5,10,11,0,806.0,172.0,3.5,29.0,911.0,706.08,523.83
2016,5,10,11,15,811.0,173.5,3.5,29.0,931.0,747.32,553.11
2016,5,10,11,30,816.0,175.0,3.5,29.0,951.0,787.1,580.46
2016,5,10,11,45,810.0,181.5,3.55,29.5,960.0,820.88,601.74
2016,5,10,12,0,804.0,188.0,3.6,30.0,969.0,852.28,621.3
2016,5,10,12,15,804.5,188.5,3.6,30.0,972.5,881.45,640.3
2016,5,10,12,30,805.0,189.0,3.6,30.0,976.0,908.39,657.81
2016,5,10,12,45,796.0,194.0,3.65,30.0,969.5,928.43,671.1
2016,5,10,13,0,787.0,199.0,3.7,30.0,963.0,945.61,682.65
2016,5,10,13,15,783.5,198.0,3.7,30.0,950.0,959.37,691.78
2016,5,10,13,30,780.0,197.0,3.7,30.0,937.0,970.15,699.09
2016,5,10,13,45,765.0,201.0,3.75,30.0,914.0,971.48,700.73
2016,5,10,14,0,750.0,205.0,3.8,30.0,891.0,976.07,704.68
2016,5,10,14,15,741.5,202.5,3.8,30.0,863.0,971.45,702.44
2016,5,10,14,30,733.0,200.0,3.8,30.0,835.0,963.82,698.43
2016,5,10,14,45,670.5,231.5,3.85,30.0,794.0,935.86,681.5
2016,5,10,15,0,608.0,263.0,3.9,30.0,753.0,904.82,661.06
2016,5,10,15,15,554.0,262.5,3.9,30.0,691.0,845.28,621.78
2016,5,10,15,30,500.0,262.0,3.9,30.0,629.0,787.95,583.49
2016,5,10,15,45,444.0,262.5,3.95,30.0,573.0,729.61,543.99
2016,5,10,16,0,388.0,263.0,4.0,30.0,517.0,658.37,494.99
2016,5,10,16,15,472.5,213.0,3.95,29.5,497.0,684.42,518.55
2016,5,10,16,30,557.0,163.0,3.9,29.0,477.0,688.84,526.68
2016,5,10,16,45,517.0,155.5,3.9,28.5,424.0,631.41,487.3
2016,5,10,17,0,477.0,148.0,3.9,28.0,371.0,574.96,447.97
2016,5,10,17,15,427.5,143.0,3.85,27.5,323.5,515.66,405.08
2016,5,10,17,30,378.0,138.0,3.8,27.0,276.0,458.91,362.9
2016,5,10,17,45,324.0,121.0,3.75,26.5,225.0,376.58,300.07
2016,5,10,18,0,270.0,104.0,3.7,26.0,174.0,310.62,247.8
2016,5,10,18,15,205.0,82.5,3.7,25.5,128.0,236.28,187.12
2016,5,10,18,30,140.0,61.0,3.7,25.0,82.0,167.4,129.43
2016,5,10,18,45,70.0,37.0,3.75,24.5,47.5,88.03,62.23
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.5,2.25,18.5,8.5,8.1,0.0
2016,5,11,6,0,0.0,17.0,2.5,19.0,17.0,15.75,0.0
2016,5,11,6,15,102.5,38.0,2.7,19.5,54.0,30.96,20.13
2016,5,11,6,30,205.0,59.0,2.9,20.0,91.0,47.06,34.91
2016,5,11,6,45,267.5,78.5,3.1,20.5,138.5,58.58,45.34
2016,5,11,7,0,330.0,98.0,3.3,21.0,186.0,71.47,56.65
2016,5,11,7,15,384.5,112.5,3.5,21.5,238.5,79.91,63.82
2016,5,11,7,30,439.0,127.0,3.7,22.0,291.0,87.85,70.34
2016,5,11,7,45,471.0,142.0,3.95,22.5,343.0,99.25,79.66
2016,5,11,8,0,503.0,157.0,4.2,23.0,395.0,141.25,92.55
2016,5,11,8,15,535.0,167.0,4.25,23.5,448.0,183.46,119.62
2016,5,11,8,30,567.0,177.0,4.3,24.0,501.0,229.35,154.09
2016,5,11,8,45,581.5,190.0,4.4,24.5,548.5,277.02,192.95
2016,5,11,9,0,596.0,203.0,4.5,25.0,596.0,326.27,233.76
2016,5,11,9,15,615.5,210.5,4.5,25.5,642.0,373.31,272.57
2016,5,11,9,30,635.0,218.0,4.5,26.0,688.0,422.78,312.66
2016,5,11,9,45,638.5,230.5,4.55,26.5,726.0,470.87,351.02
2016,5,11,10,0,642.0,243.0,4.6,27.0,764.0,518.8,388.21
2016,5,11,10,15,654.0,248.0,4.5,27.5,798.5,564.85,422.76
2016,5,11,10,30,666.0,253.0,4.4,28.0,833.0,611.23,456.65
2016,5,11,10,45,671.0,259.5,4.35,28.5,859.0,654.5,487.51
2016,5,11,11,0,676.0,266.0,4.3,29.0,885.0,697.11,517.13
2016,5,11,11,15,681.5,268.5,4.2,29.0,905.0,735.84,544.39
2016,5,11,11,30,687.0,271.0,4.1,29.0,925.0,773.61,570.5
2016,5,11,11,45,437.0,387.0,4.0,29.5,805.0,707.22,517.99
2016,5,11,12,0,187.0,503.0,3.9,30.0,685.0,623.53,452.71
2016,5,11,12,15,102.5,410.0,3.8,30.0,510.0,476.36,348.91
2016,5,11,12,30,18.0,317.0,3.7,30.0,335.0,313.29,230.04
2016,5,11,12,45,16.5,294.5,3.6,30.0,311.0,292.08,214.97
2016,5,11,13,0,15.0,272.0,3.5,30.0,287.0,270.43,199.17
2016,5,11,13,15,14.5,269.5,3.4,30.0,284.0,268.47,197.81
2016,5,11,13,30,14.0,267.0,3.3,30.0,281.0,266.4,196.36
2016,5,11,13,45,148.5,357.5,3.2,30.0,494.5,507.56,374.73
2016,5,11,14,0,283.0,448.0,3.1,30.0,708.0,749.64,542.4
2016,5,11,14,15,247.0,440.0,3.05,30.0,661.5,712.13,515.12
2016,5,11,14,30,211.0,432.0,3.0,30.0,615.0,660.88,480.35
2016,5,11,14,45,218.5,412.0,2.95,30.0,594.5,650.67,474.75
2016,5,11,15,0,226.0,392.0,2.9,30.0,574.0,639.15,468.05
2016,5,11,15,15,218.0,370.5,2.9,30.0,539.0,609.53,448.64
2016,5,11,15,30,210.0,349.0,2.9,30.0,504.0,578.97,428.54
2016,5,11,15,45,167.0,325.5,2.9,30.0,443.5,512.38,381.72
2016,5,11,16,0,124.0,302.0,2.9,30.0,383.0,446.57,334.71
2016,5,11,16,15,201.0,270.5,2.9,29.5,389.5,479.93,363.57
2016,5,11,16,30,278.0,239.0,2.9,29.0,396.0,521.96,397.98
2016,5,11,16,45,393.5,195.0,2.9,29.0,392.5,574.52,440.05
2016,5,11,17,0,509.0,151.0,2.9,29.0,389.0,604.52,465.6
2016,5,11,17,15,467.0,139.0,2.8,28.0,336.0,541.39,421.44
2016,5,11,17,30,425.0,127.0,2.7,27.0,283.0,480.13,377.69
2016,5,11,17,45,372.5,112.0,2.6,26.5,231.5,410.36,325.05
2016,5,11,18,0,320.0,97.0,2.5,26.0,180.0,344.22,273.36
2016,5,11,18,15,250.5,78.0,2.6,25.5,133.0,256.54,203.13
2016,5,11,18,30,181.0,59.0,2.7,25.0,86.0,186.26,144.53
2016,5,11,18,45,108.0,36.5,2.85,24.5,51.0,114.34,82.74
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,38.1,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,13.61,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,4.77,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,9.26,0.0
2016,5,12,6,15,0.0,28.5,1.5,20.5,28.5,26.38,16.34
2016,5,12,6,30,0.0,47.0,1.7,21.0,47.0,42.7,31.08
2016,5,12,6,45,2.5,69.0,1.95,21.5,70.0,61.58,47.75
2016,5,12,7,0,5.0,91.0,2.2,22.0,93.0,80.22,63.93
2016,5,12,7,15,13.5,113.0,2.3,22.0,118.5,98.7,79.74
2016,5,12,7,30,22.0,135.0,2.4,22.0,144.0,117.0,95.11
2016,5,12,7,45,49.5,166.0,2.5,22.5,189.0,134.51,109.33
2016,5,12,8,0,77.0,197.0,2.6,23.0,234.0,164.36,124.88
2016,5,12,8,15,128.5,225.5,2.6,23.5,295.5,191.48,142.6
2016,5,12,8,30,180.0,254.0,2.6,24.0,357.0,232.28,171.5
2016,5,12,8,45,107.5,259.0,2.6,24.5,322.0,233.69,175.12
2016,5,12,9,0,35.0,264.0,2.6,25.0,287.0,233.73,177.01
2016,5,12,9,15,17.5,181.5,2.55,25.5,193.0,171.26,128.94
2016,5,12,9,30,0.0,99.0,2.5,26.0,99.0,92.27,67.45
2016,5,12,9,45,41.5,240.5,2.45,26.5,274.5,231.01,173.74
2016,5,12,10,0,83.0,382.0,2.4,27.0,450.0,371.38,276.67
2016,5,12,10,15,388.5,306.0,2.3,27.0,642.5,468.84,349.19
2016,5,12,10,30,694.0,230.0,2.2,27.0,835.0,609.55,452.0
2016,5,12,10,45,687.0,243.5,2.15,27.5,858.5,652.08,480.64
2016,5,12,11,0,680.0,257.0,2.1,28.0,882.0,692.94,507.87
2016,5,12,11,15,685.5,259.5,2.05,28.0,901.0,731.71,534.33
2016,5,12,11,30,691.0,262.0,2.0,28.0,920.0,769.51,559.6
2016,5,12,11,45,555.5,346.5,2.0,28.5,880.0,767.66,553.85
2016,5,12,12,0,420.0,431.0,2.0,29.0,840.0,753.59,539.98
2016,5,12,12,15,573.5,338.0,2.0,29.0,898.5,823.67,590.66
2016,5,12,12,30,727.0,245.0,2.0,29.0,957.0,895.65,640.9
2016,5,12,12,45,444.0,374.0,2.0,29.0,808.0,780.51,558.87
2016,5,12,13,0,161.0,503.0,2.0,29.0,659.0,643.53,460.52
2016,5,12,13,15,211.5,489.5,2.05,29.0,692.5,687.64,493.17
2016,5,12,13,30,262.0,476.0,2.1,29.0,726.0,740.29,529.82
2016,5,12,13,45,303.5,452.0,2.15,29.0,735.0,766.19,548.7
2016,5,12,14,0,345.0,428.0,2.2,29.0,744.0,790.77,566.97
2016,5,12,14,15,506.0,335.0,2.2,28.5,782.5,871.75,626.76
2016,5,12,14,30,667.0,242.0,2.2,28.0,821.0,943.08,679.1
2016,5,12,14,45,630.5,252.0,2.25,28.0,781.5,918.14,663.12
2016,5,12,15,0,594.0,262.0,2.3,28.0,742.0,890.77,646.21
2016,5,12,15,15,578.0,255.0,2.25,28.0,702.0,861.13,627.78
2016,5,12,15,30,562.0,248.0,2.2,28.0,662.0,832.67,609.98
2016,5,12,15,45,553.0,233.5,2.2,28.0,619.0,800.75,590.52
2016,5,12,16,0,544.0,219.0,2.2,28.0,576.0,766.91,569.6
2016,5,12,16,15,343.0,235.5,2.15,27.5,454.5,580.34,438.58
2016,5,12,16,30,142.0,252.0,2.1,27.0,333.0,405.69,309.73
2016,5,12,16,45,302.0,202.0,2.05,27.0,351.0,492.92,380.39
2016,5,12,17,0,462.0,152.0,2.0,27.0,369.0,568.38,439.47
2016,5,12,17,15,397.0,149.0,1.75,26.5,319.0,500.06,388.74
2016,5,12,17,30,332.0,146.0,1.5,26.0,269.0,423.95,332.17
2016,5,12,17,45,287.0,126.5,1.3,25.5,220.0,358.84,282.99
2016,5,12,18,0,242.0,107.0,1.1,25.0,171.0,296.94,234.64
2016,5,12,18,15,185.0,84.0,1.05,24.5,126.0,226.42,178.16
2016,5,12,18,30,128.0,61.0,1.0,24.0,81.0,160.33,123.63
2016,5,12,18,45,64.0,37.5,1.0,23.5,47.5,84.99,60.54
2016,5,12,19,0,0.0,14.0,1.0,23.0,14.0,12.99,0.0
2016,5,12,19,15,0.0,7.0,1.1,22.5,7.0,6.67,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
