Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,6.5,2.5,19.0,7.0,6.2,0.0
2016,5,13,6,0,13.0,13.0,2.6,19.0,14.0,12.22,0.0
2016,5,13,6,15,54.5,40.5,2.6,19.0,49.0,34.2,23.04
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,55.24,42.17
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.0,75.25,60.0
2016,5,13,7,0,200.0,122.0,2.7,20.0,176.0,91.4,74.12
2016,5,13,7,15,247.0,144.0,2.7,20.5,226.0,105.92,86.44
2016,5,13,7,30,294.0,166.0,2.7,21.0,276.0,119.78,97.87
2016,5,13,7,45,338.5,182.0,2.75,21.5,328.5,133.97,101.46
2016,5,13,8,0,383.0,198.0,2.8,22.0,381.0,171.26,120.33
2016,5,13,8,15,415.5,211.5,2.75,22.5,431.5,210.32,145.9
2016,5,13,8,30,448.0,225.0,2.7,23.0,482.0,245.99,171.99
2016,5,13,8,45,482.5,232.0,2.7,24.0,531.5,287.63,204.11
2016,5,13,9,0,517.0,239.0,2.7,25.0,581.0,333.0,239.71
2016,5,13,9,15,538.0,247.5,2.6,25.0,626.0,378.45,276.51
2016,5,13,9,30,559.0,256.0,2.5,25.0,671.0,425.9,314.33
2016,5,13,9,45,581.0,259.0,2.4,25.5,712.0,471.24,349.25
2016,5,13,10,0,603.0,262.0,2.3,26.0,753.0,516.79,383.44
2016,5,13,10,15,382.5,349.5,2.15,26.0,666.0,506.55,375.72
2016,5,13,10,30,162.0,437.0,2.0,26.0,579.0,474.02,350.12
2016,5,13,10,45,88.0,352.5,1.95,26.5,430.0,372.31,276.26
2016,5,13,11,0,14.0,268.0,1.9,27.0,281.0,256.4,190.06
2016,5,13,11,15,15.5,272.5,1.85,27.0,287.0,262.95,195.15
2016,5,13,11,30,17.0,277.0,1.8,27.0,293.0,269.61,199.92
2016,5,13,11,45,182.5,367.5,1.75,27.5,545.0,487.1,359.76
2016,5,13,12,0,348.0,458.0,1.7,28.0,797.0,718.45,517.35
2016,5,13,12,15,322.0,472.0,1.65,28.0,787.0,726.14,519.41
2016,5,13,12,30,296.0,486.0,1.6,28.0,777.0,731.9,522.09
2016,5,13,12,45,227.0,494.5,1.6,28.0,717.0,687.02,490.93
2016,5,13,13,0,158.0,503.0,1.6,28.0,657.0,640.8,458.78
2016,5,13,13,15,220.5,487.0,1.6,28.0,699.0,693.97,496.76
2016,5,13,13,30,283.0,471.0,1.6,28.0,741.0,755.95,539.12
2016,5,13,13,45,359.5,429.5,1.6,28.0,764.5,798.76,569.43
2016,5,13,14,0,436.0,388.0,1.6,28.0,788.0,849.17,604.4
2016,5,13,14,15,367.0,401.0,1.55,28.0,731.0,791.23,565.08
2016,5,13,14,30,298.0,414.0,1.5,28.0,674.0,741.07,531.2
2016,5,13,14,45,468.5,326.0,1.5,28.0,715.0,832.09,597.32
2016,5,13,15,0,639.0,238.0,1.5,28.0,756.0,910.94,653.12
2016,5,13,15,15,385.5,295.0,1.45,28.0,602.5,717.0,520.69
2016,5,13,15,30,132.0,352.0,1.4,28.0,449.0,507.5,372.84
2016,5,13,15,45,102.0,321.0,1.4,28.0,393.0,431.78,321.22
2016,5,13,16,0,72.0,290.0,1.4,28.0,337.0,370.6,277.68
2016,5,13,16,15,84.0,269.5,1.3,27.5,320.5,360.07,272.01
2016,5,13,16,30,96.0,249.0,1.2,27.0,304.0,348.56,265.27
2016,5,13,16,45,154.5,223.0,1.2,27.0,300.5,381.35,292.3
2016,5,13,17,0,213.0,197.0,1.2,27.0,297.0,395.95,305.6
2016,5,13,17,15,184.5,178.0,1.05,26.5,257.0,347.66,269.91
2016,5,13,17,30,156.0,159.0,0.9,26.0,217.0,301.14,235.14
2016,5,13,17,45,135.5,134.0,0.8,25.5,178.0,253.99,199.36
2016,5,13,18,0,115.0,109.0,0.7,25.0,139.0,207.84,163.26
2016,5,13,18,15,85.0,84.0,0.75,24.5,103.5,156.98,122.31
2016,5,13,18,30,55.0,59.0,0.8,24.0,68.0,107.65,81.54
2016,5,13,18,45,27.5,36.0,0.85,24.0,40.5,55.9,38.08
2016,5,13,19,0,0.0,13.0,0.9,24.0,13.0,12.06,0.0
2016,5,13,19,15,0.0,6.5,0.95,23.5,6.5,6.2,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.3,19.5,9.5,9.05,0.0
2016,5,14,6,0,0.0,19.0,1.4,20.0,19.0,17.53,3.16
2016,5,14,6,15,51.0,40.5,1.45,20.0,49.0,34.25,23.07
2016,5,14,6,30,102.0,62.0,1.5,20.0,79.0,51.23,38.59
2016,5,14,6,45,136.0,84.5,1.55,20.5,116.5,68.43,53.88
2016,5,14,7,0,170.0,107.0,1.6,21.0,154.0,85.14,68.4
2016,5,14,7,15,203.5,126.5,1.45,21.5,194.5,94.19,75.97
2016,5,14,7,30,237.0,146.0,1.3,22.0,235.0,106.62,86.16
2016,5,14,7,45,208.0,174.5,1.2,23.0,262.0,135.63,102.73
2016,5,14,8,0,179.0,203.0,1.1,24.0,289.0,168.64,123.62
2016,5,14,8,15,169.0,230.0,0.95,24.0,318.5,200.39,146.65
2016,5,14,8,30,159.0,257.0,0.8,24.0,348.0,231.44,170.22
2016,5,14,8,45,99.5,263.0,0.65,24.5,322.0,242.83,180.47
2016,5,14,9,0,40.0,269.0,0.5,25.0,296.0,239.26,178.78
2016,5,14,9,15,32.0,274.0,0.4,25.0,296.5,245.81,183.38
2016,5,14,9,30,24.0,279.0,0.3,25.0,297.0,258.86,192.52
2016,5,14,9,45,23.5,290.5,0.25,25.5,309.0,271.35,200.73
2016,5,14,10,0,23.0,302.0,0.2,26.0,321.0,283.75,208.75
2016,5,14,10,15,26.5,325.0,0.2,26.0,348.0,301.57,221.2
2016,5,14,10,30,30.0,348.0,0.2,26.0,375.0,326.91,238.9
2016,5,14,10,45,31.0,362.0,0.25,26.0,390.5,343.64,250.54
2016,5,14,11,0,32.0,376.0,0.3,26.0,406.0,360.64,262.42
2016,5,14,11,15,23.5,327.0,0.4,25.5,349.0,315.37,231.01
2016,5,14,11,30,15.0,278.0,0.5,25.0,292.0,269.0,198.46
2016,5,14,11,45,14.0,259.5,0.6,25.0,273.0,252.52,186.91
2016,5,14,12,0,13.0,241.0,0.7,25.0,254.0,235.67,174.79
2016,5,14,12,15,13.0,241.5,0.8,24.5,254.5,237.11,176.44
2016,5,14,12,30,13.0,242.0,0.9,24.0,255.0,238.5,177.98
2016,5,14,12,45,14.0,265.0,1.0,24.0,279.5,261.97,195.54
2016,5,14,13,0,15.0,288.0,1.1,24.0,304.0,285.67,213.11
2016,5,14,13,15,14.5,280.5,1.2,23.5,295.5,279.01,208.78
2016,5,14,13,30,14.0,273.0,1.3,23.0,287.0,272.19,204.45
2016,5,14,13,45,41.0,353.5,1.4,23.0,392.0,387.68,290.42
2016,5,14,14,0,68.0,434.0,1.5,23.0,497.0,499.94,371.04
2016,5,14,14,15,105.5,434.5,1.5,23.0,528.5,541.86,401.49
2016,5,14,14,30,143.0,435.0,1.5,23.0,560.0,596.38,440.77
2016,5,14,14,45,141.0,416.0,1.55,23.0,535.0,578.11,428.74
2016,5,14,15,0,139.0,397.0,1.6,23.0,510.0,558.94,416.63
2016,5,14,15,15,350.5,320.0,1.6,22.5,584.5,697.04,521.77
2016,5,14,15,30,562.0,243.0,1.6,22.0,659.0,827.76,617.36
2016,5,14,15,45,537.5,230.5,1.6,22.0,607.5,783.41,587.29
2016,5,14,16,0,513.0,218.0,1.6,22.0,556.0,737.85,557.84
2016,5,14,16,15,435.0,221.5,1.45,22.0,492.0,661.52,503.74
2016,5,14,16,30,357.0,225.0,1.3,22.0,428.0,574.28,441.38
2016,5,14,16,45,213.5,210.0,1.15,22.0,328.0,414.99,323.3
2016,5,14,17,0,70.0,195.0,1.0,22.0,228.0,265.91,207.91
2016,5,14,17,15,59.5,171.5,0.8,21.5,197.5,231.45,182.35
2016,5,14,17,30,49.0,148.0,0.6,21.0,167.0,197.39,155.99
2016,5,14,17,45,40.0,124.0,0.45,21.0,137.5,164.15,129.56
2016,5,14,18,0,31.0,100.0,0.3,21.0,108.0,131.15,102.78
2016,5,14,18,15,17.0,76.5,0.5,20.5,80.5,89.3,68.49
2016,5,14,18,30,3.0,53.0,0.7,20.0,53.0,56.02,40.5
2016,5,14,18,45,1.5,32.0,0.9,20.0,32.0,32.48,20.23
2016,5,14,19,0,0.0,11.0,1.1,20.0,11.0,10.19,0.0
2016,5,14,19,15,0.0,5.5,1.35,19.5,5.5,5.24,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.85,15.0,4.5,4.29,0.0
2016,5,15,6,0,0.0,9.0,3.0,15.0,9.0,8.33,0.0
2016,5,15,6,15,0.0,23.5,3.05,15.0,23.5,21.81,13.02
2016,5,15,6,30,0.0,38.0,3.1,15.0,38.0,35.31,25.47
2016,5,15,6,45,0.0,56.5,3.15,15.0,56.5,51.76,40.42
2016,5,15,7,0,0.0,75.0,3.2,15.0,75.0,67.93,54.93
2016,5,15,7,15,0.0,95.0,3.25,15.0,95.0,85.11,70.07
2016,5,15,7,30,0.0,115.0,3.3,15.0,115.0,102.09,84.79
2016,5,15,7,45,2.0,134.0,3.35,15.5,135.5,118.41,93.94
2016,5,15,8,0,4.0,153.0,3.4,16.0,156.0,135.64,107.46
2016,5,15,8,15,12.5,181.0,3.4,16.5,189.0,161.12,127.19
2016,5,15,8,30,21.0,209.0,3.4,17.0,222.0,187.78,147.6
2016,5,15,8,45,28.0,236.5,3.45,17.5,255.0,206.61,161.68
2016,5,15,9,0,35.0,264.0,3.5,18.0,288.0,234.19,182.68
2016,5,15,9,15,42.0,291.5,3.4,18.5,321.5,262.87,204.31
2016,5,15,9,30,49.0,319.0,3.3,19.0,355.0,292.65,226.56
2016,5,15,9,45,45.5,332.5,3.25,19.5,367.5,307.72,237.4
2016,5,15,10,0,42.0,346.0,3.2,20.0,380.0,322.42,247.83
2016,5,15,10,15,34.5,343.0,3.1,20.0,372.5,321.01,246.36
2016,5,15,10,30,27.0,340.0,3.0,20.0,365.0,318.43,244.01
2016,5,15,10,45,26.0,345.5,2.9,20.5,370.0,326.34,249.18
2016,5,15,11,0,25.0,351.0,2.8,21.0,375.0,334.15,254.21
2016,5,15,11,15,32.5,382.5,2.75,21.0,414.0,371.04,281.55
2016,5,15,11,30,40.0,414.0,2.7,21.0,453.0,409.15,309.43
2016,5,15,11,45,37.5,413.0,2.65,21.5,450.0,411.08,309.84
2016,5,15,12,0,35.0,412.0,2.6,22.0,447.0,412.72,310.21
2016,5,15,12,15,26.5,370.5,2.6,22.0,397.0,371.08,279.54
2016,5,15,12,30,18.0,329.0,2.6,22.0,347.0,324.64,245.17
2016,5,15,12,45,19.5,337.5,2.6,22.0,356.5,335.56,253.54
2016,5,15,13,0,21.0,346.0,2.6,22.0,366.0,346.57,261.79
2016,5,15,13,15,21.0,342.5,2.6,22.0,362.5,344.7,260.5
2016,5,15,13,30,21.0,339.0,2.6,22.0,359.0,342.69,259.21
2016,5,15,13,45,21.0,333.5,2.6,22.0,353.0,338.64,256.43
2016,5,15,14,0,21.0,328.0,2.6,22.0,347.0,334.47,253.62
2016,5,15,14,15,22.0,326.5,2.6,22.0,346.5,335.18,254.51
2016,5,15,14,30,23.0,325.0,2.6,22.0,346.0,335.91,255.45
2016,5,15,14,45,17.0,276.5,2.6,22.0,291.5,282.49,215.55
2016,5,15,15,0,11.0,228.0,2.6,22.0,237.0,228.93,175.07
2016,5,15,15,15,9.5,217.0,2.55,21.5,225.0,217.05,166.66
2016,5,15,15,30,8.0,206.0,2.5,21.0,213.0,205.16,158.08
2016,5,15,15,45,20.0,232.0,2.5,21.0,246.0,243.79,189.04
2016,5,15,16,0,32.0,258.0,2.5,21.0,279.0,297.06,230.94
2016,5,15,16,15,16.0,189.0,2.45,20.5,199.5,197.42,153.82
2016,5,15,16,30,0.0,120.0,2.4,20.0,120.0,113.44,87.1
2016,5,15,16,45,0.0,109.5,2.4,20.0,109.5,103.35,79.37
2016,5,15,17,0,0.0,99.0,2.4,20.0,99.0,93.27,71.47
2016,5,15,17,15,0.0,86.0,2.25,20.0,86.0,80.66,61.38
2016,5,15,17,30,0.0,73.0,2.1,20.0,73.0,68.02,51.16
2016,5,15,17,45,0.0,60.5,2.0,20.0,60.5,56.26,41.52
2016,5,15,18,0,0.0,48.0,1.9,20.0,48.0,44.6,31.8
2016,5,15,18,15,0.0,36.0,1.7,19.5,36.0,33.42,22.38
2016,5,15,18,30,0.0,24.0,1.5,19.0,24.0,22.26,12.85
2016,5,15,18,45,0.0,15.0,1.35,19.0,15.0,13.9,5.51
2016,5,15,19,0,0.0,6.0,1.2,19.0,6.0,5.55,0.0
2016,5,15,19,15,0.0,3.0,1.15,19.0,3.0,2.86,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,2.7,17.5,5.5,5.24,0.0
2016,5,16,6,0,0.0,11.0,2.9,18.0,11.0,10.19,0.32
2016,5,16,6,15,0.0,26.0,2.95,18.0,26.0,24.14,14.82
2016,5,16,6,30,0.0,41.0,3.0,18.0,41.0,37.94,27.44
2016,5,16,6,45,0.0,60.0,3.15,18.0,60.0,54.65,42.45
2016,5,16,7,0,0.0,79.0,3.3,18.0,79.0,71.15,57.09
2016,5,16,7,15,0.0,99.5,3.3,18.5,99.5,88.66,72.19
2016,5,16,7,30,0.0,120.0,3.3,19.0,120.0,105.97,86.8
2016,5,16,7,45,19.5,153.5,3.35,19.5,163.0,133.5,104.57
2016,5,16,8,0,39.0,187.0,3.4,20.0,206.0,156.11,121.03
2016,5,16,8,15,41.5,210.0,3.3,20.0,232.5,178.75,138.27
2016,5,16,8,30,44.0,233.0,3.2,20.0,259.0,201.9,156.05
2016,5,16,8,45,26.5,218.5,3.1,20.5,234.5,192.84,148.9
2016,5,16,9,0,9.0,204.0,3.0,21.0,210.0,186.16,143.58
2016,5,16,9,15,7.0,191.0,2.9,21.5,196.0,175.96,135.01
2016,5,16,9,30,5.0,178.0,2.8,22.0,182.0,164.92,125.85
2016,5,16,9,45,5.0,175.0,2.75,22.5,179.5,163.02,123.88
2016,5,16,10,0,5.0,172.0,2.7,23.0,177.0,160.99,121.83
2016,5,16,10,15,38.0,291.5,2.5,23.0,325.5,280.05,212.94
2016,5,16,10,30,71.0,411.0,2.3,23.0,474.0,404.3,304.49
2016,5,16,10,45,195.5,426.0,2.15,23.5,605.0,500.01,373.98
2016,5,16,11,0,320.0,441.0,2.0,24.0,736.0,607.75,450.07
2016,5,16,11,15,228.5,465.5,1.85,24.5,678.5,584.3,429.79
2016,5,16,11,30,137.0,490.0,1.7,25.0,621.0,549.07,401.87
2016,5,16,11,45,191.0,493.5,1.6,25.5,678.5,606.75,441.73
2016,5,16,12,0,245.0,497.0,1.5,26.0,736.0,667.85,482.29
2016,5,16,12,15,220.0,503.0,1.4,26.0,718.5,665.12,478.63
2016,5,16,12,30,195.0,509.0,1.3,26.0,701.0,660.51,474.22
2016,5,16,12,45,190.0,507.0,1.25,26.0,693.5,665.05,476.92
2016,5,16,13,0,185.0,505.0,1.2,26.0,686.0,668.55,478.86
2016,5,16,13,15,100.5,397.5,1.3,26.0,496.0,490.31,357.69
2016,5,16,13,30,16.0,290.0,1.4,26.0,306.0,290.51,214.71
2016,5,16,13,45,14.5,266.5,1.5,26.5,280.5,267.18,198.37
2016,5,16,14,0,13.0,243.0,1.6,27.0,255.0,243.58,180.94
2016,5,16,14,15,41.0,325.5,1.75,27.0,362.0,364.13,270.62
2016,5,16,14,30,69.0,408.0,1.9,27.0,469.0,481.06,354.7
2016,5,16,14,45,76.5,395.5,2.1,27.0,460.5,478.52,353.73
2016,5,16,15,0,84.0,383.0,2.3,27.0,452.0,475.55,353.17
2016,5,16,15,15,89.0,364.5,2.4,26.5,434.0,463.03,346.19
2016,5,16,15,30,94.0,346.0,2.5,26.0,416.0,449.92,338.78
2016,5,16,15,45,146.5,325.5,2.7,26.0,426.5,492.98,373.2
2016,5,16,16,0,199.0,305.0,2.9,26.0,437.0,519.06,395.19
2016,5,16,16,15,156.5,279.5,2.95,25.5,378.0,450.62,345.9
2016,5,16,16,30,114.0,254.0,3.0,25.0,319.0,383.54,296.78
2016,5,16,16,45,150.0,228.0,3.1,24.5,304.5,383.56,300.08
2016,5,16,17,0,186.0,202.0,3.2,24.0,290.0,380.43,300.61
2016,5,16,17,15,175.5,177.5,3.15,23.5,252.5,340.01,270.7
2016,5,16,17,30,165.0,153.0,3.1,23.0,215.0,299.6,240.18
2016,5,16,17,45,325.0,113.5,3.1,23.0,210.5,380.88,307.5
2016,5,16,18,0,485.0,74.0,3.1,23.0,206.0,426.97,344.7
2016,5,16,18,15,409.0,63.0,3.0,22.5,156.5,346.35,278.66
2016,5,16,18,30,333.0,52.0,2.9,22.0,107.0,270.16,214.42
2016,5,16,18,45,224.0,36.5,2.8,21.5,67.0,182.08,138.35
2016,5,16,19,0,115.0,21.0,2.7,21.0,27.0,95.19,37.09
2016,5,16,19,15,57.5,10.5,2.65,20.5,13.5,33.15,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,0.5,2.15,16.5,0.5,0.48,0.0
2016,5,17,6,0,0.0,1.0,2.6,17.0,1.0,0.92,0.0
2016,5,17,6,15,0.0,3.0,2.7,17.0,3.0,2.77,0.0
2016,5,17,6,30,0.0,5.0,2.8,17.0,5.0,4.62,0.0
2016,5,17,6,45,0.0,7.5,2.95,17.5,7.5,6.94,0.49
2016,5,17,7,0,0.0,10.0,3.1,18.0,10.0,9.26,2.56
2016,5,17,7,15,0.0,43.0,3.15,18.5,43.0,39.94,29.62
2016,5,17,7,30,0.0,76.0,3.2,19.0,76.0,70.5,56.13
2016,5,17,7,45,0.0,46.5,3.25,19.5,46.5,43.21,30.48
2016,5,17,8,0,0.0,17.0,3.3,20.0,17.0,15.78,7.5
2016,5,17,8,15,0.0,56.5,3.3,20.5,56.5,52.56,37.8
2016,5,17,8,30,0.0,96.0,3.3,21.0,96.0,89.26,67.42
2016,5,17,8,45,0.0,105.0,3.3,21.5,105.0,97.44,73.59
2016,5,17,9,0,0.0,114.0,3.3,22.0,114.0,105.64,79.75
2016,5,17,9,15,0.0,128.0,3.2,22.0,128.5,118.33,89.59
2016,5,17,9,30,0.0,142.0,3.1,22.0,143.0,131.06,99.4
2016,5,17,9,45,5.0,181.5,3.05,22.5,186.5,168.79,128.49
2016,5,17,10,0,10.0,221.0,3.0,23.0,230.0,207.03,157.5
2016,5,17,10,15,11.5,238.0,2.95,23.0,248.5,224.09,170.27
2016,5,17,10,30,13.0,255.0,2.9,23.0,267.0,241.4,183.2
2016,5,17,10,45,12.0,240.0,2.9,23.5,251.5,228.67,172.94
2016,5,17,11,0,11.0,225.0,2.9,24.0,236.0,215.53,162.5
2016,5,17,11,15,13.5,258.5,2.85,24.0,272.0,248.85,187.65
2016,5,17,11,30,16.0,292.0,2.8,24.0,308.0,282.61,212.79
2016,5,17,11,45,44.5,382.5,2.8,24.5,426.5,389.22,291.47
2016,5,17,12,0,73.0,473.0,2.8,25.0,545.0,500.75,370.99
2016,5,17,12,15,133.0,491.0,2.75,25.0,622.5,578.13,426.51
2016,5,17,12,30,193.0,509.0,2.7,25.0,700.0,658.8,483.42
2016,5,17,12,45,251.0,494.0,2.7,25.0,740.5,713.1,521.93
2016,5,17,13,0,309.0,479.0,2.7,25.0,781.0,766.31,559.52
2016,5,17,13,15,309.0,472.0,2.7,25.0,771.0,771.86,563.29
2016,5,17,13,30,309.0,465.0,2.7,25.0,761.0,775.87,566.45
2016,5,17,13,45,207.5,461.5,2.7,25.5,658.5,671.96,492.69
2016,5,17,14,0,106.0,458.0,2.7,26.0,556.0,562.63,414.06
2016,5,17,14,15,104.5,443.0,2.7,25.5,537.0,549.79,407.03
2016,5,17,14,30,103.0,428.0,2.7,25.0,518.0,536.31,399.0
2016,5,17,14,45,108.5,411.0,2.7,25.0,502.5,527.09,393.49
2016,5,17,15,0,114.0,394.0,2.7,25.0,487.0,530.9,397.17
2016,5,17,15,15,110.5,372.0,2.7,25.0,458.5,492.33,370.48
2016,5,17,15,30,107.0,350.0,2.7,25.0,430.0,466.88,353.14
2016,5,17,15,45,56.0,265.0,2.7,25.0,306.5,325.22,248.27
2016,5,17,16,0,5.0,180.0,2.7,25.0,183.0,177.32,134.66
2016,5,17,16,15,3.5,171.0,2.7,24.5,173.0,167.55,127.96
2016,5,17,16,30,2.0,162.0,2.7,24.0,163.0,157.92,121.04
2016,5,17,16,45,1.0,136.0,2.75,24.0,136.5,131.17,100.27
2016,5,17,17,0,0.0,110.0,2.8,24.0,110.0,104.44,79.26
2016,5,17,17,15,0.0,95.5,2.75,23.5,95.5,90.33,68.34
2016,5,17,17,30,0.0,81.0,2.7,23.0,81.0,76.18,57.19
2016,5,17,17,45,0.0,67.0,2.65,23.0,67.0,62.51,46.12
2016,5,17,18,0,0.0,53.0,2.6,23.0,53.0,49.27,35.22
2016,5,17,18,15,0.0,40.0,2.6,22.5,40.0,37.15,25.15
2016,5,17,18,30,0.0,27.0,2.6,22.0,27.0,25.05,14.94
2016,5,17,18,45,0.0,17.0,2.6,22.0,17.0,15.76,6.91
2016,5,17,19,0,0.0,7.0,2.6,22.0,7.0,6.48,0.0
2016,5,17,19,15,0.0,3.5,2.65,21.5,3.5,3.34,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.95,15.0,9.5,9.05,0.0
2016,5,18,6,0,0.0,19.0,3.9,15.0,19.0,17.64,5.8
2016,5,18,6,15,27.0,41.5,3.9,15.0,46.0,36.4,25.62
2016,5,18,6,30,54.0,64.0,3.9,15.0,73.0,54.71,42.53
2016,5,18,6,45,86.0,85.0,3.9,15.5,106.0,68.86,55.44
2016,5,18,7,0,118.0,106.0,3.9,16.0,139.0,84.54,69.33
2016,5,18,7,15,173.5,127.5,3.95,16.0,188.0,100.15,82.98
2016,5,18,7,30,229.0,149.0,4.0,16.0,237.0,108.46,90.0
2016,5,18,7,45,122.5,160.0,4.1,16.5,208.0,126.57,98.51
2016,5,18,8,0,16.0,171.0,4.2,17.0,179.0,150.67,118.93
2016,5,18,8,15,18.5,191.5,4.1,17.0,201.5,170.36,134.22
2016,5,18,8,30,21.0,212.0,4.0,17.0,224.0,190.43,149.8
2016,5,18,8,45,21.0,227.0,3.95,17.5,240.0,205.86,161.44
2016,5,18,9,0,21.0,242.0,3.9,18.0,256.0,221.27,172.97
2016,5,18,9,15,27.5,271.0,3.8,18.5,290.5,242.34,188.7
2016,5,18,9,30,34.0,300.0,3.7,19.0,325.0,272.14,211.11
2016,5,18,9,45,27.0,296.0,3.65,19.5,316.5,270.4,209.05
2016,5,18,10,0,20.0,292.0,3.6,20.0,308.0,273.87,211.04
2016,5,18,10,15,65.5,362.0,3.5,20.5,419.0,354.19,271.74
2016,5,18,10,30,111.0,432.0,3.4,21.0,530.0,446.03,339.5
2016,5,18,10,45,160.0,449.5,3.3,21.5,595.0,496.65,376.12
2016,5,18,11,0,209.0,467.0,3.2,22.0,660.0,557.53,419.77
2016,5,18,11,15,132.5,455.0,3.15,22.0,578.5,505.03,380.16
2016,5,18,11,30,56.0,443.0,3.1,22.0,497.0,447.42,336.56
2016,5,18,11,45,40.0,406.5,3.05,22.5,446.0,407.33,306.44
2016,5,18,12,0,24.0,370.0,3.0,23.0,395.0,364.34,273.94
2016,5,18,12,15,37.5,410.5,2.95,23.0,448.5,418.06,313.7
2016,5,18,12,30,51.0,451.0,2.9,23.0,502.0,472.96,353.44
2016,5,18,12,45,88.0,475.5,2.85,23.5,562.5,535.94,398.56
2016,5,18,13,0,125.0,500.0,2.8,24.0,623.0,606.97,448.34
2016,5,18,13,15,248.5,466.5,2.8,24.0,706.5,708.15,522.29
2016,5,18,13,30,372.0,433.0,2.8,24.0,790.0,805.66,592.0
2016,5,18,13,45,325.5,442.5,2.8,24.0,749.5,779.02,572.39
2016,5,18,14,0,279.0,452.0,2.8,24.0,709.0,750.49,552.33
2016,5,18,14,15,367.0,403.5,2.85,24.0,730.5,794.5,586.57
2016,5,18,14,30,455.0,355.0,2.9,24.0,752.0,847.11,625.69
2016,5,18,14,45,599.0,267.0,2.95,24.0,768.0,903.81,669.58
2016,5,18,15,0,743.0,179.0,3.0,24.0,784.0,952.02,704.48
2016,5,18,15,15,494.0,263.5,3.1,23.5,657.5,789.92,593.93
2016,5,18,15,30,245.0,348.0,3.2,23.0,531.0,625.94,474.69
2016,5,18,15,45,311.5,308.5,3.3,23.0,526.0,643.98,492.54
2016,5,18,16,0,378.0,269.0,3.4,23.0,521.0,657.38,506.06
2016,5,18,16,15,227.5,258.5,3.5,22.5,406.5,504.09,392.48
2016,5,18,16,30,77.0,248.0,3.6,22.0,292.0,330.41,258.9
2016,5,18,16,45,38.5,176.0,3.7,22.0,198.0,215.08,169.16
2016,5,18,17,0,0.0,104.0,3.8,22.0,104.0,98.29,74.89
2016,5,18,17,15,0.0,90.5,3.8,21.5,90.5,85.18,64.72
2016,5,18,17,30,0.0,77.0,3.8,21.0,77.0,72.04,54.26
2016,5,18,17,45,0.0,63.5,3.8,21.0,63.5,59.06,43.66
2016,5,18,18,0,0.0,50.0,3.8,21.0,50.0,46.47,33.2
2016,5,18,18,15,0.0,38.0,3.75,20.5,38.0,35.28,23.83
2016,5,18,18,30,0.0,26.0,3.7,20.0,26.0,24.12,14.33
2016,5,18,18,45,0.0,16.0,3.65,19.5,16.0,14.83,6.3
2016,5,18,19,0,0.0,6.0,3.6,19.0,6.0,5.55,0.0
2016,5,18,19,15,0.0,3.0,3.6,18.5,3.0,2.86,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.48,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.92,0.0
2016,5,19,6,15,0.0,3.5,2.75,15.0,3.5,3.24,0.0
2016,5,19,6,30,0.0,6.0,2.9,15.0,6.0,5.55,0.0
2016,5,19,6,45,0.0,8.5,3.1,15.5,8.5,7.87,1.37
2016,5,19,7,0,0.0,11.0,3.3,16.0,11.0,10.19,3.45
2016,5,19,7,15,0.0,12.0,3.15,16.0,12.0,11.12,4.28
2016,5,19,7,30,0.0,13.0,3.0,16.0,13.0,12.05,5.09
2016,5,19,7,45,0.0,25.5,2.95,16.0,25.5,23.67,14.45
2016,5,19,8,0,0.0,38.0,2.9,16.0,38.0,35.31,24.18
2016,5,19,8,15,0.0,35.0,3.0,16.0,35.0,32.53,21.74
2016,5,19,8,30,0.0,32.0,3.1,16.0,32.0,29.75,19.32
2016,5,19,8,45,0.0,51.5,3.25,16.0,51.5,47.94,34.38
2016,5,19,9,0,0.0,71.0,3.4,16.0,71.0,66.17,49.31
2016,5,19,9,15,0.0,84.5,3.3,16.0,84.5,78.81,59.53
2016,5,19,9,30,0.0,98.0,3.2,16.0,98.0,91.36,69.61
2016,5,19,9,45,0.0,87.5,3.15,16.5,87.5,81.69,61.43
2016,5,19,10,0,0.0,77.0,3.1,17.0,77.0,71.9,53.23
2016,5,19,10,15,0.0,86.0,2.85,17.0,86.0,80.34,59.98
2016,5,19,10,30,0.0,95.0,2.6,17.0,95.0,88.65,66.57
2016,5,19,10,45,4.5,146.0,2.35,17.5,150.5,138.53,106.26
2016,5,19,11,0,9.0,197.0,2.1,18.0,206.0,188.7,145.32
2016,5,19,11,15,216.0,308.0,2.25,18.0,515.5,435.91,338.42
2016,5,19,11,30,423.0,419.0,2.4,18.0,825.0,704.17,534.07
2016,5,19,11,45,266.0,457.5,2.55,18.5,714.0,634.45,479.13
2016,5,19,12,0,109.0,496.0,2.7,19.0,603.0,552.28,416.18
2016,5,19,12,15,118.5,501.0,2.6,19.5,618.0,574.72,431.86
2016,5,19,12,30,128.0,506.0,2.5,20.0,633.0,597.45,446.98
2016,5,19,12,45,179.5,503.0,2.45,20.5,679.5,651.74,485.6
2016,5,19,13,0,231.0,500.0,2.4,21.0,726.0,707.52,524.39
2016,5,19,13,15,241.0,491.0,2.25,21.5,724.0,718.24,530.18
2016,5,19,13,30,251.0,482.0,2.1,22.0,722.0,736.18,540.99
2016,5,19,13,45,258.0,469.0,1.95,22.5,711.5,739.14,541.61
2016,5,19,14,0,265.0,456.0,1.8,23.0,701.0,740.7,541.39
2016,5,19,14,15,181.5,441.0,1.8,23.0,607.0,636.61,469.18
2016,5,19,14,30,98.0,426.0,1.8,23.0,513.0,529.13,393.18
2016,5,19,14,45,122.5,413.0,1.8,23.0,517.0,556.37,414.59
2016,5,19,15,0,147.0,400.0,1.8,23.0,521.0,570.05,425.69
2016,5,19,15,15,214.5,370.5,1.7,23.0,536.5,606.34,453.91
2016,5,19,15,30,282.0,341.0,1.6,23.0,552.0,653.8,489.14
2016,5,19,15,45,148.5,283.0,1.5,23.0,393.5,446.59,339.59
2016,5,19,16,0,15.0,225.0,1.4,23.0,235.0,232.81,177.67
2016,5,19,16,15,20.5,220.5,1.4,22.5,233.5,234.41,180.85
2016,5,19,16,30,26.0,216.0,1.4,22.0,232.0,236.04,183.27
2016,5,19,16,45,52.0,208.0,1.45,22.0,235.0,263.75,206.38
2016,5,19,17,0,78.0,200.0,1.5,22.0,238.0,277.96,218.92
2016,5,19,17,15,321.5,149.0,1.5,21.5,275.5,429.76,343.27
2016,5,19,17,30,565.0,98.0,1.5,21.0,313.0,555.67,442.54
2016,5,19,17,45,512.5,89.0,1.5,21.0,260.0,485.85,388.67
2016,5,19,18,0,460.0,80.0,1.5,21.0,207.0,414.94,333.66
2016,5,19,18,15,387.0,68.0,1.45,20.5,158.0,337.17,271.24
2016,5,19,18,30,314.0,56.0,1.4,20.0,109.0,265.82,211.52
2016,5,19,18,45,213.5,39.5,1.4,19.5,69.5,181.3,139.21
2016,5,19,19,0,113.0,23.0,1.4,19.0,30.0,99.12,51.22
2016,5,19,19,15,56.5,11.5,1.55,18.5,15.0,33.91,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,59.5,12.5,1.6,13.5,16.5,11.91,0.0
2016,5,20,6,0,119.0,25.0,1.8,14.0,33.0,19.61,7.94
2016,5,20,6,15,218.5,41.5,1.8,14.5,73.5,32.02,22.02
2016,5,20,6,30,318.0,58.0,1.8,15.0,114.0,43.88,33.1
2016,5,20,6,45,394.0,69.5,1.85,15.5,163.5,51.32,40.0
2016,5,20,7,0,470.0,81.0,1.9,16.0,213.0,58.79,46.66
2016,5,20,7,15,281.5,118.0,1.9,16.5,202.0,88.6,72.68
2016,5,20,7,30,93.0,155.0,1.9,17.0,191.0,125.01,103.82
2016,5,20,7,45,197.5,173.0,1.95,17.5,264.5,137.46,105.33
2016,5,20,8,0,302.0,191.0,2.0,18.0,338.0,165.34,119.14
2016,5,20,8,15,318.0,213.0,2.0,18.5,384.0,203.48,146.45
2016,5,20,8,30,334.0,235.0,2.0,19.0,430.0,243.69,177.36
2016,5,20,8,45,265.5,272.0,2.0,19.5,435.5,276.01,205.84
2016,5,20,9,0,197.0,309.0,2.0,20.0,441.0,309.02,233.79
2016,5,20,9,15,488.0,224.5,2.0,20.5,582.5,348.04,259.25
2016,5,20,9,30,779.0,140.0,2.0,21.0,724.0,429.93,320.46
2016,5,20,9,45,791.0,143.0,2.05,21.5,764.0,480.25,360.99
2016,5,20,10,0,803.0,146.0,2.1,22.0,804.0,530.9,400.7
2016,5,20,10,15,812.0,148.5,2.1,22.5,838.0,579.56,437.6
2016,5,20,10,30,821.0,151.0,2.1,23.0,872.0,627.81,473.06
2016,5,20,10,45,828.0,152.5,2.15,23.5,899.0,673.29,505.82
2016,5,20,11,0,835.0,154.0,2.2,24.0,926.0,717.76,537.05
2016,5,20,11,15,839.5,155.5,2.15,24.0,945.5,759.2,565.79
2016,5,20,11,30,844.0,157.0,2.1,24.0,965.0,796.97,590.25
2016,5,20,11,45,856.0,150.5,2.1,24.5,979.5,833.29,612.71
2016,5,20,12,0,868.0,144.0,2.1,25.0,994.0,868.03,633.9
2016,5,20,12,15,868.5,144.0,2.05,25.0,997.5,896.71,651.72
2016,5,20,12,30,869.0,144.0,2.0,25.0,1001.0,923.05,667.98
2016,5,20,12,45,867.5,144.0,2.0,25.5,996.5,945.1,680.63
2016,5,20,13,0,866.0,144.0,2.0,26.0,992.0,964.45,691.58
2016,5,20,13,15,863.0,143.5,2.0,26.0,979.0,979.0,700.9
2016,5,20,13,30,860.0,143.0,2.0,26.0,966.0,990.47,708.41
2016,5,20,13,45,855.5,141.5,2.0,26.0,945.5,996.34,712.53
2016,5,20,14,0,851.0,140.0,2.0,26.0,925.0,998.99,714.8
2016,5,20,14,15,844.0,138.5,2.0,26.0,897.0,995.93,713.64
2016,5,20,14,30,837.0,137.0,2.0,26.0,869.0,989.71,710.66
2016,5,20,14,45,825.5,135.5,2.0,26.0,834.0,984.96,708.79
2016,5,20,15,0,814.0,134.0,2.0,26.0,799.0,968.3,699.42
2016,5,20,15,15,801.5,131.5,2.05,25.5,758.5,946.71,688.97
2016,5,20,15,30,789.0,129.0,2.1,25.0,718.0,922.44,676.75
2016,5,20,15,45,773.0,125.5,2.15,25.0,672.0,891.23,658.55
2016,5,20,16,0,757.0,122.0,2.2,25.0,626.0,857.85,638.79
2016,5,20,16,15,736.0,117.5,2.2,25.0,576.5,816.86,613.24
2016,5,20,16,30,715.0,113.0,2.2,25.0,527.0,778.73,589.41
2016,5,20,16,45,687.5,108.5,2.25,25.0,474.5,729.87,558.04
2016,5,20,17,0,660.0,104.0,2.3,25.0,422.0,680.61,525.76
2016,5,20,17,15,623.0,97.5,2.15,24.5,368.5,621.47,485.44
2016,5,20,17,30,586.0,91.0,2.0,24.0,315.0,563.29,444.46
2016,5,20,17,45,533.5,83.0,1.9,23.5,262.0,493.89,392.99
2016,5,20,18,0,481.0,75.0,1.8,23.0,209.0,427.47,341.86
2016,5,20,18,15,408.5,64.0,1.65,22.5,160.0,348.97,278.99
2016,5,20,18,30,336.0,53.0,1.5,22.0,111.0,274.0,216.74
2016,5,20,18,45,230.5,38.0,1.4,21.5,71.0,187.57,143.34
2016,5,20,19,0,125.0,23.0,1.3,21.0,31.0,105.09,57.16
2016,5,20,19,15,62.5,11.5,1.35,21.0,15.5,36.42,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,17.5,11.0,1.9,19.5,12.0,10.48,0.0
2016,5,21,6,0,35.0,22.0,2.1,20.0,24.0,19.35,7.75
2016,5,21,6,15,91.0,47.5,2.15,20.0,61.5,39.67,27.94
2016,5,21,6,30,147.0,73.0,2.2,20.0,99.0,57.16,43.83
2016,5,21,6,45,203.5,96.0,2.3,20.5,145.5,73.68,58.49
2016,5,21,7,0,260.0,119.0,2.4,21.0,192.0,89.55,72.23
2016,5,21,7,15,130.0,114.0,2.4,21.5,150.5,91.18,73.42
2016,5,21,7,30,0.0,109.0,2.4,22.0,109.0,97.61,78.56
2016,5,21,7,45,0.0,124.0,2.4,22.5,124.0,110.88,85.22
2016,5,21,8,0,0.0,139.0,2.4,23.0,139.0,124.52,95.64
2016,5,21,8,15,11.0,176.0,2.4,23.0,183.0,157.4,120.91
2016,5,21,8,30,22.0,213.0,2.4,23.0,227.0,191.64,146.89
2016,5,21,8,45,11.0,123.0,2.45,23.5,130.0,116.09,87.26
2016,5,21,9,0,0.0,33.0,2.5,24.0,33.0,30.71,19.18
2016,5,21,9,15,8.5,145.0,2.5,24.0,151.5,136.47,103.03
2016,5,21,9,30,17.0,257.0,2.5,24.0,270.0,237.96,180.9
2016,5,21,9,45,14.5,250.0,2.5,24.5,261.5,233.03,176.25
2016,5,21,10,0,12.0,243.0,2.5,25.0,253.0,227.43,171.41
2016,5,21,10,15,11.0,230.0,2.45,25.0,240.0,216.81,163.12
2016,5,21,10,30,10.0,217.0,2.4,25.0,227.0,205.73,154.53
2016,5,21,10,45,16.5,279.5,2.4,25.5,295.0,267.04,200.23
2016,5,21,11,0,23.0,342.0,2.4,26.0,363.0,329.12,245.34
2016,5,21,11,15,18.0,298.5,2.35,26.0,315.5,288.5,215.0
2016,5,21,11,30,13.0,255.0,2.3,26.0,268.0,246.52,183.78
2016,5,21,11,45,19.5,316.5,2.3,26.5,336.0,309.47,230.05
2016,5,21,12,0,26.0,378.0,2.3,27.0,404.0,373.98,276.14
2016,5,21,12,15,29.0,376.5,2.25,27.0,405.5,378.94,279.45
2016,5,21,12,30,32.0,375.0,2.2,27.0,407.0,383.95,283.08
2016,5,21,12,45,87.0,439.5,2.2,27.0,525.0,500.51,367.35
2016,5,21,13,0,142.0,504.0,2.2,27.0,643.0,627.04,455.29
2016,5,21,13,15,131.0,495.0,2.2,27.0,622.0,615.96,446.85
2016,5,21,13,30,120.0,486.0,2.2,27.0,601.0,603.64,438.53
2016,5,21,13,45,182.0,473.5,2.25,27.5,644.0,659.03,478.15
2016,5,21,14,0,244.0,461.0,2.3,28.0,687.0,714.41,516.78
2016,5,21,14,15,360.0,407.0,2.35,28.0,729.0,791.4,572.33
2016,5,21,14,30,476.0,353.0,2.4,28.0,771.0,866.49,625.67
2016,5,21,14,45,324.5,377.0,2.45,28.0,657.0,732.19,533.47
2016,5,21,15,0,173.0,401.0,2.5,28.0,543.0,596.83,438.51
2016,5,21,15,15,389.0,314.0,2.55,27.5,611.5,728.86,539.57
2016,5,21,15,30,605.0,227.0,2.6,27.0,680.0,858.03,634.4
2016,5,21,15,45,593.5,216.0,2.65,27.0,637.0,826.84,614.15
2016,5,21,16,0,582.0,205.0,2.7,27.0,594.0,788.83,590.54
2016,5,21,16,15,460.5,219.0,2.7,26.5,511.5,683.26,517.57
2016,5,21,16,30,339.0,233.0,2.7,26.0,429.0,569.01,436.46
2016,5,21,16,45,410.5,199.0,2.75,26.0,413.5,595.76,459.82
2016,5,21,17,0,482.0,165.0,2.8,26.0,398.0,602.63,468.1
2016,5,21,17,15,442.5,152.5,2.65,25.5,346.5,541.79,424.43
2016,5,21,17,30,403.0,140.0,2.5,25.0,295.0,482.62,381.23
2016,5,21,17,45,348.5,125.5,2.45,25.0,244.0,400.98,319.15
2016,5,21,18,0,294.0,111.0,2.4,25.0,193.0,336.32,268.18
2016,5,21,18,15,233.0,90.5,2.35,24.5,146.5,263.99,210.02
2016,5,21,18,30,172.0,70.0,2.3,24.0,100.0,196.78,154.28
2016,5,21,18,45,106.5,45.5,2.3,23.5,62.0,125.82,94.47
2016,5,21,19,0,41.0,21.0,2.3,23.0,24.0,46.99,23.61
2016,5,21,19,15,20.5,10.5,2.4,23.0,12.0,18.38,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.0,12.87,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,32.0,22.29,10.02
2016,5,22,6,15,171.0,45.5,2.3,21.0,71.5,36.81,25.44
2016,5,22,6,30,261.0,64.0,2.4,21.0,111.0,48.46,36.19
2016,5,22,6,45,130.5,74.0,2.5,21.5,97.5,57.96,44.73
2016,5,22,7,0,0.0,84.0,2.6,22.0,84.0,75.31,59.74
2016,5,22,7,15,0.0,86.5,2.6,22.0,86.5,78.54,62.45
2016,5,22,7,30,0.0,89.0,2.6,22.0,89.0,81.49,64.8
2016,5,22,7,45,6.0,128.0,2.6,22.5,131.5,114.25,87.86
2016,5,22,8,0,12.0,167.0,2.6,23.0,174.0,147.6,113.64
2016,5,22,8,15,21.5,195.5,2.6,23.5,208.5,174.19,133.45
2016,5,22,8,30,31.0,224.0,2.6,24.0,243.0,193.79,147.63
2016,5,22,8,45,30.5,242.0,2.6,24.5,262.0,212.1,161.17
2016,5,22,9,0,30.0,260.0,2.6,25.0,281.0,230.43,174.62
2016,5,22,9,15,37.5,288.5,2.6,25.0,316.0,259.77,196.5
2016,5,22,9,30,45.0,317.0,2.6,25.0,351.0,290.27,219.1
2016,5,22,9,45,29.0,282.5,2.6,25.5,305.0,260.6,196.22
2016,5,22,10,0,13.0,248.0,2.6,26.0,259.0,232.33,174.4
2016,5,22,10,15,11.5,230.5,2.6,26.0,240.5,217.55,163.09
2016,5,22,10,30,10.0,213.0,2.6,26.0,222.0,202.16,151.28
2016,5,22,10,45,15.5,273.0,2.65,26.5,287.5,260.6,194.79
2016,5,22,11,0,21.0,333.0,2.7,27.0,353.0,319.73,237.78
2016,5,22,11,15,16.5,282.5,2.75,27.0,298.5,272.92,202.99
2016,5,22,11,30,12.0,232.0,2.8,27.0,244.0,224.67,167.08
2016,5,22,11,45,14.0,263.5,2.85,27.0,277.5,256.3,190.76
2016,5,22,12,0,16.0,295.0,2.9,27.0,311.0,288.33,214.39
2016,5,22,12,15,16.0,297.0,2.95,27.0,313.0,291.57,216.69
2016,5,22,12,30,16.0,299.0,3.0,27.0,315.0,294.76,219.07
2016,5,22,12,45,77.0,401.5,3.1,27.5,477.0,454.78,336.58
2016,5,22,13,0,138.0,504.0,3.2,28.0,639.0,623.25,454.57
2016,5,22,13,15,137.0,497.0,3.25,28.0,630.0,623.73,454.39
2016,5,22,13,30,136.0,490.0,3.3,28.0,621.0,623.33,454.6
2016,5,22,13,45,174.0,478.5,3.35,28.0,642.0,656.18,479.1
2016,5,22,14,0,212.0,467.0,3.4,28.0,663.0,688.67,503.13
2016,5,22,14,15,264.5,440.0,3.4,28.0,677.0,730.26,533.66
2016,5,22,14,30,317.0,413.0,3.4,28.0,691.0,759.64,555.93
2016,5,22,14,45,282.0,403.0,3.45,28.0,643.5,717.76,527.42
2016,5,22,15,0,247.0,393.0,3.5,28.0,596.0,674.95,498.38
2016,5,22,15,15,320.0,352.0,3.5,27.5,600.5,703.29,522.94
2016,5,22,15,30,393.0,311.0,3.5,27.0,605.0,727.57,544.37
2016,5,22,15,45,385.5,293.0,3.55,27.0,566.5,696.85,524.35
2016,5,22,16,0,378.0,275.0,3.6,27.0,528.0,664.78,503.51
2016,5,22,16,15,358.0,254.5,3.55,26.5,479.0,617.33,471.86
2016,5,22,16,30,338.0,234.0,3.5,26.0,430.0,569.44,439.36
2016,5,22,16,45,266.5,219.5,3.45,26.0,365.0,485.09,377.06
2016,5,22,17,0,195.0,205.0,3.4,26.0,300.0,391.34,306.46
2016,5,22,17,15,172.0,185.0,3.2,25.5,261.0,346.59,273.34
2016,5,22,17,30,149.0,165.0,3.0,25.0,222.0,303.11,240.31
2016,5,22,17,45,222.0,138.0,2.9,25.0,208.0,329.71,263.02
2016,5,22,18,0,295.0,111.0,2.8,25.0,194.0,337.05,269.56
2016,5,22,18,15,233.5,91.0,2.65,24.5,147.5,264.99,211.11
2016,5,22,18,30,172.0,71.0,2.5,24.0,101.0,198.16,155.54
2016,5,22,18,45,108.0,47.0,2.45,24.0,63.5,128.83,96.82
2016,5,22,19,0,44.0,23.0,2.4,24.0,26.0,51.83,27.59
2016,5,22,19,15,22.0,11.5,2.45,23.5,13.0,19.97,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
