Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,52.5,13.5,2.05,20.5,17.5,12.87,0.0
2016,5,23,6,0,105.0,27.0,2.3,21.0,35.0,22.32,10.29
2016,5,23,6,15,199.0,44.5,2.4,21.0,74.5,34.32,23.37
2016,5,23,6,30,293.0,62.0,2.5,21.0,114.0,46.88,34.86
2016,5,23,6,45,146.5,39.0,2.7,21.5,65.0,27.92,18.7
2016,5,23,7,0,0.0,16.0,2.9,22.0,16.0,14.83,7.31
2016,5,23,7,15,0.0,26.5,2.95,22.5,26.5,24.58,15.77
2016,5,23,7,30,0.0,37.0,3.0,23.0,37.0,34.36,24.12
2016,5,23,7,45,0.0,43.0,3.1,23.5,43.0,39.95,27.27
2016,5,23,8,0,0.0,49.0,3.2,24.0,49.0,45.56,31.65
2016,5,23,8,15,0.0,55.0,3.25,24.0,55.0,51.17,36.06
2016,5,23,8,30,0.0,61.0,3.3,24.0,61.0,56.78,40.45
2016,5,23,8,45,5.5,137.5,3.35,24.5,141.5,127.43,96.29
2016,5,23,9,0,11.0,214.0,3.4,25.0,222.0,195.39,148.6
2016,5,23,9,15,13.0,228.5,3.45,25.0,238.0,210.24,159.56
2016,5,23,9,30,15.0,243.0,3.5,25.0,254.0,225.33,170.79
2016,5,23,9,45,15.5,256.0,3.55,25.5,268.5,238.7,180.33
2016,5,23,10,0,16.0,269.0,3.6,26.0,283.0,252.15,189.86
2016,5,23,10,15,20.0,299.0,3.65,26.0,316.5,282.47,212.39
2016,5,23,10,30,24.0,329.0,3.7,26.0,350.0,313.4,235.19
2016,5,23,10,45,33.0,365.5,3.75,26.5,395.5,348.36,260.39
2016,5,23,11,0,42.0,402.0,3.8,27.0,441.0,390.46,290.5
2016,5,23,11,15,22.0,270.0,3.85,27.0,290.5,263.63,196.73
2016,5,23,11,30,2.0,138.0,3.9,27.0,140.0,130.23,95.57
2016,5,23,11,45,30.0,298.5,3.95,27.5,328.5,301.08,224.84
2016,5,23,12,0,58.0,459.0,4.0,28.0,517.0,475.41,350.63
2016,5,23,12,15,77.5,477.5,4.05,28.0,554.5,515.55,379.05
2016,5,23,12,30,97.0,496.0,4.1,28.0,592.0,557.14,408.84
2016,5,23,12,45,57.5,410.0,4.15,28.0,467.5,444.83,328.44
2016,5,23,13,0,18.0,324.0,4.2,28.0,343.0,322.83,239.31
2016,5,23,13,15,17.0,309.5,4.2,28.0,327.0,309.22,229.72
2016,5,23,13,30,16.0,295.0,4.2,28.0,311.0,295.34,219.65
2016,5,23,13,45,12.5,243.5,4.2,28.0,256.0,243.03,180.91
2016,5,23,14,0,9.0,192.0,4.2,28.0,201.0,190.42,141.52
2016,5,23,14,15,159.5,304.0,4.15,28.0,444.5,471.8,355.5
2016,5,23,14,30,310.0,416.0,4.1,28.0,688.0,755.84,557.23
2016,5,23,14,45,276.5,405.5,4.1,28.0,641.0,714.97,527.55
2016,5,23,15,0,243.0,395.0,4.1,28.0,594.0,659.61,489.57
2016,5,23,15,15,480.0,280.0,4.05,28.0,648.5,794.92,592.3
2016,5,23,15,30,717.0,165.0,4.0,28.0,703.0,899.38,668.01
2016,5,23,15,45,645.0,184.0,4.0,28.0,645.0,841.91,629.73
2016,5,23,16,0,573.0,203.0,4.0,28.0,587.0,778.74,587.32
2016,5,23,16,15,461.0,217.5,4.0,27.5,511.0,682.45,519.94
2016,5,23,16,30,349.0,232.0,4.0,27.0,435.0,576.82,444.13
2016,5,23,16,45,317.5,213.0,4.0,27.0,384.5,520.46,404.03
2016,5,23,17,0,286.0,194.0,4.0,27.0,334.0,464.96,363.56
2016,5,23,17,15,267.5,173.5,3.9,26.5,291.5,418.9,330.27
2016,5,23,17,30,249.0,153.0,3.8,26.0,249.0,373.32,296.47
2016,5,23,17,45,222.5,131.5,3.75,25.5,207.5,321.55,256.78
2016,5,23,18,0,196.0,110.0,3.7,25.0,166.0,271.25,217.08
2016,5,23,18,15,158.0,88.5,3.7,24.5,127.0,215.64,171.72
2016,5,23,18,30,120.0,67.0,3.7,24.0,88.0,153.41,119.98
2016,5,23,18,45,70.0,45.5,3.7,24.0,57.0,97.67,72.45
2016,5,23,19,0,20.0,24.0,3.7,24.0,26.0,36.18,18.23
2016,5,23,19,15,10.0,12.0,3.8,23.5,13.0,15.55,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,8.0,2.45,21.0,8.0,7.63,0.0
2016,5,24,6,0,0.0,16.0,2.6,21.0,16.0,14.84,5.09
2016,5,24,6,15,0.0,35.0,2.75,21.0,35.0,32.15,21.56
2016,5,24,6,30,0.0,54.0,2.9,21.0,54.0,48.77,36.49
2016,5,24,6,45,4.0,75.5,3.05,21.5,77.0,67.17,52.68
2016,5,24,7,0,8.0,97.0,3.2,22.0,100.0,85.37,68.39
2016,5,24,7,15,31.0,124.5,3.4,22.5,136.5,103.03,83.28
2016,5,24,7,30,54.0,152.0,3.6,23.0,173.0,123.17,99.95
2016,5,24,7,45,45.0,170.5,3.8,23.5,190.0,139.83,107.33
2016,5,24,8,0,36.0,189.0,4.0,24.0,207.0,158.46,121.01
2016,5,24,8,15,37.5,211.5,4.1,24.0,232.5,180.42,137.65
2016,5,24,8,30,39.0,234.0,4.2,24.0,258.0,202.76,154.69
2016,5,24,8,45,113.0,272.5,4.3,24.5,348.0,247.57,186.43
2016,5,24,9,0,187.0,311.0,4.4,25.0,438.0,308.47,231.06
2016,5,24,9,15,106.0,297.0,4.4,25.5,370.5,283.77,213.97
2016,5,24,9,30,25.0,283.0,4.4,26.0,303.0,263.19,198.94
2016,5,24,9,45,126.0,340.5,4.45,26.5,444.0,345.42,259.94
2016,5,24,10,0,227.0,398.0,4.5,27.0,585.0,452.78,338.68
2016,5,24,10,15,135.5,390.0,4.5,27.0,503.0,410.9,307.56
2016,5,24,10,30,44.0,382.0,4.5,27.0,421.0,364.46,272.38
2016,5,24,10,45,29.0,322.5,4.5,27.5,348.5,308.84,230.63
2016,5,24,11,0,14.0,263.0,4.5,28.0,276.0,252.08,187.69
2016,5,24,11,15,14.5,270.5,4.5,28.0,284.5,260.57,194.01
2016,5,24,11,30,15.0,278.0,4.5,28.0,293.0,269.13,200.27
2016,5,24,11,45,26.5,350.0,4.5,28.5,376.5,345.19,256.03
2016,5,24,12,0,38.0,422.0,4.5,29.0,460.0,424.56,312.84
2016,5,24,12,15,34.0,411.5,4.5,29.0,446.0,415.95,306.29
2016,5,24,12,30,30.0,401.0,4.5,29.0,432.0,406.72,299.59
2016,5,24,12,45,30.5,401.0,4.5,29.0,431.5,411.11,302.86
2016,5,24,13,0,31.0,401.0,4.5,29.0,431.0,415.33,306.0
2016,5,24,13,15,33.5,404.0,4.5,29.0,436.5,424.28,312.65
2016,5,24,13,30,36.0,407.0,4.5,29.0,442.0,433.21,319.33
2016,5,24,13,45,31.0,383.0,4.5,29.0,413.0,407.4,300.88
2016,5,24,14,0,26.0,359.0,4.5,29.0,384.0,380.87,281.91
2016,5,24,14,15,100.5,399.5,4.5,29.0,489.5,511.99,379.35
2016,5,24,14,30,175.0,440.0,4.5,29.0,595.0,633.63,467.18
2016,5,24,14,45,110.5,397.0,4.5,29.0,493.5,526.98,390.46
2016,5,24,15,0,46.0,354.0,4.5,29.0,392.0,406.03,302.36
2016,5,24,15,15,76.5,354.0,4.45,28.5,413.5,438.78,328.94
2016,5,24,15,30,107.0,354.0,4.4,28.0,435.0,471.01,354.73
2016,5,24,15,45,103.0,329.5,4.35,28.0,403.5,441.78,334.1
2016,5,24,16,0,99.0,305.0,4.3,28.0,372.0,412.1,313.19
2016,5,24,16,15,78.5,274.5,4.1,27.5,325.0,360.11,275.33
2016,5,24,16,30,58.0,244.0,3.9,27.0,278.0,308.53,237.17
2016,5,24,16,45,227.0,209.0,3.75,27.0,322.5,439.24,342.15
2016,5,24,17,0,396.0,174.0,3.6,27.0,367.0,544.14,424.66
2016,5,24,17,15,333.0,170.5,3.5,26.5,319.5,466.09,366.48
2016,5,24,17,30,270.0,167.0,3.4,26.0,272.0,406.71,321.57
2016,5,24,17,45,222.0,147.0,3.3,25.5,224.5,341.56,271.57
2016,5,24,18,0,174.0,127.0,3.2,25.0,177.0,269.85,215.09
2016,5,24,18,15,128.5,101.5,3.15,24.5,134.0,206.69,163.89
2016,5,24,18,30,83.0,76.0,3.1,24.0,91.0,146.71,114.07
2016,5,24,18,45,41.5,48.5,3.1,24.0,56.0,79.97,58.34
2016,5,24,19,0,0.0,21.0,3.1,24.0,21.0,19.62,7.6
2016,5,24,19,15,0.0,10.5,3.05,23.5,10.5,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.15,22.5,5.5,5.24,0.0
2016,5,25,6,0,0.0,11.0,3.2,23.0,11.0,10.19,1.75
2016,5,25,6,15,0.0,25.5,3.35,23.0,25.5,23.67,14.26
2016,5,25,6,30,0.0,40.0,3.5,23.0,40.0,37.17,26.27
2016,5,25,6,45,0.0,58.0,3.65,23.5,58.0,53.25,40.33
2016,5,25,7,0,0.0,76.0,3.8,24.0,76.0,69.01,53.88
2016,5,25,7,15,42.0,116.5,3.95,24.0,133.0,97.72,78.3
2016,5,25,7,30,84.0,157.0,4.1,24.0,190.0,126.46,102.36
2016,5,25,7,45,45.5,158.5,4.25,24.5,176.5,132.05,100.67
2016,5,25,8,0,7.0,160.0,4.4,25.0,163.0,141.91,108.57
2016,5,25,8,15,9.0,179.0,4.4,25.0,183.5,159.69,122.09
2016,5,25,8,30,11.0,198.0,4.4,25.0,204.0,177.78,135.77
2016,5,25,8,45,33.0,242.5,4.4,25.5,264.0,213.33,161.96
2016,5,25,9,0,55.0,287.0,4.4,26.0,324.0,258.56,195.47
2016,5,25,9,15,31.5,245.5,4.45,26.0,267.0,224.19,169.49
2016,5,25,9,30,8.0,204.0,4.5,26.0,210.0,188.98,142.57
2016,5,25,9,45,49.5,297.0,4.55,26.5,337.5,282.0,212.76
2016,5,25,10,0,91.0,390.0,4.6,27.0,465.0,383.61,287.66
2016,5,25,10,15,107.0,413.0,4.6,27.0,505.0,419.6,313.84
2016,5,25,10,30,123.0,436.0,4.6,27.0,545.0,451.51,337.12
2016,5,25,10,45,108.5,446.0,4.6,27.5,544.0,465.93,346.45
2016,5,25,11,0,94.0,456.0,4.6,28.0,543.0,473.12,350.46
2016,5,25,11,15,88.5,463.0,4.55,28.0,547.0,483.08,357.24
2016,5,25,11,30,83.0,470.0,4.5,28.0,551.0,492.52,363.6
2016,5,25,11,45,51.5,405.5,4.45,28.5,455.5,415.88,307.25
2016,5,25,12,0,20.0,341.0,4.4,29.0,360.0,334.26,246.81
2016,5,25,12,15,17.0,300.5,4.35,29.0,317.0,295.72,218.72
2016,5,25,12,30,14.0,260.0,4.3,29.0,274.0,256.38,189.71
2016,5,25,12,45,21.0,325.5,4.3,29.0,346.5,325.69,241.02
2016,5,25,13,0,28.0,391.0,4.3,29.0,419.0,402.75,296.92
2016,5,25,13,15,43.0,419.0,4.2,29.0,461.0,448.24,329.82
2016,5,25,13,30,58.0,447.0,4.1,29.0,503.0,494.82,363.3
2016,5,25,13,45,62.5,441.5,4.1,29.5,501.0,497.91,365.08
2016,5,25,14,0,67.0,436.0,4.1,30.0,499.0,500.76,366.91
2016,5,25,14,15,79.5,431.0,4.05,30.0,503.0,511.92,375.63
2016,5,25,14,30,92.0,426.0,4.0,30.0,507.0,522.89,384.24
2016,5,25,14,45,105.5,412.5,3.95,30.0,502.0,525.41,387.08
2016,5,25,15,0,119.0,399.0,3.9,30.0,497.0,540.97,399.1
2016,5,25,15,15,90.0,365.5,3.95,29.5,437.5,464.65,345.61
2016,5,25,15,30,61.0,332.0,4.0,29.0,378.0,401.87,300.94
2016,5,25,15,45,36.5,274.5,4.05,29.0,302.0,316.86,238.51
2016,5,25,16,0,12.0,217.0,4.1,29.0,226.0,221.53,166.76
2016,5,25,16,15,16.5,214.0,4.05,28.5,225.0,223.68,169.6
2016,5,25,16,30,21.0,211.0,4.0,28.0,224.0,225.93,172.39
2016,5,25,16,45,126.0,207.0,4.0,28.0,270.0,337.7,262.09
2016,5,25,17,0,231.0,203.0,4.0,28.0,316.0,431.4,336.12
2016,5,25,17,15,207.0,184.0,3.85,27.5,276.0,372.42,292.23
2016,5,25,17,30,183.0,165.0,3.7,27.0,236.0,327.98,258.9
2016,5,25,17,45,165.5,141.0,3.55,27.0,197.5,282.94,223.99
2016,5,25,18,0,148.0,117.0,3.4,27.0,159.0,238.64,188.85
2016,5,25,18,15,116.5,93.5,3.4,26.5,122.0,187.32,147.32
2016,5,25,18,30,85.0,70.0,3.4,26.0,85.0,137.99,106.45
2016,5,25,18,45,47.5,47.5,3.4,25.5,55.5,88.86,65.11
2016,5,25,19,0,10.0,25.0,3.4,25.0,26.0,32.85,16.92
2016,5,25,19,15,5.0,12.5,3.4,24.5,13.0,13.98,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.5,3.1,23.5,5.5,5.24,0.0
2016,5,26,6,0,0.0,11.0,3.2,24.0,11.0,10.19,1.79
2016,5,26,6,15,0.0,27.5,3.4,24.0,27.5,25.53,15.75
2016,5,26,6,30,0.0,44.0,3.6,24.0,44.0,40.68,29.15
2016,5,26,6,45,0.0,64.0,3.8,24.5,64.0,58.16,44.36
2016,5,26,7,0,0.0,84.0,4.0,25.0,84.0,75.41,59.1
2016,5,26,7,15,0.0,91.5,4.15,25.0,91.5,82.64,65.19
2016,5,26,7,30,0.0,99.0,4.3,25.0,99.0,89.72,71.0
2016,5,26,7,45,0.0,101.0,4.5,25.0,101.0,92.32,69.52
2016,5,26,8,0,0.0,103.0,4.7,25.0,103.0,94.73,71.2
2016,5,26,8,15,0.0,70.0,4.7,25.0,70.0,65.16,47.17
2016,5,26,8,30,0.0,37.0,4.7,25.0,37.0,34.41,22.23
2016,5,26,8,45,0.5,95.0,4.7,25.5,95.5,88.64,65.45
2016,5,26,9,0,1.0,153.0,4.7,26.0,154.0,140.38,105.76
2016,5,26,9,15,35.0,246.0,4.55,26.0,273.0,225.89,170.98
2016,5,26,9,30,69.0,339.0,4.4,26.0,392.0,317.46,239.62
2016,5,26,9,45,66.0,356.5,4.3,26.0,409.5,337.12,253.93
2016,5,26,10,0,63.0,374.0,4.2,26.0,427.0,356.55,268.1
2016,5,26,10,15,106.5,407.5,3.9,26.0,500.0,414.94,310.98
2016,5,26,10,30,150.0,441.0,3.6,26.0,573.0,472.07,352.34
2016,5,26,10,45,165.5,456.0,3.35,26.0,606.5,506.46,376.62
2016,5,26,11,0,181.0,471.0,3.1,26.0,640.0,542.24,401.61
2016,5,26,11,15,267.0,458.0,3.25,26.0,712.5,603.78,447.15
2016,5,26,11,30,353.0,445.0,3.4,26.0,785.0,675.9,499.58
2016,5,26,11,45,240.0,474.0,3.55,26.0,706.5,630.15,465.24
2016,5,26,12,0,127.0,503.0,3.7,26.0,628.0,574.04,423.37
2016,5,26,12,15,274.5,475.0,4.0,26.0,746.5,688.61,508.85
2016,5,26,12,30,422.0,447.0,4.3,26.0,865.0,810.75,597.19
2016,5,26,12,45,340.5,471.0,4.65,26.5,807.5,774.8,570.21
2016,5,26,13,0,259.0,495.0,5.0,27.0,750.0,734.68,541.03
2016,5,26,13,15,279.5,483.0,5.1,27.0,754.5,754.52,556.41
2016,5,26,13,30,300.0,471.0,5.2,27.0,759.0,773.4,570.9
2016,5,26,13,45,322.0,451.5,5.35,27.5,755.0,785.0,579.7
2016,5,26,14,0,344.0,432.0,5.5,28.0,751.0,795.04,587.53
2016,5,26,14,15,523.5,323.5,5.35,28.0,792.5,879.76,651.94
2016,5,26,14,30,703.0,215.0,5.2,28.0,834.0,954.38,706.49
2016,5,26,14,45,515.5,295.0,5.1,28.0,739.5,848.4,630.49
2016,5,26,15,0,328.0,375.0,5.0,28.0,645.0,735.75,547.62
2016,5,26,15,15,378.0,335.5,4.8,28.0,631.5,742.2,554.86
2016,5,26,15,30,428.0,296.0,4.6,28.0,618.0,758.52,568.11
2016,5,26,15,45,466.5,261.5,4.4,28.0,592.5,753.05,566.31
2016,5,26,16,0,505.0,227.0,4.2,28.0,567.0,743.42,561.89
2016,5,26,16,15,464.5,221.0,4.05,27.5,515.5,690.17,525.64
2016,5,26,16,30,424.0,215.0,3.9,27.0,464.0,637.33,489.29
2016,5,26,16,45,391.5,206.0,3.75,27.0,418.5,575.09,445.06
2016,5,26,17,0,359.0,197.0,3.6,27.0,373.0,528.3,411.19
2016,5,26,17,15,329.0,179.0,3.6,26.5,325.5,473.81,372.18
2016,5,26,17,30,299.0,161.0,3.6,26.0,278.0,420.64,333.12
2016,5,26,17,45,259.0,141.0,3.65,25.5,231.5,359.54,286.65
2016,5,26,18,0,219.0,121.0,3.7,25.0,185.0,301.18,240.85
2016,5,26,18,15,168.5,98.5,3.8,24.5,141.5,226.18,180.34
2016,5,26,18,30,118.0,76.0,3.9,24.0,98.0,165.74,129.97
2016,5,26,18,45,62.5,50.5,4.05,24.0,61.5,101.35,75.61
2016,5,26,19,0,7.0,25.0,4.2,24.0,25.0,28.29,14.19
2016,5,26,19,15,3.5,12.5,4.2,23.5,12.5,13.37,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,12.5,12.5,4.85,22.5,13.5,11.91,0.0
2016,5,27,6,0,25.0,25.0,4.9,23.0,27.0,22.61,11.06
2016,5,27,6,15,76.5,52.0,4.9,23.0,64.5,43.03,30.51
2016,5,27,6,30,128.0,79.0,4.9,23.0,102.0,63.38,48.64
2016,5,27,6,45,64.0,62.5,4.95,23.0,74.0,52.93,40.14
2016,5,27,7,0,0.0,46.0,5.0,23.0,46.0,42.73,31.44
2016,5,27,7,15,5.5,90.5,5.1,23.5,93.0,81.87,64.97
2016,5,27,7,30,11.0,135.0,5.2,24.0,140.0,117.64,95.0
2016,5,27,7,45,42.0,169.5,5.35,24.5,190.0,139.45,106.73
2016,5,27,8,0,73.0,204.0,5.5,25.0,240.0,172.07,130.09
2016,5,27,8,15,36.5,156.5,5.5,25.0,174.5,140.17,105.56
2016,5,27,8,30,0.0,109.0,5.5,25.0,109.0,100.79,75.48
2016,5,27,8,45,8.5,171.5,5.5,25.5,177.5,157.37,119.48
2016,5,27,9,0,17.0,234.0,5.5,26.0,246.0,213.92,162.61
2016,5,27,9,15,14.0,228.5,5.45,26.0,238.5,210.69,159.78
2016,5,27,9,30,11.0,223.0,5.4,26.0,231.0,206.66,156.4
2016,5,27,9,45,11.5,232.5,5.35,26.5,242.0,216.63,163.45
2016,5,27,10,0,12.0,242.0,5.3,27.0,253.0,226.65,170.47
2016,5,27,10,15,11.5,233.5,5.2,27.0,244.5,220.26,165.35
2016,5,27,10,30,11.0,225.0,5.1,27.0,236.0,213.56,160.04
2016,5,27,10,45,14.0,264.0,5.0,27.5,277.5,251.62,188.28
2016,5,27,11,0,17.0,303.0,4.9,28.0,319.0,290.17,216.42
2016,5,27,11,15,41.5,380.0,4.7,28.0,419.5,375.79,279.61
2016,5,27,11,30,66.0,457.0,4.5,28.0,520.0,467.8,345.9
2016,5,27,11,45,135.5,481.5,4.35,28.5,613.5,551.67,405.92
2016,5,27,12,0,205.0,506.0,4.2,29.0,707.0,642.85,469.66
2016,5,27,12,15,117.5,454.5,3.9,29.0,570.5,531.16,389.01
2016,5,27,12,30,30.0,403.0,3.6,29.0,434.0,408.57,299.57
2016,5,27,12,45,27.0,386.0,3.3,29.0,413.5,393.44,288.82
2016,5,27,13,0,24.0,369.0,3.0,29.0,393.0,371.4,272.76
2016,5,27,13,15,24.5,367.0,2.65,29.0,391.0,379.11,278.07
2016,5,27,13,30,25.0,365.0,2.3,29.0,389.0,380.49,278.71
2016,5,27,13,45,22.5,344.0,1.95,29.5,365.5,350.3,256.24
2016,5,27,14,0,20.0,323.0,1.6,30.0,342.0,328.48,239.88
2016,5,27,14,15,59.0,376.5,1.45,29.5,429.0,434.54,316.84
2016,5,27,14,30,98.0,430.0,1.3,29.0,516.0,533.07,385.71
2016,5,27,14,45,216.0,402.0,1.15,29.0,582.5,637.7,459.1
2016,5,27,15,0,334.0,374.0,1.0,29.0,649.0,740.64,528.36
2016,5,27,15,15,525.5,273.5,1.05,29.0,681.0,833.1,594.25
2016,5,27,15,30,717.0,173.0,1.1,29.0,713.0,909.45,646.52
2016,5,27,15,45,708.5,164.0,1.2,29.0,669.5,881.01,630.63
2016,5,27,16,0,700.0,155.0,1.3,29.0,626.0,850.2,614.22
2016,5,27,16,15,677.5,149.5,1.4,28.5,577.0,808.52,591.54
2016,5,27,16,30,655.0,144.0,1.5,28.0,528.0,765.59,567.44
2016,5,27,16,45,634.5,134.5,1.6,28.0,477.5,718.8,538.87
2016,5,27,17,0,614.0,125.0,1.7,28.0,427.0,671.18,508.97
2016,5,27,17,15,575.5,117.0,1.65,27.5,373.5,610.71,468.7
2016,5,27,17,30,537.0,109.0,1.6,27.0,320.0,551.27,427.46
2016,5,27,17,45,494.5,98.0,1.6,26.5,268.5,482.43,378.14
2016,5,27,18,0,452.0,87.0,1.6,26.0,217.0,421.62,332.71
2016,5,27,18,15,380.5,74.5,1.5,25.0,168.0,344.1,272.44
2016,5,27,18,30,309.0,62.0,1.4,24.0,119.0,272.69,214.56
2016,5,27,18,45,212.5,45.5,1.35,23.5,78.5,189.65,145.29
2016,5,27,19,0,116.0,29.0,1.3,23.0,38.0,104.42,68.48
2016,5,27,19,15,58.0,14.5,1.4,23.0,19.0,37.93,0.0
2016,5,27,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,31.5,15.5,2.25,21.5,18.0,14.77,0.0
2016,5,28,6,0,63.0,31.0,2.4,22.0,36.0,26.37,14.07
2016,5,28,6,15,148.0,52.0,2.6,22.0,76.0,41.63,29.51
2016,5,28,6,30,233.0,73.0,2.8,22.0,116.0,57.36,43.72
2016,5,28,6,45,116.5,54.5,3.0,22.5,76.0,43.49,32.09
2016,5,28,7,0,0.0,36.0,3.2,23.0,36.0,33.41,23.39
2016,5,28,7,15,0.0,46.5,3.4,23.0,46.5,43.2,31.83
2016,5,28,7,30,0.0,57.0,3.6,23.0,57.0,52.99,40.15
2016,5,28,7,45,0.0,87.0,3.8,23.5,87.0,80.52,60.38
2016,5,28,8,0,0.0,117.0,4.0,24.0,117.0,106.59,81.01
2016,5,28,8,15,2.0,145.0,4.05,24.5,146.5,131.21,100.04
2016,5,28,8,30,4.0,173.0,4.1,25.0,176.0,156.12,119.03
2016,5,28,8,45,3.5,172.5,4.15,25.5,175.0,156.97,119.07
2016,5,28,9,0,3.0,172.0,4.2,26.0,174.0,157.45,118.88
2016,5,28,9,15,180.5,248.5,4.2,26.5,384.5,273.88,204.88
2016,5,28,9,30,358.0,325.0,4.2,27.0,595.0,411.35,305.95
2016,5,28,9,45,218.5,354.5,4.2,27.5,522.5,399.56,298.08
2016,5,28,10,0,79.0,384.0,4.2,28.0,450.0,372.85,277.84
2016,5,28,10,15,109.5,412.0,4.15,28.0,506.5,420.37,312.69
2016,5,28,10,30,140.0,440.0,4.1,28.0,563.0,465.26,345.22
2016,5,28,10,45,466.0,310.5,4.05,28.0,739.5,573.3,428.52
2016,5,28,11,0,792.0,181.0,4.0,28.0,916.0,713.48,533.17
2016,5,28,11,15,589.5,304.5,3.95,28.0,858.0,705.14,522.74
2016,5,28,11,30,387.0,428.0,3.9,28.0,800.0,687.63,505.62
2016,5,28,11,45,603.5,301.0,3.9,28.5,890.0,767.31,565.74
2016,5,28,12,0,820.0,174.0,3.9,29.0,980.0,859.8,630.32
2016,5,28,12,15,820.0,174.5,3.85,29.0,983.5,888.3,648.34
2016,5,28,12,30,820.0,175.0,3.8,29.0,987.0,914.62,665.28
2016,5,28,12,45,550.5,332.0,3.8,29.0,876.5,842.07,612.83
2016,5,28,13,0,281.0,489.0,3.8,29.0,766.0,749.74,542.74
2016,5,28,13,15,545.5,331.0,3.8,29.0,859.0,869.49,632.82
2016,5,28,13,30,810.0,173.0,3.8,29.0,952.0,980.92,709.79
2016,5,28,13,45,540.0,315.0,3.8,29.0,830.0,872.4,634.41
2016,5,28,14,0,270.0,457.0,3.8,29.0,708.0,746.74,542.3
2016,5,28,14,15,527.5,311.5,3.75,29.0,783.0,871.5,636.25
2016,5,28,14,30,785.0,166.0,3.7,29.0,858.0,979.19,710.87
2016,5,28,14,45,767.5,167.5,3.65,29.0,822.5,963.32,700.38
2016,5,28,15,0,750.0,169.0,3.6,29.0,787.0,944.7,689.14
2016,5,28,15,15,737.0,166.0,3.55,28.5,748.0,928.99,681.27
2016,5,28,15,30,724.0,163.0,3.5,28.0,709.0,905.2,668.04
2016,5,28,15,45,707.0,158.5,3.5,28.0,664.5,873.61,648.56
2016,5,28,16,0,690.0,154.0,3.5,28.0,620.0,840.06,627.69
2016,5,28,16,15,668.0,149.0,3.35,27.5,571.5,799.67,602.42
2016,5,28,16,30,646.0,144.0,3.2,27.0,523.0,758.04,576.03
2016,5,28,16,45,620.5,136.5,3.05,27.0,472.5,709.6,543.36
2016,5,28,17,0,595.0,129.0,2.9,27.0,422.0,660.67,509.95
2016,5,28,17,15,557.0,121.0,2.9,26.5,370.0,601.24,469.14
2016,5,28,17,30,519.0,113.0,2.9,26.0,318.0,537.74,423.99
2016,5,28,17,45,476.0,101.5,2.9,26.0,267.0,474.26,376.42
2016,5,28,18,0,433.0,90.0,2.9,26.0,216.0,413.33,329.18
2016,5,28,18,15,362.0,77.5,2.9,25.5,167.5,336.98,268.5
2016,5,28,18,30,291.0,65.0,2.9,25.0,119.0,266.73,210.55
2016,5,28,18,45,198.0,47.5,2.9,24.5,79.0,185.06,141.99
2016,5,28,19,0,105.0,30.0,2.9,24.0,39.0,101.39,67.17
2016,5,28,19,15,52.5,15.0,2.9,23.5,19.5,36.19,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.15,21.5,7.5,7.15,0.0
2016,5,29,6,0,0.0,15.0,2.3,22.0,15.0,13.91,4.82
2016,5,29,6,15,0.0,31.0,2.35,22.0,31.0,28.79,18.72
2016,5,29,6,30,0.0,47.0,2.4,22.0,47.0,43.21,31.62
2016,5,29,6,45,0.0,66.5,2.5,22.0,66.5,60.22,46.62
2016,5,29,7,0,0.0,86.0,2.6,22.0,86.0,77.03,61.22
2016,5,29,7,15,24.0,119.0,2.7,22.0,128.5,99.46,80.37
2016,5,29,7,30,48.0,152.0,2.8,22.0,171.0,123.3,100.38
2016,5,29,7,45,202.5,168.0,2.9,22.5,265.5,137.15,102.0
2016,5,29,8,0,357.0,184.0,3.0,23.0,360.0,168.88,117.15
2016,5,29,8,15,306.0,218.5,3.05,23.5,381.5,208.9,148.65
2016,5,29,8,30,255.0,253.0,3.1,24.0,403.0,244.02,177.97
2016,5,29,8,45,150.5,266.5,3.2,24.5,357.5,253.42,189.26
2016,5,29,9,0,46.0,280.0,3.3,25.0,312.0,250.86,190.04
2016,5,29,9,15,23.0,177.5,3.35,25.0,193.5,165.8,124.98
2016,5,29,9,30,0.0,75.0,3.4,25.0,75.0,69.97,50.13
2016,5,29,9,45,135.5,232.0,3.45,25.5,344.0,263.57,199.65
2016,5,29,10,0,271.0,389.0,3.5,26.0,613.0,462.12,346.17
2016,5,29,10,15,150.0,369.0,3.5,26.0,494.5,402.52,301.77
2016,5,29,10,30,29.0,349.0,3.5,26.0,376.0,327.74,245.37
2016,5,29,10,45,44.5,389.0,3.5,26.5,430.5,376.02,280.56
2016,5,29,11,0,60.0,429.0,3.5,27.0,485.0,426.34,316.37
2016,5,29,11,15,36.5,341.5,3.45,27.0,376.5,338.09,251.62
2016,5,29,11,30,13.0,254.0,3.4,27.0,268.0,245.63,182.85
2016,5,29,11,45,21.5,326.5,3.4,27.5,348.5,319.69,237.54
2016,5,29,12,0,30.0,399.0,3.4,28.0,429.0,396.61,292.69
2016,5,29,12,15,437.0,277.0,3.35,28.0,709.5,650.86,485.0
2016,5,29,12,30,844.0,155.0,3.3,28.0,990.0,911.43,664.76
2016,5,29,12,45,839.0,157.5,3.25,28.0,985.0,932.01,675.97
2016,5,29,13,0,834.0,160.0,3.2,28.0,980.0,957.96,692.55
2016,5,29,13,15,831.0,159.0,3.1,28.0,968.0,972.32,701.18
2016,5,29,13,30,828.0,158.0,3.0,28.0,956.0,983.62,707.97
2016,5,29,13,45,819.5,159.5,2.95,28.0,935.0,988.93,711.39
2016,5,29,14,0,811.0,161.0,2.9,28.0,914.0,991.11,712.97
2016,5,29,14,15,804.0,159.0,2.8,28.0,887.5,988.05,710.91
2016,5,29,14,30,797.0,157.0,2.7,28.0,861.0,981.9,707.03
2016,5,29,14,45,790.5,153.0,2.65,28.0,828.0,971.09,700.73
2016,5,29,15,0,784.0,149.0,2.6,28.0,795.0,957.3,692.67
2016,5,29,15,15,771.5,146.0,2.55,27.5,755.5,935.83,681.1
2016,5,29,15,30,759.0,143.0,2.5,27.0,716.0,911.78,667.9
2016,5,29,15,45,737.0,142.0,2.45,27.0,670.5,878.45,647.25
2016,5,29,16,0,715.0,141.0,2.4,27.0,625.0,848.58,628.9
2016,5,29,16,15,693.5,136.5,2.4,27.0,576.5,808.62,603.98
2016,5,29,16,30,672.0,132.0,2.4,27.0,528.0,767.36,577.94
2016,5,29,16,45,579.0,144.0,2.4,27.0,462.0,683.22,521.38
2016,5,29,17,0,486.0,156.0,2.4,27.0,396.0,597.64,460.67
2016,5,29,17,15,504.5,133.5,2.25,26.5,357.0,569.76,443.18
2016,5,29,17,30,523.0,111.0,2.1,26.0,318.0,538.58,422.29
2016,5,29,17,45,464.5,103.0,2.0,25.5,266.0,468.44,370.21
2016,5,29,18,0,406.0,95.0,1.9,25.0,214.0,402.24,319.56
2016,5,29,18,15,337.0,81.5,1.95,24.5,166.0,327.09,260.36
2016,5,29,18,30,268.0,68.0,2.0,24.0,118.0,257.85,203.6
2016,5,29,18,45,177.5,49.5,2.05,24.0,78.0,167.09,128.09
2016,5,29,19,0,87.0,31.0,2.1,24.0,38.0,95.07,63.37
2016,5,29,19,15,43.5,15.5,2.3,23.5,19.0,32.96,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,1.2,20.5,0.5,0.48,0.0
2016,5,30,6,0,0.0,1.0,1.3,21.0,1.0,0.92,0.0
2016,5,30,6,15,0.0,2.5,1.25,21.0,2.5,2.31,0.0
2016,5,30,6,30,0.0,4.0,1.2,21.0,4.0,3.7,0.0
2016,5,30,6,45,0.0,6.0,1.15,21.0,6.0,5.55,0.0
2016,5,30,7,0,0.0,8.0,1.1,21.0,8.0,7.41,0.86
2016,5,30,7,15,0.0,13.5,1.0,21.0,13.5,12.51,5.34
2016,5,30,7,30,0.0,19.0,0.9,21.0,19.0,17.62,9.79
2016,5,30,7,45,0.0,48.0,0.8,21.0,48.0,44.61,31.48
2016,5,30,8,0,0.0,77.0,0.7,21.0,77.0,71.69,53.51
2016,5,30,8,15,134.5,164.0,0.75,21.5,243.0,153.61,112.91
2016,5,30,8,30,269.0,251.0,0.8,22.0,409.0,245.56,178.45
2016,5,30,8,45,429.5,225.5,0.9,22.5,503.5,278.72,199.16
2016,5,30,9,0,590.0,200.0,1.0,23.0,598.0,333.68,239.01
2016,5,30,9,15,609.0,206.0,1.05,23.0,642.0,379.12,276.07
2016,5,30,9,30,628.0,212.0,1.1,23.0,686.0,426.34,313.95
2016,5,30,9,45,644.0,216.5,1.15,23.5,725.5,472.49,349.67
2016,5,30,10,0,660.0,221.0,1.2,24.0,765.0,519.7,385.21
2016,5,30,10,15,671.5,225.0,1.4,24.0,798.0,564.81,420.03
2016,5,30,10,30,683.0,229.0,1.6,24.0,831.0,610.12,454.38
2016,5,30,10,45,689.5,233.0,1.85,24.5,857.0,652.17,485.23
2016,5,30,11,0,696.0,237.0,2.1,25.0,883.0,693.62,515.09
2016,5,30,11,15,702.0,239.0,2.2,25.0,903.0,732.21,542.67
2016,5,30,11,30,708.0,241.0,2.3,25.0,923.0,769.82,569.24
2016,5,30,11,45,764.5,203.5,2.45,25.0,948.0,810.56,599.07
2016,5,30,12,0,821.0,166.0,2.6,25.0,973.0,853.43,628.27
2016,5,30,12,15,822.5,166.5,2.55,25.0,977.5,883.16,647.14
2016,5,30,12,30,824.0,167.0,2.5,25.0,982.0,910.78,664.62
2016,5,30,12,45,829.0,162.5,2.5,25.0,980.0,934.65,680.03
2016,5,30,13,0,834.0,158.0,2.5,25.0,978.0,948.16,688.75
2016,5,30,13,15,832.0,157.0,2.4,25.0,967.0,962.98,697.57
2016,5,30,13,30,830.0,156.0,2.3,25.0,956.0,974.87,704.49
2016,5,30,13,45,829.0,152.5,2.2,25.5,937.5,982.32,707.23
2016,5,30,14,0,828.0,149.0,2.1,26.0,919.0,986.66,708.06
2016,5,30,14,15,822.0,147.0,2.0,26.0,892.5,993.58,712.02
2016,5,30,14,30,816.0,145.0,1.9,26.0,866.0,988.31,708.3
2016,5,30,14,45,810.0,141.5,1.85,26.0,834.0,978.34,702.47
2016,5,30,15,0,804.0,138.0,1.8,26.0,802.0,965.36,694.88
2016,5,30,15,15,792.5,135.0,1.85,26.0,762.5,944.59,683.66
2016,5,30,15,30,781.0,132.0,1.9,26.0,723.0,921.17,670.77
2016,5,30,15,45,771.5,126.5,1.95,26.0,680.0,894.33,655.62
2016,5,30,16,0,762.0,121.0,2.0,26.0,637.0,865.06,638.78
2016,5,30,16,15,742.5,117.0,1.95,26.0,588.0,826.16,614.44
2016,5,30,16,30,723.0,113.0,1.9,26.0,539.0,789.86,591.74
2016,5,30,16,45,692.5,109.5,1.9,26.0,487.0,739.63,559.57
2016,5,30,17,0,662.0,106.0,1.9,26.0,435.0,689.16,526.71
2016,5,30,17,15,626.5,100.0,1.7,25.5,382.0,631.84,487.92
2016,5,30,17,30,591.0,94.0,1.5,25.0,329.0,575.31,448.63
2016,5,30,17,45,528.0,89.5,1.35,25.0,275.0,502.33,394.3
2016,5,30,18,0,465.0,85.0,1.2,25.0,221.0,428.64,337.99
2016,5,30,18,15,397.0,73.5,1.1,24.5,172.5,353.73,279.62
2016,5,30,18,30,329.0,62.0,1.0,24.0,124.0,284.59,223.48
2016,5,30,18,45,235.0,46.5,0.95,23.5,83.0,202.85,155.72
2016,5,30,19,0,141.0,31.0,0.9,23.0,42.0,130.75,89.85
2016,5,30,19,15,70.5,15.5,0.95,23.0,21.0,44.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,2.0,21.0,11.0,10.48,0.0
2016,5,31,6,0,0.0,22.0,2.1,21.0,22.0,20.43,9.95
2016,5,31,6,15,7.5,43.0,2.1,21.0,44.5,38.73,27.24
2016,5,31,6,30,15.0,64.0,2.1,21.0,67.0,56.72,43.39
2016,5,31,6,45,31.0,86.0,2.15,21.5,94.5,72.81,57.56
2016,5,31,7,0,47.0,108.0,2.2,22.0,122.0,90.04,72.37
2016,5,31,7,15,23.5,76.0,2.25,22.0,83.0,67.86,53.24
2016,5,31,7,30,0.0,44.0,2.3,22.0,44.0,40.87,29.85
2016,5,31,7,45,16.5,116.0,2.35,22.5,124.0,105.3,80.37
2016,5,31,8,0,33.0,188.0,2.4,23.0,204.0,158.08,121.06
2016,5,31,8,15,35.5,210.0,2.45,23.0,229.0,179.6,137.26
2016,5,31,8,30,38.0,232.0,2.5,23.0,254.0,201.6,153.96
2016,5,31,8,45,23.0,216.0,2.55,23.0,230.0,198.05,151.42
2016,5,31,9,0,8.0,200.0,2.6,23.0,206.0,182.87,139.73
2016,5,31,9,15,11.0,221.5,2.6,23.5,230.0,203.74,155.26
2016,5,31,9,30,14.0,243.0,2.6,24.0,254.0,225.06,170.91
2016,5,31,9,45,80.0,323.5,2.65,24.5,389.0,317.69,240.04
2016,5,31,10,0,146.0,404.0,2.7,25.0,524.0,416.41,312.1
2016,5,31,10,15,212.5,414.5,2.75,25.0,598.0,474.22,354.39
2016,5,31,10,30,279.0,425.0,2.8,25.0,672.0,532.16,396.85
2016,5,31,10,45,213.5,448.0,2.9,25.5,640.5,531.53,394.78
2016,5,31,11,0,148.0,471.0,3.0,26.0,609.0,519.23,384.29
2016,5,31,11,15,104.5,461.5,3.1,26.0,560.0,493.64,365.48
2016,5,31,11,30,61.0,452.0,3.2,26.0,511.0,459.44,340.21
2016,5,31,11,45,61.5,458.0,3.35,26.0,518.5,471.32,349.01
2016,5,31,12,0,62.0,464.0,3.5,26.0,526.0,483.26,357.68
2016,5,31,12,15,33.0,306.0,3.75,26.0,339.0,316.53,236.62
2016,5,31,12,30,4.0,148.0,4.0,26.0,152.0,142.32,105.13
2016,5,31,12,45,2.0,108.0,4.25,26.0,110.0,103.13,75.1
2016,5,31,13,0,0.0,68.0,4.5,26.0,68.0,63.73,44.43
2016,5,31,13,15,0.0,83.0,4.6,26.0,83.0,77.82,55.46
2016,5,31,13,30,0.0,98.0,4.7,26.0,98.0,91.94,66.48
2016,5,31,13,45,0.0,83.0,4.85,26.0,83.0,77.78,55.49
2016,5,31,14,0,0.0,68.0,5.0,26.0,68.0,63.61,44.48
2016,5,31,14,15,0.0,58.5,4.65,25.5,58.5,54.68,37.61
2016,5,31,14,30,0.0,49.0,4.3,25.0,49.0,45.77,30.71
2016,5,31,14,45,0.0,47.5,3.95,25.0,47.5,44.34,29.64
2016,5,31,15,0,0.0,46.0,3.6,25.0,46.0,42.92,28.57
2016,5,31,15,15,0.0,65.5,3.5,24.5,65.5,61.12,43.17
2016,5,31,15,30,0.0,85.0,3.4,24.0,85.0,79.32,57.84
2016,5,31,15,45,0.0,111.0,3.35,24.0,111.0,104.04,77.58
2016,5,31,16,0,0.0,137.0,3.3,24.0,137.0,129.5,97.89
2016,5,31,16,15,40.0,196.5,3.25,23.5,220.5,236.68,184.02
2016,5,31,16,30,80.0,256.0,3.2,23.0,304.0,341.42,266.61
2016,5,31,16,45,86.0,233.0,3.15,23.0,280.0,321.34,251.99
2016,5,31,17,0,92.0,210.0,3.1,23.0,256.0,300.47,237.01
2016,5,31,17,15,84.5,186.0,3.0,22.5,224.5,266.96,211.86
2016,5,31,17,30,77.0,162.0,2.9,22.0,193.0,233.55,186.32
2016,5,31,17,45,61.5,138.0,2.8,22.0,160.0,194.64,155.23
2016,5,31,18,0,46.0,114.0,2.7,22.0,127.0,156.52,124.21
2016,5,31,18,15,31.5,90.5,2.55,22.0,98.5,120.45,94.31
2016,5,31,18,30,17.0,67.0,2.4,22.0,70.0,84.9,64.39
2016,5,31,18,45,8.5,44.5,2.25,22.0,46.0,49.72,34.73
2016,5,31,19,0,0.0,22.0,2.1,22.0,22.0,20.43,9.63
2016,5,31,19,15,0.0,11.0,2.1,22.0,11.0,10.48,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,15.5,0.8,20.5,18.5,14.77,0.0
2016,6,1,6,0,79.0,31.0,0.8,21.0,37.0,25.43,13.86
2016,6,1,6,15,160.0,51.0,0.85,21.0,76.5,40.94,29.15
2016,6,1,6,30,241.0,71.0,0.9,21.0,116.0,55.96,42.75
2016,6,1,6,45,309.0,86.0,1.0,21.0,163.5,63.46,49.61
2016,6,1,7,0,377.0,101.0,1.1,21.0,211.0,72.74,57.73
2016,6,1,7,15,427.5,113.0,1.1,21.0,262.0,79.25,63.26
2016,6,1,7,30,478.0,125.0,1.1,21.0,313.0,85.36,68.3
2016,6,1,7,45,528.5,129.5,1.15,21.5,367.0,107.07,70.45
2016,6,1,8,0,579.0,134.0,1.2,22.0,421.0,144.68,89.18
2016,6,1,8,15,608.0,141.0,1.2,22.0,471.5,187.43,119.17
2016,6,1,8,30,637.0,148.0,1.2,22.0,522.0,233.59,155.49
2016,6,1,8,45,479.5,218.5,1.3,22.5,514.5,286.42,204.17
2016,6,1,9,0,322.0,289.0,1.4,23.0,507.0,327.29,241.13
2016,6,1,9,15,202.0,317.5,1.4,23.0,457.5,334.37,249.9
2016,6,1,9,30,82.0,346.0,1.4,23.0,408.0,328.48,247.24
2016,6,1,9,45,206.5,360.0,1.4,23.5,527.5,398.48,297.95
2016,6,1,10,0,331.0,374.0,1.4,24.0,647.0,481.37,357.41
2016,6,1,10,15,551.0,274.0,1.4,24.0,751.0,539.79,401.58
2016,6,1,10,30,771.0,174.0,1.4,24.0,855.0,620.17,461.74
2016,6,1,10,45,526.0,314.0,1.45,24.0,785.0,615.73,455.51
2016,6,1,11,0,281.0,454.0,1.5,24.0,715.0,593.31,435.77
2016,6,1,11,15,346.0,438.0,1.5,24.0,766.5,645.2,473.09
2016,6,1,11,30,411.0,422.0,1.5,24.0,818.0,698.3,510.29
2016,6,1,11,45,303.0,464.0,1.5,24.5,758.0,670.64,487.73
2016,6,1,12,0,195.0,506.0,1.5,25.0,698.0,634.18,459.52
2016,6,1,12,15,266.5,488.0,1.5,25.0,751.5,693.15,501.54
2016,6,1,12,30,338.0,470.0,1.5,25.0,805.0,755.88,544.65
2016,6,1,12,45,320.0,477.0,1.5,25.0,793.0,761.14,547.15
2016,6,1,13,0,302.0,484.0,1.5,25.0,781.0,764.64,549.07
2016,6,1,13,15,277.5,484.0,1.55,25.0,754.5,753.26,541.68
2016,6,1,13,30,253.0,484.0,1.6,25.0,728.0,739.89,533.08
2016,6,1,13,45,186.5,475.5,1.65,25.0,654.0,665.21,482.51
2016,6,1,14,0,120.0,467.0,1.7,25.0,580.0,596.32,435.01
2016,6,1,14,15,64.5,334.5,1.75,25.0,395.0,396.62,295.23
2016,6,1,14,30,9.0,202.0,1.8,25.0,210.0,200.58,150.05
2016,6,1,14,45,221.0,266.5,1.9,25.5,450.0,509.97,385.64
2016,6,1,15,0,433.0,331.0,2.0,26.0,690.0,804.9,590.52
2016,6,1,15,15,243.0,329.5,2.05,26.0,529.5,603.06,447.56
2016,6,1,15,30,53.0,328.0,2.1,26.0,369.0,389.23,291.5
2016,6,1,15,45,383.5,234.0,2.15,26.0,497.0,644.48,487.18
2016,6,1,16,0,714.0,140.0,2.2,26.0,625.0,847.38,631.01
2016,6,1,16,15,692.5,135.5,2.1,25.5,577.0,807.52,604.38
2016,6,1,16,30,671.0,131.0,2.0,25.0,529.0,766.37,578.82
2016,6,1,16,45,511.5,159.5,1.95,25.0,446.0,638.31,489.76
2016,6,1,17,0,352.0,188.0,1.9,25.0,363.0,512.53,397.49
2016,6,1,17,15,337.0,167.0,1.8,24.5,319.0,466.04,365.4
2016,6,1,17,30,322.0,146.0,1.7,24.0,275.0,419.47,331.88
2016,6,1,17,45,289.5,128.0,1.6,24.0,230.5,364.56,290.0
2016,6,1,18,0,257.0,110.0,1.5,24.0,186.0,311.63,248.55
2016,6,1,18,15,216.0,90.5,1.4,23.5,145.0,253.66,202.23
2016,6,1,18,30,175.0,71.0,1.3,23.0,104.0,198.83,156.98
2016,6,1,18,45,115.5,51.0,1.2,23.0,69.5,136.85,104.6
2016,6,1,19,0,56.0,31.0,1.1,23.0,35.0,70.78,47.37
2016,6,1,19,15,28.0,15.5,1.1,22.5,17.5,26.58,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
