Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.6,20.5,5.5,5.24,0.0
2016,6,2,6,0,0.0,11.0,0.7,21.0,11.0,10.19,2.2
2016,6,2,6,15,0.0,22.5,0.95,21.0,22.5,20.87,12.15
2016,6,2,6,30,0.0,34.0,1.2,21.0,34.0,31.57,21.75
2016,6,2,6,45,0.0,48.0,1.45,21.0,48.0,44.61,33.31
2016,6,2,7,0,0.0,62.0,1.7,21.0,62.0,57.52,44.6
2016,6,2,7,15,0.0,68.5,1.8,21.0,68.5,63.68,49.87
2016,6,2,7,30,0.0,75.0,1.9,21.0,75.0,69.77,54.96
2016,6,2,7,45,23.0,135.0,2.05,21.0,146.5,115.37,88.81
2016,6,2,8,0,46.0,195.0,2.2,21.0,218.0,164.11,126.26
2016,6,2,8,15,23.0,167.5,2.3,21.0,179.0,146.81,112.74
2016,6,2,8,30,0.0,140.0,2.4,21.0,140.0,127.66,98.11
2016,6,2,8,45,22.5,210.0,2.5,21.5,225.5,193.05,148.57
2016,6,2,9,0,45.0,280.0,2.6,22.0,311.0,250.69,191.98
2016,6,2,9,15,38.0,289.0,2.65,22.0,316.5,260.85,199.59
2016,6,2,9,30,31.0,298.0,2.7,22.0,322.0,270.07,206.48
2016,6,2,9,45,151.0,344.0,2.8,22.5,467.5,360.31,273.81
2016,6,2,10,0,271.0,390.0,2.9,23.0,613.0,463.06,349.54
2016,6,2,10,15,235.5,414.5,2.9,23.0,615.0,487.2,366.86
2016,6,2,10,30,200.0,439.0,2.9,23.0,617.0,501.17,376.67
2016,6,2,10,45,143.5,446.0,2.95,23.5,575.5,483.9,362.78
2016,6,2,11,0,87.0,453.0,3.0,24.0,534.0,465.7,347.92
2016,6,2,11,15,194.0,461.5,2.9,24.0,647.0,556.56,415.1
2016,6,2,11,30,301.0,470.0,2.8,24.0,760.0,656.96,487.03
2016,6,2,11,45,587.5,302.5,2.75,24.5,877.5,755.35,561.35
2016,6,2,12,0,874.0,135.0,2.7,25.0,995.0,866.71,638.29
2016,6,2,12,15,679.5,287.5,2.55,25.0,958.0,871.07,637.37
2016,6,2,12,30,485.0,440.0,2.4,25.0,921.0,862.01,623.73
2016,6,2,12,45,391.5,462.5,2.25,25.0,850.0,813.79,588.89
2016,6,2,13,0,298.0,485.0,2.1,25.0,779.0,761.71,551.38
2016,6,2,13,15,295.5,479.0,1.95,25.0,767.5,765.72,553.72
2016,6,2,13,30,293.0,473.0,1.8,25.0,756.0,768.18,554.53
2016,6,2,13,45,590.5,295.0,1.65,25.0,850.5,903.24,651.69
2016,6,2,14,0,888.0,117.0,1.5,25.0,945.0,1014.74,721.56
2016,6,2,14,15,472.0,259.0,1.45,25.0,697.5,761.01,554.39
2016,6,2,14,30,56.0,401.0,1.4,25.0,450.0,459.86,337.49
2016,6,2,14,45,456.5,257.5,1.35,25.0,636.5,749.78,552.74
2016,6,2,15,0,857.0,114.0,1.3,25.0,823.0,983.63,704.92
2016,6,2,15,15,846.0,111.5,1.25,25.0,783.0,963.15,689.58
2016,6,2,15,30,835.0,109.0,1.2,25.0,743.0,939.91,675.83
2016,6,2,15,45,821.0,106.0,1.2,25.0,698.0,910.65,659.08
2016,6,2,16,0,807.0,103.0,1.2,25.0,653.0,887.13,646.03
2016,6,2,16,15,788.5,100.0,1.2,25.0,603.5,849.25,623.49
2016,6,2,16,30,770.0,97.0,1.2,25.0,554.0,809.69,599.75
2016,6,2,16,45,744.0,93.5,1.2,25.0,501.5,761.72,569.99
2016,6,2,17,0,718.0,90.0,1.2,25.0,449.0,713.07,539.25
2016,6,2,17,15,685.0,85.0,1.15,24.5,395.5,660.3,505.43
2016,6,2,17,30,652.0,80.0,1.1,24.0,342.0,604.77,468.67
2016,6,2,17,45,604.5,74.0,1.1,24.0,288.5,538.65,422.07
2016,6,2,18,0,557.0,68.0,1.1,24.0,235.0,475.03,374.58
2016,6,2,18,15,490.0,60.0,1.0,23.5,184.5,399.75,316.27
2016,6,2,18,30,423.0,52.0,0.9,23.0,134.0,329.56,259.49
2016,6,2,18,45,325.0,40.0,0.8,22.5,91.5,244.14,188.72
2016,6,2,19,0,227.0,28.0,0.7,22.0,49.0,168.58,119.97
2016,6,2,19,15,113.5,14.0,0.7,21.5,24.5,61.34,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,6.5,1.05,17.5,6.5,6.2,0.0
2016,6,3,6,0,0.0,13.0,1.1,18.0,13.0,12.04,3.76
2016,6,3,6,15,0.0,25.0,1.1,18.0,25.0,23.2,14.35
2016,6,3,6,30,0.0,37.0,1.1,18.0,37.0,34.36,24.51
2016,6,3,6,45,0.0,51.0,1.15,18.5,51.0,47.41,36.14
2016,6,3,7,0,0.0,65.0,1.2,19.0,65.0,60.05,47.19
2016,6,3,7,15,13.5,105.0,0.95,19.0,110.5,93.38,76.0
2016,6,3,7,30,27.0,145.0,0.7,19.0,156.0,118.78,97.37
2016,6,3,7,45,48.5,174.5,0.45,19.5,197.0,143.44,110.87
2016,6,3,8,0,70.0,204.0,0.2,20.0,238.0,172.37,131.02
2016,6,3,8,15,39.5,196.5,0.5,20.5,216.5,170.65,130.25
2016,6,3,8,30,9.0,189.0,0.8,21.0,195.0,170.29,130.89
2016,6,3,8,45,419.0,137.5,1.1,21.5,421.0,209.85,148.27
2016,6,3,9,0,829.0,86.0,1.4,22.0,647.0,327.4,231.22
2016,6,3,9,15,842.0,88.5,1.6,22.0,691.5,379.22,275.62
2016,6,3,9,30,855.0,91.0,1.8,22.0,736.0,431.71,320.1
2016,6,3,9,45,863.0,94.0,2.0,22.5,775.0,482.75,361.89
2016,6,3,10,0,871.0,97.0,2.2,23.0,814.0,533.53,402.31
2016,6,3,10,15,666.5,227.5,2.25,23.0,790.0,564.15,424.93
2016,6,3,10,30,462.0,358.0,2.3,23.0,766.0,584.37,437.72
2016,6,3,10,45,279.5,408.0,2.35,23.5,657.5,536.32,400.89
2016,6,3,11,0,97.0,458.0,2.4,24.0,549.0,476.93,354.59
2016,6,3,11,15,263.0,440.5,2.35,24.0,693.0,585.75,435.61
2016,6,3,11,30,429.0,423.0,2.3,24.0,837.0,713.0,526.26
2016,6,3,11,45,226.0,394.0,2.3,24.0,612.5,545.64,405.94
2016,6,3,12,0,23.0,365.0,2.3,24.0,388.0,358.9,267.31
2016,6,3,12,15,52.0,426.0,2.25,24.0,478.0,445.02,331.06
2016,6,3,12,30,81.0,487.0,2.2,24.0,568.0,533.86,394.06
2016,6,3,12,45,115.0,497.0,2.15,24.0,611.0,585.78,430.64
2016,6,3,13,0,149.0,507.0,2.1,24.0,654.0,636.12,465.91
2016,6,3,13,15,163.0,501.0,2.05,24.0,660.0,652.33,477.12
2016,6,3,13,30,177.0,495.0,2.0,24.0,666.0,668.08,488.27
2016,6,3,13,45,166.5,484.0,1.95,24.0,642.5,653.83,478.34
2016,6,3,14,0,156.0,473.0,1.9,24.0,619.0,638.4,467.86
2016,6,3,14,15,85.5,372.0,1.9,24.0,451.5,456.25,339.88
2016,6,3,14,30,15.0,271.0,1.9,24.0,284.0,274.05,205.89
2016,6,3,14,45,153.0,329.5,1.9,24.0,456.5,496.98,375.01
2016,6,3,15,0,291.0,388.0,1.9,24.0,629.0,713.11,527.95
2016,6,3,15,15,329.0,358.0,1.9,24.0,618.0,719.07,532.62
2016,6,3,15,30,367.0,328.0,1.9,24.0,607.0,722.19,537.28
2016,6,3,15,45,344.5,310.5,1.95,24.0,559.5,678.57,508.51
2016,6,3,16,0,322.0,293.0,2.0,24.0,512.0,634.31,479.21
2016,6,3,16,15,309.0,271.5,1.9,23.5,469.0,593.73,452.47
2016,6,3,16,30,296.0,250.0,1.8,23.0,426.0,552.46,424.8
2016,6,3,16,45,384.0,206.0,1.75,23.0,412.0,569.99,441.63
2016,6,3,17,0,472.0,162.0,1.7,23.0,398.0,594.64,462.62
2016,6,3,17,15,455.5,144.0,1.6,23.0,350.5,545.55,427.33
2016,6,3,17,30,439.0,126.0,1.5,23.0,303.0,496.17,391.62
2016,6,3,17,45,405.0,111.0,1.45,23.0,255.0,438.08,348.23
2016,6,3,18,0,371.0,96.0,1.4,23.0,207.0,381.78,304.86
2016,6,3,18,15,321.5,80.5,1.25,22.5,162.5,317.39,253.75
2016,6,3,18,30,272.0,65.0,1.1,22.0,118.0,256.92,203.98
2016,6,3,18,45,198.0,48.5,0.95,21.5,80.5,186.64,144.84
2016,6,3,19,0,124.0,32.0,0.8,21.0,43.0,112.86,80.07
2016,6,3,19,15,62.0,16.0,0.8,20.5,21.5,51.79,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,109.5,13.5,2.6,16.5,22.5,12.87,0.0
2016,6,4,6,0,219.0,27.0,2.8,17.0,45.0,21.56,11.24
2016,6,4,6,15,320.5,38.5,2.85,17.5,87.0,29.77,20.0
2016,6,4,6,30,422.0,50.0,2.9,18.0,129.0,37.49,27.21
2016,6,4,6,45,258.5,81.0,3.0,18.5,134.5,63.26,49.97
2016,6,4,7,0,95.0,112.0,3.1,19.0,140.0,88.78,72.19
2016,6,4,7,15,86.0,135.0,3.2,19.5,164.0,110.27,90.5
2016,6,4,7,30,77.0,158.0,3.3,20.0,188.0,127.26,104.57
2016,6,4,7,45,187.5,176.5,3.4,21.0,265.5,142.84,107.3
2016,6,4,8,0,298.0,195.0,3.5,22.0,343.0,172.08,122.39
2016,6,4,8,15,149.0,141.0,3.55,22.5,215.0,131.14,94.33
2016,6,4,8,30,0.0,87.0,3.6,23.0,87.0,81.07,60.17
2016,6,4,8,45,22.5,183.5,3.7,23.5,198.5,165.52,126.18
2016,6,4,9,0,45.0,280.0,3.8,24.0,310.0,250.71,191.1
2016,6,4,9,15,86.5,319.5,3.85,24.0,383.0,301.63,228.95
2016,6,4,9,30,128.0,359.0,3.9,24.0,456.0,350.0,265.04
2016,6,4,9,45,260.5,353.0,3.95,24.5,564.0,410.92,309.99
2016,6,4,10,0,393.0,347.0,4.0,25.0,672.0,491.89,370.08
2016,6,4,10,15,217.0,362.0,4.05,25.0,543.0,428.14,323.05
2016,6,4,10,30,41.0,377.0,4.1,25.0,414.0,358.55,269.69
2016,6,4,10,45,257.5,385.0,4.2,25.5,624.0,502.71,378.73
2016,6,4,11,0,474.0,393.0,4.3,26.0,834.0,672.9,502.5
2016,6,4,11,15,429.5,411.0,4.35,26.0,817.0,680.29,506.58
2016,6,4,11,30,385.0,429.0,4.4,26.0,800.0,686.59,510.37
2016,6,4,11,45,408.5,437.0,4.45,26.0,835.0,732.45,542.99
2016,6,4,12,0,432.0,445.0,4.5,26.0,870.0,777.9,574.86
2016,6,4,12,15,276.5,475.5,4.55,26.0,748.0,690.21,510.52
2016,6,4,12,30,121.0,506.0,4.6,26.0,626.0,590.64,436.7
2016,6,4,12,45,103.5,496.5,4.65,26.0,599.5,570.21,422.47
2016,6,4,13,0,86.0,487.0,4.7,26.0,573.0,550.94,408.62
2016,6,4,13,15,484.5,301.5,4.7,25.5,771.0,781.08,585.85
2016,6,4,13,30,883.0,116.0,4.7,25.0,969.0,988.22,731.98
2016,6,4,13,45,577.0,287.0,4.7,25.0,840.5,881.94,656.91
2016,6,4,14,0,271.0,458.0,4.7,25.0,712.0,748.37,555.4
2016,6,4,14,15,181.5,443.5,4.65,25.0,611.5,638.74,477.22
2016,6,4,14,30,92.0,429.0,4.6,25.0,511.0,525.54,394.3
2016,6,4,14,45,138.5,418.0,4.6,25.0,535.5,576.99,434.07
2016,6,4,15,0,185.0,407.0,4.6,25.0,560.0,614.79,463.35
2016,6,4,15,15,210.0,382.5,4.55,25.0,548.5,614.95,465.1
2016,6,4,15,30,235.0,358.0,4.5,25.0,537.0,613.3,465.8
2016,6,4,15,45,246.0,332.5,4.45,25.0,510.0,609.47,464.39
2016,6,4,16,0,257.0,307.0,4.4,25.0,483.0,589.69,451.73
2016,6,4,16,15,271.5,279.5,4.2,24.5,453.0,568.94,439.15
2016,6,4,16,30,286.0,252.0,4.0,24.0,423.0,546.05,424.85
2016,6,4,16,45,252.0,231.5,3.8,24.0,372.0,487.9,381.88
2016,6,4,17,0,218.0,211.0,3.6,24.0,321.0,417.57,329.32
2016,6,4,17,15,213.0,186.0,3.35,23.5,283.0,379.73,301.95
2016,6,4,17,30,208.0,161.0,3.1,23.0,245.0,341.35,273.43
2016,6,4,17,45,196.5,137.5,2.85,23.0,207.5,311.48,250.1
2016,6,4,18,0,185.0,114.0,2.6,23.0,170.0,269.42,216.63
2016,6,4,18,15,161.0,92.5,2.35,22.5,134.0,222.48,178.5
2016,6,4,18,30,137.0,71.0,2.1,22.0,98.0,176.95,140.44
2016,6,4,18,45,99.0,51.0,1.9,21.5,67.5,118.63,91.17
2016,6,4,19,0,61.0,31.0,1.7,21.0,37.0,72.19,49.88
2016,6,4,19,15,30.5,15.5,1.7,20.5,18.5,33.0,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,96.5,14.5,3.45,18.5,22.5,13.82,0.0
2016,6,5,6,0,193.0,29.0,3.6,19.0,45.0,22.69,12.01
2016,6,5,6,15,298.5,41.5,3.65,19.5,87.5,31.82,21.56
2016,6,5,6,30,404.0,54.0,3.7,20.0,130.0,41.06,30.05
2016,6,5,6,45,476.5,62.5,3.8,20.5,181.0,45.53,34.16
2016,6,5,7,0,549.0,71.0,3.9,21.0,232.0,49.77,37.86
2016,6,5,7,15,597.5,78.0,4.05,21.5,286.0,52.48,40.08
2016,6,5,7,30,646.0,85.0,4.2,22.0,340.0,54.99,42.03
2016,6,5,7,45,684.0,89.5,4.35,22.5,395.5,82.22,46.23
2016,6,5,8,0,722.0,94.0,4.5,23.0,451.0,127.62,69.82
2016,6,5,8,15,747.5,98.0,4.6,23.5,504.0,180.27,107.76
2016,6,5,8,30,773.0,102.0,4.7,24.0,557.0,230.43,148.18
2016,6,5,8,45,795.5,104.0,4.8,24.5,608.0,280.96,191.12
2016,6,5,9,0,818.0,106.0,4.9,25.0,659.0,333.69,236.38
2016,6,5,9,15,565.5,221.5,4.9,25.0,616.0,377.55,278.95
2016,6,5,9,30,313.0,337.0,4.9,25.0,573.0,402.41,302.6
2016,6,5,9,45,354.5,341.5,4.95,25.5,622.5,445.62,335.43
2016,6,5,10,0,396.0,346.0,5.0,26.0,672.0,492.58,370.74
2016,6,5,10,15,325.5,388.0,5.0,26.0,664.0,510.18,383.88
2016,6,5,10,30,255.0,430.0,5.0,26.0,656.0,521.37,391.54
2016,6,5,10,45,579.5,274.5,5.05,26.5,807.5,614.76,464.82
2016,6,5,11,0,904.0,119.0,5.1,27.0,959.0,738.95,559.2
2016,6,5,11,15,908.0,119.5,5.1,27.0,979.0,780.34,587.36
2016,6,5,11,30,912.0,120.0,5.1,27.0,999.0,819.91,614.31
2016,6,5,11,45,678.0,283.0,5.1,27.0,941.5,811.63,605.41
2016,6,5,12,0,444.0,446.0,5.1,27.0,884.0,788.8,582.79
2016,6,5,12,15,686.0,281.0,5.05,27.0,960.0,870.47,646.71
2016,6,5,12,30,928.0,116.0,5.0,27.0,1036.0,951.9,702.54
2016,6,5,12,45,571.5,310.5,5.0,27.0,876.5,838.41,621.79
2016,6,5,13,0,215.0,505.0,5.0,27.0,717.0,696.78,513.06
2016,6,5,13,15,180.5,499.5,4.95,27.0,676.0,667.65,492.52
2016,6,5,13,30,146.0,494.0,4.9,27.0,635.0,636.45,469.9
2016,6,5,13,45,227.5,471.0,4.9,27.0,685.5,701.12,518.52
2016,6,5,14,0,309.0,448.0,4.9,27.0,736.0,776.08,573.14
2016,6,5,14,15,607.0,279.0,4.85,27.0,824.5,920.14,681.71
2016,6,5,14,30,905.0,110.0,4.8,27.0,913.0,1032.62,758.23
2016,6,5,14,45,892.0,111.5,4.75,27.0,878.0,1020.3,749.96
2016,6,5,15,0,879.0,113.0,4.7,27.0,843.0,1004.97,740.67
2016,6,5,15,15,869.0,111.0,4.6,27.0,803.0,985.9,728.6
2016,6,5,15,30,859.0,109.0,4.5,27.0,763.0,963.99,715.01
2016,6,5,15,45,848.0,105.5,4.4,27.0,718.5,936.73,697.93
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,906.96,679.19
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,877.38,661.16
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,837.98,636.2
2016,6,5,16,45,781.5,91.0,3.55,25.5,522.5,792.04,606.43
2016,6,5,17,0,761.0,86.0,3.3,25.0,470.0,744.97,575.45
2016,6,5,17,15,730.0,82.0,2.9,24.5,415.0,689.99,537.53
2016,6,5,17,30,699.0,78.0,2.5,24.0,360.0,638.77,501.59
2016,6,5,17,45,657.5,71.5,2.15,23.5,306.0,574.35,455.08
2016,6,5,18,0,616.0,65.0,1.8,23.0,252.0,511.82,407.32
2016,6,5,18,15,550.0,58.0,1.7,22.0,199.5,435.74,348.64
2016,6,5,18,30,484.0,51.0,1.6,21.0,147.0,364.56,290.99
2016,6,5,18,45,381.0,40.5,1.5,20.5,101.5,275.11,215.97
2016,6,5,19,0,278.0,30.0,1.4,20.0,56.0,195.66,143.65
2016,6,5,19,15,139.0,15.0,1.4,19.5,28.0,92.13,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,13.5,2.75,16.5,24.5,12.87,0.0
2016,6,6,6,0,260.0,27.0,3.0,17.0,49.0,21.57,11.29
2016,6,6,6,15,371.0,37.5,3.1,17.5,94.0,28.89,19.25
2016,6,6,6,30,482.0,48.0,3.2,18.0,139.0,35.82,25.74
2016,6,6,6,45,551.5,55.5,3.35,19.0,191.5,39.76,29.33
2016,6,6,7,0,621.0,63.0,3.5,20.0,244.0,43.49,32.54
2016,6,6,7,15,666.5,68.5,3.45,20.5,299.5,45.41,34.1
2016,6,6,7,30,712.0,74.0,3.4,21.0,355.0,52.14,39.75
2016,6,6,7,45,745.0,78.0,3.35,21.5,410.5,81.19,44.13
2016,6,6,8,0,778.0,82.0,3.3,22.0,466.0,128.66,68.67
2016,6,6,8,15,801.0,85.5,3.4,22.5,520.0,178.14,104.05
2016,6,6,8,30,824.0,89.0,3.5,23.0,574.0,230.25,146.32
2016,6,6,8,45,842.0,92.0,3.65,24.0,624.5,289.82,196.32
2016,6,6,9,0,860.0,95.0,3.8,25.0,675.0,344.1,242.46
2016,6,6,9,15,873.0,97.0,3.75,25.0,721.5,397.17,288.13
2016,6,6,9,30,886.0,99.0,3.7,25.0,768.0,450.87,333.38
2016,6,6,9,45,896.0,101.0,3.7,25.5,809.0,503.6,376.15
2016,6,6,10,0,906.0,103.0,3.7,26.0,850.0,556.23,417.51
2016,6,6,10,15,913.5,104.5,3.65,26.0,884.5,606.71,456.81
2016,6,6,10,30,921.0,106.0,3.6,26.0,919.0,656.4,494.47
2016,6,6,10,45,926.0,107.5,3.55,26.5,946.5,703.45,528.24
2016,6,6,11,0,931.0,109.0,3.5,27.0,974.0,749.08,559.81
2016,6,6,11,15,934.5,109.5,3.45,27.0,994.0,791.13,587.7
2016,6,6,11,30,938.0,110.0,3.4,27.0,1014.0,831.25,614.01
2016,6,6,11,45,940.5,110.0,3.35,27.0,1026.5,868.03,637.84
2016,6,6,12,0,943.0,110.0,3.3,27.0,1039.0,902.53,659.97
2016,6,6,12,15,943.5,110.0,3.25,27.0,1043.0,932.89,679.25
2016,6,6,12,30,944.0,110.0,3.2,27.0,1047.0,960.72,696.81
2016,6,6,12,45,942.5,110.0,3.15,27.5,1042.5,984.11,710.03
2016,6,6,13,0,941.0,110.0,3.1,28.0,1038.0,1004.61,721.37
2016,6,6,13,15,938.5,109.5,3.05,28.0,1026.0,1020.58,731.27
2016,6,6,13,30,936.0,109.0,3.0,28.0,1014.0,1033.28,739.18
2016,6,6,13,45,931.5,108.5,3.0,28.0,993.5,1040.67,744.28
2016,6,6,14,0,927.0,108.0,3.0,28.0,973.0,1044.67,747.4
2016,6,6,14,15,921.0,107.0,2.95,28.0,945.5,1043.27,746.82
2016,6,6,14,30,915.0,106.0,2.9,28.0,918.0,1038.52,744.29
2016,6,6,14,45,898.5,109.0,2.85,28.0,881.5,1024.26,735.86
2016,6,6,15,0,882.0,112.0,2.8,28.0,845.0,1007.04,725.74
2016,6,6,15,15,871.5,110.0,2.75,28.0,805.0,987.47,714.22
2016,6,6,15,30,861.0,108.0,2.7,28.0,765.0,965.06,700.96
2016,6,6,15,45,849.0,105.0,2.65,28.0,719.5,937.41,684.35
2016,6,6,16,0,837.0,102.0,2.6,28.0,674.0,907.3,666.15
2016,6,6,16,15,819.0,98.5,2.5,27.5,624.5,876.7,648.49
2016,6,6,16,30,801.0,95.0,2.4,27.0,575.0,836.3,624.09
2016,6,6,16,45,779.5,91.0,2.3,27.0,522.5,790.78,594.75
2016,6,6,17,0,758.0,87.0,2.2,27.0,470.0,744.18,564.33
2016,6,6,17,15,727.0,82.5,2.05,26.5,415.0,688.73,527.89
2016,6,6,17,30,696.0,78.0,1.9,26.0,360.0,637.02,493.3
2016,6,6,17,45,653.5,72.0,1.8,25.5,306.0,572.66,448.65
2016,6,6,18,0,611.0,66.0,1.7,25.0,252.0,510.27,402.57
2016,6,6,18,15,546.0,58.5,1.55,24.0,199.5,434.36,344.44
2016,6,6,18,30,481.0,51.0,1.4,23.0,147.0,363.28,287.38
2016,6,6,18,45,380.0,40.5,1.25,22.5,102.0,274.95,213.96
2016,6,6,19,0,279.0,30.0,1.1,22.0,57.0,196.41,143.46
2016,6,6,19,15,139.5,15.0,1.1,21.5,28.5,92.84,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,94.5,15.0,1.25,18.5,23.0,14.3,0.0
2016,6,7,6,0,189.0,30.0,1.3,19.0,46.0,23.5,12.7
2016,6,7,6,15,292.0,43.0,1.45,19.5,88.5,33.0,22.6
2016,6,7,6,30,395.0,56.0,1.6,20.0,131.0,42.88,31.65
2016,6,7,6,45,461.0,66.0,1.75,20.5,181.0,48.55,36.8
2016,6,7,7,0,527.0,76.0,1.9,21.0,231.0,53.88,41.44
2016,6,7,7,15,575.0,83.5,1.85,21.5,284.0,56.78,43.8
2016,6,7,7,30,623.0,91.0,1.8,22.0,337.0,59.45,45.88
2016,6,7,7,45,658.0,96.5,1.8,23.0,390.5,86.56,50.16
2016,6,7,8,0,693.0,102.0,1.8,24.0,444.0,130.98,73.16
2016,6,7,8,15,718.5,106.5,1.9,24.5,496.0,177.36,105.77
2016,6,7,8,30,744.0,111.0,2.0,25.0,548.0,231.92,148.94
2016,6,7,8,45,765.5,113.5,2.1,25.5,597.5,280.95,189.82
2016,6,7,9,0,787.0,116.0,2.2,26.0,647.0,332.14,232.81
2016,6,7,9,15,801.0,119.0,2.2,26.0,692.0,382.95,275.67
2016,6,7,9,30,815.0,122.0,2.2,26.0,737.0,434.7,318.36
2016,6,7,9,45,824.0,126.0,2.2,26.5,776.5,485.66,358.74
2016,6,7,10,0,833.0,130.0,2.2,27.0,816.0,540.53,400.51
2016,6,7,10,15,627.0,248.5,2.2,27.0,777.0,558.91,413.94
2016,6,7,10,30,421.0,367.0,2.2,27.0,738.0,566.26,417.48
2016,6,7,10,45,340.0,413.0,2.25,27.5,719.0,579.79,425.41
2016,6,7,11,0,259.0,459.0,2.3,28.0,700.0,581.62,424.57
2016,6,7,11,15,180.0,470.0,2.35,28.0,639.0,553.08,403.52
2016,6,7,11,30,101.0,481.0,2.4,28.0,578.0,515.88,376.04
2016,6,7,11,45,484.5,313.5,2.45,28.0,789.5,683.66,502.81
2016,6,7,12,0,868.0,146.0,2.5,28.0,1001.0,870.38,632.38
2016,6,7,12,15,868.5,146.5,2.5,28.0,1005.0,899.31,649.47
2016,6,7,12,30,869.0,147.0,2.5,28.0,1009.0,926.03,666.46
2016,6,7,12,45,623.0,296.0,2.55,28.5,913.0,872.62,628.73
2016,6,7,13,0,377.0,445.0,2.6,29.0,817.0,797.67,571.69
2016,6,7,13,15,621.5,293.5,2.6,29.0,898.5,905.36,650.88
2016,6,7,13,30,866.0,142.0,2.6,29.0,980.0,996.6,710.49
2016,6,7,13,45,861.5,141.0,2.6,29.0,960.0,1003.36,714.42
2016,6,7,14,0,857.0,140.0,2.6,29.0,940.0,1006.95,717.25
2016,6,7,14,15,850.5,138.5,2.6,29.0,913.5,1004.86,716.64
2016,6,7,14,30,844.0,137.0,2.6,29.0,887.0,999.62,714.23
2016,6,7,14,45,838.0,133.0,2.65,29.0,854.0,989.2,709.13
2016,6,7,15,0,832.0,129.0,2.7,29.0,821.0,975.69,702.18
2016,6,7,15,15,821.0,126.5,2.65,29.0,782.0,964.77,696.15
2016,6,7,15,30,810.0,124.0,2.6,29.0,743.0,942.23,682.7
2016,6,7,15,45,795.0,121.5,2.6,29.0,698.0,913.3,665.62
2016,6,7,16,0,780.0,119.0,2.6,29.0,653.0,882.11,647.04
2016,6,7,16,15,761.0,115.0,2.5,28.5,604.5,843.51,623.93
2016,6,7,16,30,742.0,111.0,2.4,28.0,556.0,803.28,599.51
2016,6,7,16,45,719.5,106.0,2.3,28.0,504.5,761.55,572.58
2016,6,7,17,0,697.0,101.0,2.2,28.0,453.0,715.11,542.07
2016,6,7,17,15,664.0,95.5,2.1,27.5,400.0,659.24,505.42
2016,6,7,17,30,631.0,90.0,2.0,27.0,347.0,603.91,468.24
2016,6,7,17,45,582.0,84.0,1.9,27.0,294.0,537.48,420.1
2016,6,7,18,0,533.0,78.0,1.8,27.0,241.0,473.54,371.83
2016,6,7,18,15,467.5,68.5,1.65,26.0,190.5,398.1,314.15
2016,6,7,18,30,402.0,59.0,1.5,25.0,140.0,327.49,257.75
2016,6,7,18,45,304.5,46.5,1.35,24.5,97.0,240.11,185.72
2016,6,7,19,0,207.0,34.0,1.2,24.0,54.0,166.01,120.47
2016,6,7,19,15,103.5,17.0,1.2,23.5,27.0,78.42,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,15.5,0.55,21.5,21.0,14.77,0.0
2016,6,8,6,0,126.0,31.0,0.6,22.0,42.0,25.48,14.05
2016,6,8,6,15,218.0,47.5,0.7,22.0,82.0,36.51,25.33
2016,6,8,6,30,310.0,64.0,0.8,22.0,122.0,48.22,35.96
2016,6,8,6,45,378.0,76.0,0.95,22.5,170.5,55.88,42.8
2016,6,8,7,0,446.0,88.0,1.1,23.0,219.0,63.16,49.06
2016,6,8,7,15,495.5,97.0,1.3,23.5,270.5,67.84,52.89
2016,6,8,7,30,545.0,106.0,1.5,24.0,322.0,71.02,55.33
2016,6,8,7,45,580.5,113.5,1.7,24.5,373.5,96.67,59.75
2016,6,8,8,0,616.0,121.0,1.9,25.0,425.0,138.46,81.8
2016,6,8,8,15,643.5,126.5,1.95,25.0,476.0,181.7,112.11
2016,6,8,8,30,671.0,132.0,2.0,25.0,527.0,228.13,148.78
2016,6,8,8,45,682.5,141.5,2.15,25.0,573.5,276.68,189.54
2016,6,8,9,0,694.0,151.0,2.3,25.0,620.0,326.42,231.64
2016,6,8,9,15,471.0,251.0,2.35,25.0,579.5,366.16,269.17
2016,6,8,9,30,248.0,351.0,2.4,25.0,539.0,386.03,287.97
2016,6,8,9,45,488.0,266.0,2.45,25.5,660.0,441.64,329.1
2016,6,8,10,0,728.0,181.0,2.5,26.0,781.0,521.26,388.98
2016,6,8,10,15,738.5,184.0,2.5,26.0,814.5,567.84,424.41
2016,6,8,10,30,749.0,187.0,2.5,26.0,848.0,616.91,460.84
2016,6,8,10,45,751.5,193.0,2.55,26.5,873.5,659.77,491.32
2016,6,8,11,0,754.0,199.0,2.6,27.0,899.0,701.52,520.29
2016,6,8,11,15,480.0,345.0,2.6,27.0,794.5,661.04,487.08
2016,6,8,11,30,206.0,491.0,2.6,27.0,690.0,603.63,440.93
2016,6,8,11,45,476.5,356.0,2.6,27.0,823.5,714.51,524.91
2016,6,8,12,0,747.0,221.0,2.6,27.0,957.0,841.44,616.16
2016,6,8,12,15,461.5,366.5,2.6,27.0,822.5,753.4,549.52
2016,6,8,12,30,176.0,512.0,2.6,27.0,688.0,645.62,468.43
2016,6,8,12,45,152.0,508.0,2.6,27.0,659.0,630.15,458.05
2016,6,8,13,0,128.0,504.0,2.6,27.0,630.0,612.81,445.73
2016,6,8,13,15,115.0,493.5,2.6,27.0,606.5,598.06,435.6
2016,6,8,13,30,102.0,483.0,2.6,27.0,583.0,573.49,418.72
2016,6,8,13,45,423.5,344.5,2.6,27.0,743.0,785.85,574.92
2016,6,8,14,0,745.0,206.0,2.6,27.0,903.0,977.05,705.87
2016,6,8,14,15,389.5,286.0,2.6,27.0,650.0,706.29,519.9
2016,6,8,14,30,34.0,366.0,2.6,27.0,397.0,400.72,296.05
2016,6,8,14,45,377.0,278.0,2.6,27.0,593.0,692.13,515.46
2016,6,8,15,0,720.0,190.0,2.6,27.0,789.0,945.2,689.83
2016,6,8,15,15,432.0,278.0,2.55,27.0,632.5,746.96,551.47
2016,6,8,15,30,144.0,366.0,2.5,27.0,476.0,533.69,396.66
2016,6,8,15,45,408.0,266.0,2.45,27.0,551.5,703.77,526.28
2016,6,8,16,0,672.0,166.0,2.4,27.0,627.0,839.85,624.16
2016,6,8,16,15,509.0,203.5,2.3,26.5,538.0,713.32,536.76
2016,6,8,16,30,346.0,241.0,2.2,26.0,449.0,586.52,446.35
2016,6,8,16,45,465.0,189.0,2.15,26.0,441.0,634.69,485.85
2016,6,8,17,0,584.0,137.0,2.1,26.0,433.0,664.83,511.09
2016,6,8,17,15,548.5,128.5,1.95,25.5,381.5,607.26,470.66
2016,6,8,17,30,513.0,120.0,1.8,25.0,330.0,545.74,427.11
2016,6,8,17,45,470.0,108.5,1.65,25.0,279.5,482.47,380.06
2016,6,8,18,0,427.0,97.0,1.5,25.0,229.0,421.67,333.51
2016,6,8,18,15,364.0,84.0,1.4,24.5,180.5,349.42,277.18
2016,6,8,18,30,301.0,71.0,1.3,24.0,132.0,282.36,222.89
2016,6,8,18,45,221.0,53.5,1.25,23.5,91.0,206.06,159.7
2016,6,8,19,0,141.0,36.0,1.2,23.0,50.0,127.16,92.17
2016,6,8,19,15,70.5,18.0,1.2,22.5,25.0,59.35,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.0,14.3,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,44.0,23.48,12.57
2016,6,9,6,15,267.5,44.0,0.7,21.5,85.0,33.77,23.07
2016,6,9,6,30,365.0,58.0,0.6,22.0,126.0,43.62,32.03
2016,6,9,6,45,436.5,67.0,0.5,22.5,175.5,49.39,37.24
2016,6,9,7,0,508.0,76.0,0.4,23.0,225.0,53.85,41.07
2016,6,9,7,15,555.5,83.5,0.6,23.5,277.0,56.73,43.4
2016,6,9,7,30,603.0,91.0,0.8,24.0,329.0,59.4,45.44
2016,6,9,7,45,640.5,95.5,1.0,24.5,382.5,85.08,49.04
2016,6,9,8,0,678.0,100.0,1.2,25.0,436.0,127.99,71.0
2016,6,9,8,15,703.5,105.0,1.35,25.0,487.0,173.87,103.29
2016,6,9,8,30,729.0,110.0,1.5,25.0,538.0,227.87,146.1
2016,6,9,8,45,748.5,113.5,1.65,25.5,587.0,276.35,186.44
2016,6,9,9,0,768.0,117.0,1.8,26.0,636.0,326.78,228.73
2016,6,9,9,15,783.0,120.0,1.9,26.5,680.5,376.9,270.43
2016,6,9,9,30,798.0,123.0,2.0,27.0,725.0,428.08,312.02
2016,6,9,9,45,809.0,125.5,2.15,27.5,764.5,477.82,351.66
2016,6,9,10,0,820.0,128.0,2.3,28.0,804.0,531.75,393.11
2016,6,9,10,15,513.5,282.5,2.4,28.0,712.5,524.8,388.07
2016,6,9,10,30,207.0,437.0,2.5,28.0,621.0,503.36,369.84
2016,6,9,10,45,263.5,440.5,2.6,28.0,681.5,552.08,405.5
2016,6,9,11,0,320.0,444.0,2.7,28.0,742.0,611.4,447.9
2016,6,9,11,15,316.0,454.5,2.75,28.0,754.5,636.18,464.9
2016,6,9,11,30,312.0,465.0,2.8,28.0,767.0,660.33,481.49
2016,6,9,11,45,587.0,303.0,2.9,28.5,878.5,754.16,552.44
2016,6,9,12,0,862.0,141.0,3.0,29.0,990.0,860.49,626.07
2016,6,9,12,15,863.0,141.5,3.05,29.0,994.5,889.64,644.6
2016,6,9,12,30,864.0,142.0,3.1,29.0,999.0,916.62,662.29
2016,6,9,12,45,863.0,141.5,3.15,29.0,995.5,938.65,676.78
2016,6,9,13,0,862.0,141.0,3.2,29.0,992.0,958.13,689.73
2016,6,9,13,15,859.5,140.5,3.2,29.0,981.0,973.38,699.67
2016,6,9,13,30,857.0,140.0,3.2,29.0,970.0,985.62,707.8
2016,6,9,13,45,852.5,139.0,3.25,29.0,950.5,992.33,712.88
2016,6,9,14,0,848.0,138.0,3.3,29.0,931.0,995.89,716.1
2016,6,9,14,15,842.0,136.5,3.25,29.0,905.0,994.31,715.43
2016,6,9,14,30,836.0,135.0,3.2,29.0,879.0,989.61,712.93
2016,6,9,14,45,803.0,147.5,3.2,29.0,840.5,978.97,707.1
2016,6,9,15,0,770.0,160.0,3.2,29.0,802.0,956.84,693.96
2016,6,9,15,15,758.0,157.0,3.15,28.5,763.0,936.48,683.12
2016,6,9,15,30,746.0,154.0,3.1,28.0,724.0,913.55,670.58
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,886.69,654.42
2016,6,9,16,0,705.0,150.0,3.1,28.0,635.0,852.74,633.47
2016,6,9,16,15,684.5,145.0,3.0,28.0,587.0,813.71,608.38
2016,6,9,16,30,664.0,140.0,2.9,28.0,539.0,773.31,582.19
2016,6,9,16,45,477.5,171.5,2.85,28.0,445.0,625.34,477.89
2016,6,9,17,0,291.0,203.0,2.8,28.0,351.0,481.55,371.25
2016,6,9,17,15,412.5,158.5,2.6,27.5,342.0,530.4,412.21
2016,6,9,17,30,534.0,114.0,2.4,27.0,333.0,560.04,437.48
2016,6,9,17,45,488.5,104.5,2.25,26.5,282.0,490.94,386.49
2016,6,9,18,0,443.0,95.0,2.1,26.0,231.0,430.13,340.55
2016,6,9,18,15,379.5,82.5,1.95,25.5,182.5,357.41,283.62
2016,6,9,18,30,316.0,70.0,1.8,25.0,134.0,289.9,228.81
2016,6,9,18,45,233.5,53.0,1.65,24.5,92.5,212.07,164.25
2016,6,9,19,0,151.0,36.0,1.5,24.0,51.0,142.21,103.49
2016,6,9,19,15,75.5,18.0,1.55,23.5,25.5,61.59,1.45
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,22.5,13.82,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,45.0,22.68,11.93
2016,6,10,6,15,294.5,41.5,1.25,21.5,86.5,31.82,21.39
2016,6,10,6,30,395.0,54.0,1.4,22.0,128.0,41.06,29.8
2016,6,10,6,45,465.5,62.0,1.6,22.5,177.5,45.09,33.5
2016,6,10,7,0,536.0,70.0,1.8,23.0,227.0,48.93,36.82
2016,6,10,7,15,582.0,76.5,1.85,23.0,279.5,51.29,38.81
2016,6,10,7,30,628.0,83.0,1.9,23.0,332.0,53.47,40.56
2016,6,10,7,45,346.0,142.5,1.95,23.5,283.0,110.07,76.27
2016,6,10,8,0,64.0,202.0,2.0,24.0,234.0,170.49,129.05
2016,6,10,8,15,126.5,231.0,2.0,24.5,303.0,199.95,148.27
2016,6,10,8,30,189.0,260.0,2.0,25.0,372.0,243.97,179.23
2016,6,10,8,45,211.5,283.0,2.0,25.5,418.0,280.81,206.6
2016,6,10,9,0,234.0,306.0,2.0,26.0,464.0,320.26,236.02
2016,6,10,9,15,279.5,319.5,2.0,26.0,521.0,355.89,262.7
2016,6,10,9,30,325.0,333.0,2.0,26.0,578.0,403.86,298.61
2016,6,10,9,45,581.0,225.0,2.0,26.5,692.0,449.61,332.47
2016,6,10,10,0,837.0,117.0,2.0,27.0,806.0,531.26,393.61
2016,6,10,10,15,540.0,274.0,2.0,27.0,726.0,532.55,393.97
2016,6,10,10,30,243.0,431.0,2.0,27.0,646.0,514.31,377.99
2016,6,10,10,45,555.0,277.0,2.0,27.5,787.0,599.85,443.13
2016,6,10,11,0,867.0,123.0,2.0,28.0,928.0,715.23,527.25
2016,6,10,11,15,871.0,124.0,2.0,28.0,948.0,755.57,553.4
2016,6,10,11,30,875.0,125.0,2.0,28.0,968.0,794.21,578.35
2016,6,10,11,45,878.0,125.5,2.05,28.5,980.5,829.73,600.28
2016,6,10,12,0,881.0,126.0,2.1,29.0,993.0,863.21,620.71
2016,6,10,12,15,882.0,126.0,2.1,29.0,998.0,892.35,639.04
2016,6,10,12,30,883.0,126.0,2.1,29.0,1003.0,919.22,655.9
2016,6,10,12,45,882.5,125.5,2.15,29.0,999.5,941.94,670.61
2016,6,10,13,0,882.0,125.0,2.2,29.0,996.0,962.05,683.77
2016,6,10,13,15,556.0,307.0,2.2,29.0,854.5,855.01,612.26
2016,6,10,13,30,230.0,489.0,2.2,29.0,713.0,713.56,510.17
2016,6,10,13,45,264.5,470.0,2.25,29.5,722.5,745.57,533.18
2016,6,10,14,0,299.0,451.0,2.3,30.0,732.0,768.72,549.08
2016,6,10,14,15,578.5,285.5,2.3,30.0,808.0,897.79,642.84
2016,6,10,14,30,858.0,120.0,2.3,30.0,884.0,996.2,707.26
2016,6,10,14,45,850.0,118.5,2.35,30.0,851.5,986.19,701.49
2016,6,10,15,0,842.0,117.0,2.4,30.0,819.0,973.17,694.98
2016,6,10,15,15,831.5,114.5,2.35,29.5,780.0,953.71,684.87
2016,6,10,15,30,821.0,112.0,2.3,29.0,741.0,931.52,673.09
2016,6,10,15,45,806.5,110.0,2.3,29.0,697.0,911.79,662.07
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,881.48,644.11
2016,6,10,16,15,774.0,105.0,2.25,29.0,605.0,844.73,621.46
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,806.3,597.57
2016,6,10,16,45,729.5,99.0,2.15,29.0,505.5,759.14,567.48
2016,6,10,17,0,703.0,96.0,2.1,29.0,454.0,715.03,539.13
2016,6,10,17,15,671.0,91.0,1.95,28.5,401.5,660.41,503.25
2016,6,10,17,30,639.0,86.0,1.8,28.0,349.0,606.26,466.91
2016,6,10,17,45,590.5,80.5,1.7,27.5,296.0,540.52,420.78
2016,6,10,18,0,542.0,75.0,1.6,27.0,243.0,477.26,374.06
2016,6,10,18,15,478.5,66.5,1.45,26.5,193.0,403.85,317.56
2016,6,10,18,30,415.0,58.0,1.3,26.0,143.0,335.06,262.42
2016,6,10,18,45,322.0,45.5,1.15,25.5,100.0,248.4,191.55
2016,6,10,19,0,229.0,33.0,1.0,25.0,57.0,174.95,127.7
2016,6,10,19,15,114.5,16.5,1.05,24.5,28.5,83.16,8.8
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,15.5,1.8,22.5,20.0,14.77,0.0
2016,6,11,6,0,108.0,31.0,2.0,23.0,40.0,25.47,13.89
2016,6,11,6,15,196.0,48.5,2.2,23.0,79.5,37.3,25.82
2016,6,11,6,30,284.0,66.0,2.4,23.0,119.0,49.77,37.09
2016,6,11,6,45,355.5,78.0,2.6,23.5,167.0,57.38,43.89
2016,6,11,7,0,427.0,90.0,2.8,24.0,215.0,64.62,50.11
2016,6,11,7,15,240.0,121.5,2.9,24.0,194.5,90.75,72.34
2016,6,11,7,30,53.0,153.0,3.0,24.0,174.0,123.98,100.18
2016,6,11,7,45,122.5,180.5,3.1,24.5,238.5,142.86,107.29
2016,6,11,8,0,192.0,208.0,3.2,25.0,303.0,178.71,130.26
2016,6,11,8,15,421.0,173.5,3.2,25.0,412.0,186.26,125.27
2016,6,11,8,30,650.0,139.0,3.2,25.0,521.0,228.94,150.64
2016,6,11,8,45,666.5,146.5,3.25,25.5,568.0,276.01,189.76
2016,6,11,9,0,683.0,154.0,3.3,26.0,615.0,324.79,230.56
2016,6,11,9,15,700.5,158.0,3.3,26.0,659.0,372.69,270.81
2016,6,11,9,30,718.0,162.0,3.3,26.0,703.0,422.04,311.54
2016,6,11,9,45,725.5,169.0,3.35,26.5,741.5,470.43,350.14
2016,6,11,10,0,733.0,176.0,3.4,27.0,780.0,518.9,387.7
2016,6,11,10,15,743.0,179.0,3.4,27.0,813.5,568.57,425.78
2016,6,11,10,30,753.0,182.0,3.4,27.0,847.0,614.25,460.2
2016,6,11,10,45,518.5,316.5,3.4,27.5,781.0,611.44,454.45
2016,6,11,11,0,284.0,451.0,3.4,28.0,715.0,591.8,435.4
2016,6,11,11,15,527.0,323.5,3.4,28.0,826.5,676.69,500.68
2016,6,11,11,30,770.0,196.0,3.4,28.0,938.0,775.78,574.52
2016,6,11,11,45,525.5,342.0,3.4,28.0,851.5,741.39,544.51
2016,6,11,12,0,281.0,488.0,3.4,28.0,765.0,688.78,501.84
2016,6,11,12,15,526.5,346.0,3.35,28.0,867.5,791.17,579.14
2016,6,11,12,30,772.0,204.0,3.3,28.0,970.0,895.92,653.34
2016,6,11,12,45,414.0,331.0,3.3,28.5,742.0,712.66,522.15
2016,6,11,13,0,56.0,458.0,3.3,29.0,514.0,493.78,359.47
2016,6,11,13,15,410.0,329.5,3.2,29.0,727.5,735.61,539.35
2016,6,11,13,30,764.0,201.0,3.1,29.0,941.0,962.46,694.11
2016,6,11,13,45,760.5,198.5,3.05,29.0,922.5,968.99,696.52
2016,6,11,14,0,757.0,196.0,3.0,29.0,904.0,972.54,698.97
2016,6,11,14,15,461.5,320.5,2.9,29.0,749.0,814.27,590.31
2016,6,11,14,30,166.0,445.0,2.8,29.0,594.0,628.92,456.96
2016,6,11,14,45,154.0,426.5,2.75,29.0,560.5,601.22,439.33
2016,6,11,15,0,142.0,408.0,2.7,29.0,527.0,572.69,420.07
2016,6,11,15,15,393.0,307.5,2.6,29.0,614.0,740.17,543.95
2016,6,11,15,30,644.0,207.0,2.5,29.0,701.0,878.68,642.2
2016,6,11,15,45,339.5,240.5,2.45,29.0,500.0,610.47,454.41
2016,6,11,16,0,35.0,274.0,2.4,29.0,299.0,316.1,236.11
2016,6,11,16,15,300.0,228.0,2.3,28.5,410.5,535.79,407.06
2016,6,11,16,30,565.0,182.0,2.2,28.0,522.0,727.58,548.01
2016,6,11,16,45,538.5,172.0,2.15,28.0,473.0,678.66,513.43
2016,6,11,17,0,512.0,162.0,2.1,28.0,424.0,629.65,480.16
2016,6,11,17,15,475.5,152.0,1.95,27.5,373.5,572.97,440.96
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,517.58,401.76
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,453.65,354.53
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,392.44,308.04
2016,6,11,18,15,289.0,98.0,1.55,26.5,176.0,310.05,244.51
2016,6,11,18,30,229.0,81.0,1.5,26.0,129.0,244.39,191.72
2016,6,11,18,45,158.5,60.0,1.5,25.5,88.5,172.52,132.59
2016,6,11,19,0,88.0,39.0,1.5,25.0,48.0,106.46,76.47
2016,6,11,19,15,44.0,19.5,1.65,24.5,24.0,45.33,4.67
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
