Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.1,22.5,19.5,14.77,0.0
2016,6,12,6,0,99.0,31.0,2.3,23.0,39.0,25.46,13.86
2016,6,12,6,15,182.0,49.5,2.4,23.5,78.0,39.87,27.91
2016,6,12,6,30,265.0,68.0,2.5,24.0,117.0,51.33,38.26
2016,6,12,6,45,135.0,83.0,2.6,24.5,108.5,67.96,52.73
2016,6,12,7,0,5.0,98.0,2.7,25.0,100.0,86.29,68.33
2016,6,12,7,15,253.0,106.5,2.8,25.0,206.5,80.51,63.33
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,78.42,61.39
2016,6,12,7,45,539.0,123.0,3.0,25.5,364.5,102.32,65.24
2016,6,12,8,0,577.0,131.0,3.1,26.0,416.0,142.32,86.25
2016,6,12,8,15,465.5,181.5,3.1,26.0,428.0,198.47,132.47
2016,6,12,8,30,354.0,232.0,3.1,26.0,440.0,249.02,176.68
2016,6,12,8,45,428.5,228.5,3.15,26.5,502.5,280.68,199.77
2016,6,12,9,0,503.0,225.0,3.2,27.0,565.0,326.92,235.14
2016,6,12,9,15,366.0,289.0,3.2,27.0,545.5,363.68,267.62
2016,6,12,9,30,229.0,353.0,3.2,27.0,526.0,386.64,287.34
2016,6,12,9,45,293.5,358.5,3.25,27.5,592.5,429.71,318.95
2016,6,12,10,0,358.0,364.0,3.3,28.0,659.0,486.33,360.24
2016,6,12,10,15,406.0,360.5,3.3,28.0,708.0,526.98,390.54
2016,6,12,10,30,454.0,357.0,3.3,28.0,757.0,577.22,427.43
2016,6,12,10,45,444.0,375.0,3.3,28.0,776.5,610.98,451.43
2016,6,12,11,0,434.0,393.0,3.3,28.0,796.0,643.48,474.17
2016,6,12,11,15,453.0,406.5,3.3,28.0,835.0,692.36,508.26
2016,6,12,11,30,472.0,420.0,3.3,28.0,874.0,742.2,542.41
2016,6,12,11,45,582.5,337.5,3.3,28.5,906.5,783.49,572.58
2016,6,12,12,0,693.0,255.0,3.3,29.0,939.0,825.28,603.04
2016,6,12,12,15,493.5,372.0,3.3,29.0,860.0,785.57,570.79
2016,6,12,12,30,294.0,489.0,3.3,29.0,781.0,732.11,529.08
2016,6,12,12,45,386.5,462.5,3.3,29.0,845.5,807.65,582.69
2016,6,12,13,0,479.0,436.0,3.3,29.0,910.0,888.58,638.12
2016,6,12,13,15,473.0,430.5,3.25,29.0,894.0,893.59,640.81
2016,6,12,13,30,467.0,425.0,3.2,29.0,878.0,896.26,642.59
2016,6,12,13,45,473.0,410.5,3.2,29.0,861.5,899.78,645.78
2016,6,12,14,0,479.0,396.0,3.2,29.0,845.0,900.99,647.54
2016,6,12,14,15,366.0,415.5,3.2,29.0,753.0,805.83,582.75
2016,6,12,14,30,253.0,435.0,3.2,29.0,661.0,717.91,521.71
2016,6,12,14,45,262.5,415.0,3.2,29.0,641.5,710.52,518.55
2016,6,12,15,0,272.0,395.0,3.2,29.0,622.0,701.51,513.85
2016,6,12,15,15,225.0,381.0,3.15,29.0,563.0,627.84,462.98
2016,6,12,15,30,178.0,367.0,3.1,29.0,504.0,567.74,420.87
2016,6,12,15,45,295.0,318.5,3.1,29.0,529.0,640.61,477.16
2016,6,12,16,0,412.0,270.0,3.1,29.0,554.0,706.62,527.24
2016,6,12,16,15,385.5,255.0,3.0,28.5,505.5,645.13,485.82
2016,6,12,16,30,359.0,240.0,2.9,28.0,457.0,597.29,453.8
2016,6,12,16,45,364.0,214.5,2.8,28.0,417.5,564.24,431.88
2016,6,12,17,0,369.0,189.0,2.7,28.0,378.0,529.35,408.23
2016,6,12,17,15,422.0,159.0,2.5,27.5,351.5,539.17,418.14
2016,6,12,17,30,475.0,129.0,2.3,27.0,325.0,529.36,413.38
2016,6,12,17,45,433.0,116.5,2.15,27.0,275.5,467.17,366.83
2016,6,12,18,0,391.0,104.0,2.0,27.0,226.0,407.4,321.13
2016,6,12,18,15,328.0,90.0,1.95,26.5,178.5,335.45,265.17
2016,6,12,18,30,265.0,76.0,1.9,26.0,131.0,268.68,211.33
2016,6,12,18,45,189.5,57.5,1.9,25.5,91.0,185.04,142.85
2016,6,12,19,0,114.0,39.0,1.9,25.0,51.0,118.82,86.21
2016,6,12,19,15,57.0,19.5,2.05,25.0,25.5,56.49,9.74
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,14.77,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,25.48,13.76
2016,6,13,6,15,225.5,46.5,3.05,24.0,82.5,35.74,24.38
2016,6,13,6,30,322.0,62.0,3.2,24.0,123.0,46.7,34.31
2016,6,13,6,45,403.0,71.0,3.35,24.5,172.5,52.17,39.24
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,57.28,43.63
2016,6,13,7,15,533.0,88.0,3.55,25.0,273.5,60.4,46.25
2016,6,13,7,30,582.0,96.0,3.6,25.0,325.0,63.29,48.57
2016,6,13,7,45,624.0,100.0,3.65,25.5,378.5,87.2,51.3
2016,6,13,8,0,666.0,104.0,3.7,26.0,432.0,129.13,72.43
2016,6,13,8,15,459.0,178.0,3.7,26.5,416.0,194.73,129.71
2016,6,13,8,30,252.0,252.0,3.7,27.0,400.0,242.87,175.38
2016,6,13,8,45,186.0,280.5,3.7,27.5,395.0,272.28,200.42
2016,6,13,9,0,120.0,309.0,3.7,28.0,390.0,287.18,213.54
2016,6,13,9,15,456.5,216.5,3.65,28.0,555.5,333.15,243.32
2016,6,13,9,30,793.0,124.0,3.6,28.0,721.0,425.54,311.62
2016,6,13,9,45,536.5,255.0,3.6,28.5,668.5,454.23,335.87
2016,6,13,10,0,280.0,386.0,3.6,29.0,616.0,463.47,342.43
2016,6,13,10,15,213.5,412.5,3.6,29.0,592.5,472.26,348.72
2016,6,13,10,30,147.0,439.0,3.6,29.0,569.0,467.95,344.96
2016,6,13,10,45,154.0,454.5,3.6,29.5,594.0,496.87,364.91
2016,6,13,11,0,161.0,470.0,3.6,30.0,619.0,526.44,384.94
2016,6,13,11,15,212.5,474.5,3.55,30.0,676.5,580.16,423.24
2016,6,13,11,30,264.0,479.0,3.5,30.0,734.0,634.4,461.48
2016,6,13,11,45,562.0,308.5,3.5,30.0,860.0,737.55,540.19
2016,6,13,12,0,860.0,138.0,3.5,30.0,986.0,855.01,622.82
2016,6,13,12,15,861.0,138.0,3.45,30.0,990.5,883.69,640.54
2016,6,13,12,30,862.0,138.0,3.4,30.0,995.0,910.2,657.38
2016,6,13,12,45,859.5,139.0,3.4,30.5,991.0,932.18,670.2
2016,6,13,13,0,857.0,140.0,3.4,31.0,987.0,951.64,681.4
2016,6,13,13,15,854.5,139.5,3.4,31.0,976.0,966.91,691.33
2016,6,13,13,30,852.0,139.0,3.4,31.0,965.0,979.21,699.47
2016,6,13,13,45,846.5,138.5,3.4,31.0,945.5,985.49,703.87
2016,6,13,14,0,841.0,138.0,3.4,31.0,926.0,988.65,706.45
2016,6,13,14,15,835.0,136.5,3.35,31.0,900.5,987.2,705.88
2016,6,13,14,30,829.0,135.0,3.3,31.0,875.0,982.67,703.48
2016,6,13,14,45,813.5,137.5,3.25,31.0,840.5,978.89,701.73
2016,6,13,15,0,798.0,140.0,3.2,31.0,806.0,963.51,692.63
2016,6,13,15,15,786.5,137.5,3.15,31.0,767.5,943.92,680.98
2016,6,13,15,30,775.0,135.0,3.1,31.0,729.0,921.69,667.72
2016,6,13,15,45,619.0,191.5,3.05,31.0,649.0,829.82,608.3
2016,6,13,16,0,463.0,248.0,3.0,31.0,569.0,730.43,539.21
2016,6,13,16,15,534.5,204.0,2.85,30.5,548.0,738.1,549.27
2016,6,13,16,30,606.0,160.0,2.7,30.0,527.0,745.69,557.91
2016,6,13,16,45,412.0,188.0,2.6,30.0,427.5,589.1,445.92
2016,6,13,17,0,218.0,216.0,2.5,30.0,328.0,423.94,323.83
2016,6,13,17,15,293.5,179.5,2.35,29.5,312.0,448.7,346.21
2016,6,13,17,30,369.0,143.0,2.2,29.0,296.0,466.53,362.19
2016,6,13,17,45,336.0,127.0,2.1,28.5,250.5,397.98,311.74
2016,6,13,18,0,303.0,111.0,2.0,28.0,205.0,344.96,271.73
2016,6,13,18,15,260.0,93.0,1.95,27.5,163.0,285.24,225.05
2016,6,13,18,30,217.0,75.0,1.9,27.0,121.0,228.81,179.41
2016,6,13,18,45,152.5,56.5,1.9,26.5,84.0,163.73,125.57
2016,6,13,19,0,88.0,38.0,1.9,26.0,47.0,104.29,74.93
2016,6,13,19,15,44.0,19.0,2.1,26.0,23.5,50.03,9.9
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,40.0,16.0,2.9,23.5,19.5,15.25,0.0
2016,6,14,6,0,80.0,32.0,3.3,24.0,39.0,26.19,14.25
2016,6,14,6,15,166.0,51.0,3.5,24.0,78.0,40.95,28.72
2016,6,14,6,30,252.0,70.0,3.7,24.0,117.0,52.92,39.6
2016,6,14,6,45,322.0,84.0,3.95,24.0,164.5,61.97,47.72
2016,6,14,7,0,392.0,98.0,4.2,24.0,212.0,70.56,55.2
2016,6,14,7,15,196.0,109.0,4.2,24.0,166.0,82.07,64.97
2016,6,14,7,30,0.0,120.0,4.2,24.0,120.0,106.32,85.36
2016,6,14,7,45,0.0,129.0,4.25,24.5,129.0,115.06,87.96
2016,6,14,8,0,0.0,138.0,4.3,25.0,138.0,123.89,94.49
2016,6,14,8,15,19.0,184.5,4.2,25.0,195.5,165.6,126.31
2016,6,14,8,30,38.0,231.0,4.1,25.0,253.0,200.75,152.57
2016,6,14,8,45,36.0,248.5,4.0,25.5,271.0,218.71,165.88
2016,6,14,9,0,34.0,266.0,3.9,26.0,289.0,236.52,178.96
2016,6,14,9,15,25.5,260.5,3.7,26.5,278.5,233.93,176.46
2016,6,14,9,30,17.0,255.0,3.5,27.0,268.0,236.38,177.73
2016,6,14,9,45,13.5,237.0,3.3,27.5,247.5,221.4,165.74
2016,6,14,10,0,10.0,219.0,3.1,28.0,227.0,205.36,153.03
2016,6,14,10,15,13.5,254.0,2.95,28.0,265.5,239.41,178.37
2016,6,14,10,30,17.0,289.0,2.8,28.0,304.0,273.97,203.69
2016,6,14,10,45,18.0,303.0,2.7,28.5,319.5,288.86,213.88
2016,6,14,11,0,19.0,317.0,2.6,29.0,335.0,303.92,224.15
2016,6,14,11,15,20.0,329.0,2.65,29.0,348.0,317.36,233.78
2016,6,14,11,30,21.0,341.0,2.7,29.0,361.0,330.96,243.52
2016,6,14,11,45,25.5,369.5,2.75,29.5,394.5,361.53,265.02
2016,6,14,12,0,30.0,398.0,2.8,30.0,428.0,395.06,288.35
2016,6,14,12,15,43.5,430.0,2.95,30.0,473.5,440.68,321.03
2016,6,14,12,30,57.0,462.0,3.1,30.0,519.0,487.84,354.52
2016,6,14,12,45,454.0,303.5,3.3,30.0,752.5,723.1,530.04
2016,6,14,13,0,851.0,145.0,3.5,30.0,986.0,950.31,685.54
2016,6,14,13,15,508.5,320.5,3.6,30.0,822.0,821.64,595.71
2016,6,14,13,30,166.0,496.0,3.7,30.0,658.0,657.25,474.96
2016,6,14,13,45,505.0,316.5,3.8,30.5,793.0,838.07,609.15
2016,6,14,14,0,844.0,137.0,3.9,31.0,928.0,990.58,712.05
2016,6,14,14,15,838.0,135.5,3.9,30.5,902.0,989.17,712.16
2016,6,14,14,30,832.0,134.0,3.9,30.0,876.0,984.67,711.55
2016,6,14,14,45,823.5,132.0,3.95,30.0,843.5,974.1,705.99
2016,6,14,15,0,815.0,130.0,4.0,30.0,811.0,960.61,698.64
2016,6,14,15,15,804.0,127.5,3.95,30.0,772.5,950.19,692.88
2016,6,14,15,30,793.0,125.0,3.9,30.0,734.0,928.18,679.53
2016,6,14,15,45,776.5,123.0,3.85,30.0,690.0,898.94,661.48
2016,6,14,16,0,760.0,121.0,3.8,30.0,646.0,867.56,641.99
2016,6,14,16,15,741.0,117.5,3.65,29.5,598.5,830.25,619.17
2016,6,14,16,30,722.0,114.0,3.5,29.0,551.0,791.36,595.05
2016,6,14,16,45,503.0,160.5,3.35,29.0,452.0,635.4,485.49
2016,6,14,17,0,284.0,207.0,3.2,29.0,353.0,481.06,369.91
2016,6,14,17,15,443.5,151.5,3.0,28.5,349.5,547.81,425.04
2016,6,14,17,30,603.0,96.0,2.8,28.0,346.0,593.01,462.28
2016,6,14,17,45,558.0,88.5,2.65,28.0,294.0,528.67,414.32
2016,6,14,18,0,513.0,81.0,2.5,28.0,242.0,466.52,367.12
2016,6,14,18,15,448.5,72.0,2.5,27.5,193.0,392.92,310.39
2016,6,14,18,30,384.0,63.0,2.5,27.0,144.0,321.06,252.82
2016,6,14,18,45,292.0,50.0,2.5,26.5,101.0,239.57,185.61
2016,6,14,19,0,200.0,37.0,2.5,26.0,58.0,167.3,123.22
2016,6,14,19,15,100.0,18.5,2.65,26.0,29.0,81.31,22.35
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,16.0,3.1,23.5,18.5,15.25,0.0
2016,6,15,6,0,58.0,32.0,3.2,24.0,37.0,27.19,14.95
2016,6,15,6,15,135.0,53.0,3.3,24.0,75.5,42.37,29.9
2016,6,15,6,30,212.0,74.0,3.4,24.0,114.0,58.05,43.95
2016,6,15,6,45,291.5,87.5,3.55,24.5,161.5,64.64,49.89
2016,6,15,7,0,371.0,101.0,3.7,25.0,209.0,72.79,56.87
2016,6,15,7,15,423.0,112.0,3.8,25.0,259.5,78.59,61.74
2016,6,15,7,30,475.0,123.0,3.9,25.0,310.0,84.04,66.18
2016,6,15,7,45,532.0,125.5,4.05,25.5,364.0,104.13,67.21
2016,6,15,8,0,589.0,128.0,4.2,26.0,418.0,140.22,84.34
2016,6,15,8,15,618.5,134.0,4.25,26.5,469.0,182.45,113.5
2016,6,15,8,30,648.0,140.0,4.3,27.0,520.0,228.13,149.09
2016,6,15,8,45,689.5,136.0,4.4,27.5,572.0,272.23,185.0
2016,6,15,9,0,731.0,132.0,4.5,28.0,624.0,320.7,225.17
2016,6,15,9,15,747.5,135.5,4.55,28.0,669.0,374.89,270.55
2016,6,15,9,30,764.0,139.0,4.6,28.0,714.0,425.19,312.42
2016,6,15,9,45,786.5,136.5,4.7,28.5,756.0,474.33,352.06
2016,6,15,10,0,809.0,134.0,4.8,29.0,798.0,524.86,391.8
2016,6,15,10,15,818.0,136.0,4.8,29.0,832.5,572.74,429.21
2016,6,15,10,30,827.0,138.0,4.8,29.0,867.0,622.62,467.1
2016,6,15,10,45,837.5,137.0,4.8,29.5,895.5,667.2,499.52
2016,6,15,11,0,848.0,136.0,4.8,30.0,924.0,711.0,530.61
2016,6,15,11,15,852.5,137.0,4.75,30.0,944.0,751.09,558.55
2016,6,15,11,30,857.0,138.0,4.7,30.0,964.0,789.57,584.18
2016,6,15,11,45,866.0,134.5,4.7,30.5,978.5,826.07,607.28
2016,6,15,12,0,875.0,131.0,4.7,31.0,993.0,860.89,629.03
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.5,890.0,647.6
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,916.89,664.75
2016,6,15,12,45,876.5,131.0,4.4,31.5,999.0,940.13,678.09
2016,6,15,13,0,876.0,131.0,4.3,32.0,996.0,960.85,689.71
2016,6,15,13,15,873.5,130.5,4.2,32.0,985.0,976.37,699.35
2016,6,15,13,30,871.0,130.0,4.1,32.0,974.0,988.86,707.11
2016,6,15,13,45,866.0,129.5,4.0,32.0,955.0,995.77,711.37
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,999.52,713.72
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,998.08,712.56
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,993.5,709.51
2016,6,15,14,45,839.5,125.5,3.5,32.0,851.5,983.37,703.38
2016,6,15,15,0,830.0,125.0,3.4,32.0,819.0,970.32,695.52
2016,6,15,15,15,819.5,122.5,3.3,32.0,780.5,951.32,683.95
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,938.26,676.36
2016,6,15,15,45,793.0,118.0,3.15,32.0,698.0,909.24,658.75
2016,6,15,16,0,777.0,116.0,3.1,32.0,654.0,878.02,639.79
2016,6,15,16,15,759.0,112.5,2.95,31.5,606.5,841.25,617.71
2016,6,15,16,30,741.0,109.0,2.8,31.0,559.0,802.81,594.32
2016,6,15,16,45,717.5,105.0,2.65,30.5,508.0,761.45,568.68
2016,6,15,17,0,694.0,101.0,2.5,30.0,457.0,715.68,539.6
2016,6,15,17,15,662.0,95.5,2.35,29.5,405.0,660.84,503.58
2016,6,15,17,30,630.0,90.0,2.2,29.0,353.0,606.44,467.06
2016,6,15,17,45,588.0,83.0,2.1,28.5,300.5,543.82,423.16
2016,6,15,18,0,546.0,76.0,2.0,28.0,248.0,483.13,378.48
2016,6,15,18,15,483.0,68.0,2.0,27.5,198.0,410.32,322.92
2016,6,15,18,30,420.0,60.0,2.0,27.0,148.0,341.99,268.44
2016,6,15,18,45,328.5,48.0,2.05,26.5,104.5,256.37,198.49
2016,6,15,19,0,237.0,36.0,2.1,26.0,61.0,183.76,135.78
2016,6,15,19,15,118.5,18.0,2.25,26.0,30.5,88.76,27.54
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,22.5,21.0,15.25,0.0
2016,6,16,6,0,117.0,32.0,3.1,23.0,42.0,26.22,14.23
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.0,36.98,25.45
2016,6,16,6,30,312.0,64.0,3.4,24.0,122.0,48.3,35.66
2016,6,16,6,45,397.0,73.0,3.55,24.5,172.0,53.72,40.57
2016,6,16,7,0,482.0,82.0,3.7,25.0,222.0,59.13,45.21
2016,6,16,7,15,532.0,90.0,3.75,25.0,274.0,62.16,47.75
2016,6,16,7,30,582.0,98.0,3.8,25.0,326.0,64.98,50.01
2016,6,16,7,45,632.0,99.5,3.85,25.5,381.5,86.19,50.76
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,127.27,70.53
2016,6,16,8,15,517.5,166.0,3.95,26.5,437.5,193.46,126.32
2016,6,16,8,30,353.0,231.0,4.0,27.0,438.0,247.26,174.96
2016,6,16,8,45,571.0,170.5,4.05,27.5,539.5,269.6,186.48
2016,6,16,9,0,789.0,110.0,4.1,28.0,641.0,324.97,226.76
2016,6,16,9,15,803.0,113.0,4.1,28.0,685.5,375.72,269.92
2016,6,16,9,30,817.0,116.0,4.1,28.0,730.0,427.4,313.05
2016,6,16,9,45,830.5,116.5,4.15,28.5,770.5,482.37,356.95
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,532.32,396.08
2016,6,16,10,15,852.0,119.0,4.2,29.0,845.0,580.54,433.62
2016,6,16,10,30,860.0,121.0,4.2,29.0,879.0,628.16,469.8
2016,6,16,10,45,866.5,122.0,4.2,29.5,906.0,673.15,502.31
2016,6,16,11,0,873.0,123.0,4.2,30.0,933.0,717.0,533.17
2016,6,16,11,15,877.0,124.0,4.2,30.0,953.0,757.67,561.06
2016,6,16,11,30,881.0,125.0,4.2,30.0,973.0,796.62,587.05
2016,6,16,11,45,882.0,126.0,4.2,30.5,985.0,831.29,608.74
2016,6,16,12,0,883.0,127.0,4.2,31.0,997.0,863.77,628.78
2016,6,16,12,15,883.5,127.5,4.2,31.0,1002.0,893.12,647.91
2016,6,16,12,30,884.0,128.0,4.2,31.0,1007.0,920.19,665.51
2016,6,16,12,45,883.5,127.5,4.2,31.5,1003.5,943.13,679.03
2016,6,16,13,0,883.0,127.0,4.2,32.0,1000.0,963.5,690.88
2016,6,16,13,15,881.0,126.5,4.15,32.0,989.0,979.6,701.14
2016,6,16,13,30,879.0,126.0,4.1,32.0,978.0,992.66,709.53
2016,6,16,13,45,873.5,125.5,4.1,32.0,959.0,999.14,714.08
2016,6,16,14,0,868.0,125.0,4.1,32.0,940.0,1002.41,716.75
2016,6,16,14,15,862.5,124.0,4.0,32.0,914.0,1001.99,716.59
2016,6,16,14,30,857.0,123.0,3.9,32.0,888.0,998.42,714.56
2016,6,16,14,45,842.5,125.0,3.85,32.0,854.0,985.9,707.2
2016,6,16,15,0,828.0,127.0,3.8,32.0,820.0,970.55,698.19
2016,6,16,15,15,817.5,124.5,3.7,32.0,781.5,960.4,692.38
2016,6,16,15,30,807.0,122.0,3.6,32.0,743.0,938.75,679.15
2016,6,16,15,45,792.5,119.5,3.55,32.0,699.5,910.68,662.15
2016,6,16,16,0,778.0,117.0,3.5,32.0,656.0,880.35,643.66
2016,6,16,16,15,760.0,113.5,3.35,31.5,608.5,843.59,621.54
2016,6,16,16,30,742.0,110.0,3.2,31.0,561.0,805.16,598.1
2016,6,16,16,45,718.5,106.0,3.1,31.0,510.0,763.87,571.53
2016,6,16,17,0,695.0,102.0,3.0,31.0,459.0,718.09,541.55
2016,6,16,17,15,663.0,96.5,2.8,30.5,406.5,663.23,505.29
2016,6,16,17,30,631.0,91.0,2.6,30.0,354.0,608.8,468.55
2016,6,16,17,45,588.5,84.5,2.45,29.5,302.0,546.38,424.57
2016,6,16,18,0,546.0,78.0,2.3,29.0,250.0,485.91,379.91
2016,6,16,18,15,482.5,69.5,2.2,28.0,199.5,412.12,324.07
2016,6,16,18,30,419.0,61.0,2.1,27.0,149.0,342.84,269.29
2016,6,16,18,45,326.0,49.0,2.05,26.5,105.5,256.65,198.76
2016,6,16,19,0,233.0,37.0,2.0,26.0,62.0,183.41,135.67
2016,6,16,19,15,116.5,18.5,2.1,25.5,31.0,88.98,30.05
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,77.5,15.5,2.9,22.5,22.0,14.77,0.0
2016,6,17,6,0,155.0,31.0,3.2,23.0,44.0,24.34,12.75
2016,6,17,6,15,257.5,45.5,3.3,23.0,85.5,35.03,23.86
2016,6,17,6,30,360.0,60.0,3.4,23.0,127.0,45.26,33.21
2016,6,17,6,45,456.0,65.5,3.55,23.5,179.0,48.32,36.1
2016,6,17,7,0,552.0,71.0,3.7,24.0,231.0,49.98,37.55
2016,6,17,7,15,599.0,77.5,3.65,24.5,284.0,52.31,39.42
2016,6,17,7,30,646.0,84.0,3.6,25.0,337.0,54.46,41.06
2016,6,17,7,45,690.5,85.5,3.6,25.5,392.5,77.48,42.68
2016,6,17,8,0,735.0,87.0,3.6,26.0,448.0,126.14,67.68
2016,6,17,8,15,758.5,91.0,3.6,26.5,500.0,173.45,100.53
2016,6,17,8,30,782.0,95.0,3.6,27.0,552.0,223.47,140.15
2016,6,17,8,45,805.5,95.0,3.6,27.5,602.5,272.82,181.43
2016,6,17,9,0,829.0,95.0,3.6,28.0,653.0,330.89,229.89
2016,6,17,9,15,842.0,97.5,3.55,28.0,698.0,382.54,273.81
2016,6,17,9,30,855.0,100.0,3.5,28.0,743.0,434.88,317.43
2016,6,17,9,45,867.5,100.5,3.5,28.5,783.5,485.84,358.4
2016,6,17,10,0,880.0,101.0,3.5,29.0,824.0,536.99,398.26
2016,6,17,10,15,887.5,102.5,3.45,29.0,858.0,586.16,436.22
2016,6,17,10,30,895.0,104.0,3.4,29.0,892.0,634.62,472.64
2016,6,17,10,45,901.0,104.5,3.4,29.5,919.5,680.33,505.39
2016,6,17,11,0,907.0,105.0,3.4,30.0,947.0,724.77,536.3
2016,6,17,11,15,910.5,106.0,3.35,30.0,967.0,766.36,563.69
2016,6,17,11,30,914.0,107.0,3.3,30.0,987.0,806.11,589.58
2016,6,17,11,45,917.0,106.5,3.25,30.5,999.5,842.15,611.52
2016,6,17,12,0,920.0,106.0,3.2,31.0,1012.0,876.01,631.77
2016,6,17,12,15,920.5,106.0,3.1,31.0,1016.5,905.85,650.17
2016,6,17,12,30,921.0,106.0,3.0,31.0,1021.0,933.25,666.88
2016,6,17,12,45,919.5,106.0,2.9,31.5,1017.5,956.32,679.34
2016,6,17,13,0,918.0,106.0,2.8,32.0,1014.0,976.63,689.97
2016,6,17,13,15,916.0,105.5,2.7,32.0,1003.0,993.01,699.49
2016,6,17,13,30,914.0,105.0,2.6,32.0,992.0,1006.23,707.06
2016,6,17,13,45,909.5,104.5,2.55,32.0,973.0,1013.75,711.63
2016,6,17,14,0,905.0,104.0,2.5,32.0,954.0,1017.98,714.3
2016,6,17,14,15,900.0,103.0,2.4,32.0,928.0,1017.9,713.93
2016,6,17,14,30,895.0,102.0,2.3,32.0,902.0,1014.55,711.67
2016,6,17,14,45,887.0,101.0,2.25,32.5,869.0,1004.98,704.79
2016,6,17,15,0,879.0,100.0,2.2,33.0,836.0,992.3,696.19
2016,6,17,15,15,869.5,98.0,2.15,32.5,797.5,974.03,687.07
2016,6,17,15,30,860.0,96.0,2.1,32.0,759.0,952.9,676.24
2016,6,17,15,45,848.0,94.0,2.1,32.0,715.5,926.67,661.36
2016,6,17,16,0,836.0,92.0,2.1,32.0,672.0,898.0,644.93
2016,6,17,16,15,820.0,89.0,2.05,31.5,623.5,862.25,624.66
2016,6,17,16,30,804.0,86.0,2.0,31.0,575.0,832.04,607.87
2016,6,17,16,45,784.0,82.5,1.95,31.0,524.0,788.61,580.84
2016,6,17,17,0,764.0,79.0,1.9,31.0,473.0,744.03,552.77
2016,6,17,17,15,736.0,75.5,1.8,30.5,420.0,692.21,519.93
2016,6,17,17,30,708.0,72.0,1.7,30.0,367.0,640.36,486.31
2016,6,17,17,45,669.5,66.5,1.65,30.0,314.0,578.81,444.1
2016,6,17,18,0,631.0,61.0,1.6,30.0,261.0,522.05,403.37
2016,6,17,18,15,573.0,55.0,1.45,29.0,209.5,451.36,350.76
2016,6,17,18,30,515.0,49.0,1.3,28.0,158.0,384.83,298.82
2016,6,17,18,45,423.0,40.0,1.2,27.5,112.5,300.8,230.75
2016,6,17,19,0,331.0,31.0,1.1,27.0,67.0,225.43,166.03
2016,6,17,19,15,165.5,15.5,1.15,26.5,33.5,109.31,40.27
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,22.5,21.0,14.77,0.0
2016,6,18,6,0,145.0,31.0,2.4,23.0,42.0,24.35,12.68
2016,6,18,6,15,246.0,45.5,2.45,23.5,83.0,35.03,23.8
2016,6,18,6,30,347.0,60.0,2.5,24.0,124.0,45.26,33.06
2016,6,18,6,45,204.0,84.0,2.65,24.5,125.0,65.28,50.43
2016,6,18,7,0,61.0,108.0,2.8,25.0,126.0,89.95,71.43
2016,6,18,7,15,80.0,132.5,2.7,25.0,161.0,108.44,86.96
2016,6,18,7,30,99.0,157.0,2.6,25.0,196.0,119.98,96.38
2016,6,18,7,45,142.5,182.0,2.55,25.5,247.0,143.75,107.3
2016,6,18,8,0,186.0,207.0,2.5,26.0,298.0,176.53,128.25
2016,6,18,8,15,456.0,160.0,2.4,26.0,417.5,179.59,117.94
2016,6,18,8,30,726.0,113.0,2.3,26.0,537.0,221.14,140.59
2016,6,18,8,45,751.0,114.5,2.2,26.5,587.0,274.43,184.26
2016,6,18,9,0,776.0,116.0,2.1,27.0,637.0,324.85,226.12
2016,6,18,9,15,790.5,119.0,2.0,27.0,682.0,375.08,268.16
2016,6,18,9,30,805.0,122.0,1.9,27.0,727.0,426.33,310.04
2016,6,18,9,45,820.0,122.0,1.85,27.5,767.5,476.12,349.2
2016,6,18,10,0,835.0,122.0,1.8,28.0,808.0,530.7,390.37
2016,6,18,10,15,843.5,124.0,1.65,28.0,842.0,578.82,426.03
2016,6,18,10,30,852.0,126.0,1.5,28.0,876.0,626.4,460.03
2016,6,18,10,45,861.0,125.5,1.35,28.5,904.5,671.47,490.15
2016,6,18,11,0,870.0,125.0,1.2,29.0,933.0,715.61,518.37
2016,6,18,11,15,874.5,126.0,1.2,29.0,953.5,756.58,544.96
2016,6,18,11,30,879.0,127.0,1.2,29.0,974.0,795.89,569.58
2016,6,18,11,45,876.0,132.0,1.2,29.5,985.5,830.77,589.98
2016,6,18,12,0,873.0,137.0,1.2,30.0,997.0,863.27,608.67
2016,6,18,12,15,874.5,137.0,1.3,30.0,1002.5,892.9,628.02
2016,6,18,12,30,876.0,137.0,1.4,30.0,1008.0,920.36,646.04
2016,6,18,12,45,877.0,136.0,1.5,30.5,1005.5,944.24,660.58
2016,6,18,13,0,878.0,135.0,1.6,31.0,1003.0,965.66,673.62
2016,6,18,13,15,876.0,134.5,1.65,31.0,992.5,981.9,684.25
2016,6,18,13,30,874.0,134.0,1.7,31.0,982.0,995.12,693.19
2016,6,18,13,45,871.0,132.5,1.75,31.0,963.5,1003.27,699.16
2016,6,18,14,0,868.0,131.0,1.8,31.0,945.0,1008.24,703.35
2016,6,18,14,15,862.0,129.5,1.8,31.0,919.5,1007.0,703.25
2016,6,18,14,30,856.0,128.0,1.8,31.0,894.0,1002.59,701.4
2016,6,18,14,45,845.5,128.0,1.8,31.0,860.5,992.13,695.98
2016,6,18,15,0,835.0,128.0,1.8,31.0,827.0,978.74,688.91
2016,6,18,15,15,824.0,125.5,1.75,31.0,788.0,968.17,683.11
2016,6,18,15,30,813.0,123.0,1.7,31.0,749.0,946.04,670.16
2016,6,18,15,45,798.0,120.5,1.7,31.0,705.0,917.48,653.91
2016,6,18,16,0,783.0,118.0,1.7,31.0,661.0,886.65,636.2
2016,6,18,16,15,764.5,114.0,1.65,30.5,612.5,848.82,614.57
2016,6,18,16,30,746.0,110.0,1.6,30.0,564.0,809.3,591.63
2016,6,18,16,45,719.0,106.5,1.55,30.0,512.5,765.53,564.37
2016,6,18,17,0,692.0,103.0,1.5,30.0,461.0,717.5,533.86
2016,6,18,17,15,659.5,97.5,1.45,29.5,408.0,662.37,498.92
2016,6,18,17,30,627.0,92.0,1.4,29.0,355.0,607.71,463.37
2016,6,18,17,45,576.0,87.0,1.35,29.0,301.5,541.17,416.54
2016,6,18,18,0,525.0,82.0,1.3,29.0,248.0,477.17,369.51
2016,6,18,18,15,462.5,72.5,1.25,28.0,198.0,403.63,314.88
2016,6,18,18,30,400.0,63.0,1.2,27.0,148.0,331.32,258.74
2016,6,18,18,45,304.5,50.5,1.15,26.5,104.5,247.57,190.83
2016,6,18,19,0,209.0,38.0,1.1,26.0,61.0,173.34,127.91
2016,6,18,19,15,104.5,19.0,1.15,25.5,30.5,85.01,32.1
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,46.5,14.5,1.35,22.5,18.5,13.82,0.0
2016,6,19,6,0,93.0,29.0,1.5,23.0,37.0,23.89,12.27
2016,6,19,6,15,172.5,47.0,1.65,23.0,74.0,37.97,26.32
2016,6,19,6,30,252.0,65.0,1.8,23.0,111.0,49.06,36.45
2016,6,19,6,45,334.0,74.0,1.95,23.5,157.0,54.41,41.33
2016,6,19,7,0,416.0,83.0,2.1,24.0,203.0,59.55,45.76
2016,6,19,7,15,299.0,119.5,2.1,24.5,215.0,89.63,71.23
2016,6,19,7,30,182.0,156.0,2.1,25.0,227.0,119.65,96.08
2016,6,19,7,45,150.0,182.0,2.15,25.5,246.5,143.83,107.2
2016,6,19,8,0,118.0,208.0,2.2,26.0,266.0,171.04,126.47
2016,6,19,8,15,218.0,223.0,2.15,26.0,344.5,206.45,148.7
2016,6,19,8,30,318.0,238.0,2.1,26.0,423.0,244.58,174.04
2016,6,19,8,45,356.5,251.5,2.05,26.5,477.0,284.94,204.27
2016,6,19,9,0,395.0,265.0,2.0,27.0,531.0,329.39,237.97
2016,6,19,9,15,390.0,288.5,2.0,27.0,566.0,370.0,270.14
2016,6,19,9,30,385.0,312.0,2.0,27.0,601.0,410.2,301.36
2016,6,19,9,45,393.0,325.5,2.05,27.5,635.0,448.1,329.69
2016,6,19,10,0,401.0,339.0,2.1,28.0,669.0,480.87,353.84
2016,6,19,10,15,297.5,387.5,2.15,28.0,638.0,491.51,361.53
2016,6,19,10,30,194.0,436.0,2.2,28.0,607.0,493.08,361.78
2016,6,19,10,45,255.0,437.5,2.3,28.0,670.0,542.13,397.57
2016,6,19,11,0,316.0,439.0,2.4,28.0,733.0,602.23,440.51
2016,6,19,11,15,379.5,429.5,2.45,28.0,790.0,659.37,480.98
2016,6,19,11,30,443.0,420.0,2.5,28.0,847.0,717.63,521.87
2016,6,19,11,45,439.5,430.5,2.6,28.0,859.0,746.38,541.34
2016,6,19,12,0,436.0,441.0,2.7,28.0,871.0,774.26,560.29
2016,6,19,12,15,638.0,297.0,2.7,28.0,929.0,838.84,609.64
2016,6,19,12,30,840.0,153.0,2.7,28.0,987.0,901.7,652.76
2016,6,19,12,45,841.0,151.5,2.75,28.0,985.0,924.54,667.48
2016,6,19,13,0,842.0,150.0,2.8,28.0,983.0,945.05,681.09
2016,6,19,13,15,562.0,313.5,2.75,28.0,867.0,865.53,625.77
2016,6,19,13,30,282.0,477.0,2.7,28.0,751.0,759.28,546.83
2016,6,19,13,45,305.0,460.5,2.7,28.0,751.5,775.13,559.44
2016,6,19,14,0,328.0,444.0,2.7,28.0,752.0,789.65,570.33
2016,6,19,14,15,576.5,291.5,2.65,28.0,814.5,901.07,652.41
2016,6,19,14,30,825.0,139.0,2.6,28.0,877.0,982.71,707.04
2016,6,19,14,45,820.0,135.0,2.55,28.0,845.5,973.89,701.14
2016,6,19,15,0,815.0,131.0,2.5,28.0,814.0,970.99,700.03
2016,6,19,15,15,559.0,239.5,2.4,28.0,698.0,835.65,610.54
2016,6,19,15,30,303.0,348.0,2.3,28.0,582.0,682.46,501.27
2016,6,19,15,45,165.5,306.5,2.25,28.0,433.5,488.8,365.12
2016,6,19,16,0,28.0,265.0,2.2,28.0,285.0,299.18,224.39
2016,6,19,16,15,382.0,187.5,2.1,28.0,422.0,580.46,441.63
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,800.68,596.7
2016,6,19,16,45,715.5,104.5,1.95,28.0,509.0,756.59,566.26
2016,6,19,17,0,695.0,99.0,1.9,28.0,459.0,715.35,539.84
2016,6,19,17,15,664.0,94.0,1.75,27.5,406.5,661.94,504.75
2016,6,19,17,30,633.0,89.0,1.6,27.0,354.0,608.89,469.19
2016,6,19,17,45,592.5,82.0,1.5,27.0,302.5,547.22,425.43
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,487.37,380.88
2016,6,19,18,15,491.5,66.5,1.3,26.5,201.0,415.22,326.01
2016,6,19,18,30,431.0,58.0,1.2,26.0,151.0,347.41,272.24
2016,6,19,18,45,343.0,46.5,1.15,25.5,107.5,266.16,206.05
2016,6,19,19,0,255.0,35.0,1.1,25.0,64.0,191.22,142.15
2016,6,19,19,15,127.5,17.5,1.15,24.5,32.0,92.68,37.26
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,71.0,14.5,0.85,21.5,20.0,13.82,0.0
2016,6,20,6,0,142.0,29.0,0.9,22.0,40.0,22.73,11.38
2016,6,20,6,15,240.5,43.0,1.05,22.5,80.0,33.05,22.25
2016,6,20,6,30,339.0,57.0,1.2,23.0,120.0,42.93,31.23
2016,6,20,6,45,414.5,66.5,1.4,23.5,168.5,49.26,36.92
2016,6,20,7,0,490.0,76.0,1.6,24.0,217.0,54.16,41.15
2016,6,20,7,15,538.5,83.0,1.65,24.5,268.5,56.63,43.13
2016,6,20,7,30,587.0,90.0,1.7,25.0,320.0,58.93,44.87
2016,6,20,7,45,629.0,94.0,1.8,25.5,373.0,80.14,46.8
2016,6,20,8,0,671.0,98.0,1.9,26.0,426.0,122.09,67.05
2016,6,20,8,15,697.0,102.5,1.9,26.5,477.0,166.98,97.76
2016,6,20,8,30,723.0,107.0,1.9,27.0,528.0,219.94,138.99
2016,6,20,8,45,744.5,109.5,1.95,27.5,577.0,267.56,178.23
2016,6,20,9,0,766.0,112.0,2.0,28.0,626.0,317.36,219.68
2016,6,20,9,15,781.0,115.0,1.95,28.0,670.5,367.22,261.33
2016,6,20,9,30,796.0,118.0,1.9,28.0,715.0,418.15,302.95
2016,6,20,9,45,469.0,258.0,1.9,28.5,615.0,423.05,310.36
2016,6,20,10,0,142.0,398.0,1.9,29.0,515.0,407.98,299.15
2016,6,20,10,15,85.0,370.0,1.85,29.0,441.0,371.33,272.76
2016,6,20,10,30,28.0,342.0,1.8,29.0,367.0,320.59,235.55
2016,6,20,10,45,442.0,234.5,1.8,29.5,643.5,489.9,363.21
2016,6,20,11,0,856.0,127.0,1.8,30.0,920.0,706.52,516.54
2016,6,20,11,15,606.0,283.0,1.8,30.0,851.0,694.01,501.85
2016,6,20,11,30,356.0,439.0,1.8,30.0,782.0,669.43,479.61
2016,6,20,11,45,319.5,462.0,1.85,30.5,773.5,678.93,484.64
2016,6,20,12,0,283.0,485.0,1.9,31.0,765.0,685.89,487.54
2016,6,20,12,15,166.0,467.0,1.95,31.0,631.5,582.87,416.66
2016,6,20,12,30,49.0,449.0,2.0,31.0,498.0,467.94,335.83
2016,6,20,12,45,463.5,287.5,2.05,31.5,746.0,715.31,516.53
2016,6,20,13,0,878.0,126.0,2.1,32.0,994.0,956.71,673.41
2016,6,20,13,15,876.0,125.5,2.1,32.0,983.5,972.87,681.31
2016,6,20,13,30,874.0,125.0,2.1,32.0,973.0,986.01,689.64
2016,6,20,13,45,479.5,290.0,2.15,32.0,754.0,785.13,559.22
2016,6,20,14,0,85.0,455.0,2.2,32.0,535.0,536.89,383.4
2016,6,20,14,15,472.0,287.0,2.25,32.0,711.0,789.5,567.42
2016,6,20,14,30,859.0,119.0,2.3,32.0,887.0,996.2,702.47
2016,6,20,14,45,830.5,129.5,2.35,32.0,850.0,978.69,690.97
2016,6,20,15,0,802.0,140.0,2.4,32.0,813.0,967.98,685.98
2016,6,20,15,15,548.5,245.0,2.45,31.5,695.5,826.68,596.36
2016,6,20,15,30,295.0,350.0,2.5,31.0,578.0,676.88,492.37
2016,6,20,15,45,521.5,240.0,2.55,31.0,614.0,784.99,574.77
2016,6,20,16,0,748.0,130.0,2.6,31.0,650.0,867.78,633.12
2016,6,20,16,15,729.0,126.0,2.6,31.0,603.0,834.82,612.33
2016,6,20,16,30,710.0,122.0,2.6,31.0,556.0,796.04,588.42
2016,6,20,16,45,684.0,117.5,2.6,31.0,505.0,749.35,558.85
2016,6,20,17,0,658.0,113.0,2.6,31.0,454.0,702.06,528.43
2016,6,20,17,15,624.5,107.5,2.45,30.5,402.0,647.32,492.44
2016,6,20,17,30,591.0,102.0,2.3,30.0,350.0,593.12,455.94
2016,6,20,17,45,545.0,94.5,2.2,29.5,298.0,528.45,409.91
2016,6,20,18,0,499.0,87.0,2.1,29.0,246.0,465.98,363.97
2016,6,20,18,15,434.5,77.5,1.9,28.0,196.5,388.22,305.02
2016,6,20,18,30,370.0,68.0,1.7,27.0,147.0,320.91,251.71
2016,6,20,18,45,279.0,54.0,1.5,26.5,104.0,239.05,184.73
2016,6,20,19,0,188.0,40.0,1.3,26.0,61.0,166.17,122.86
2016,6,20,19,15,94.0,20.0,1.3,25.5,30.5,82.48,33.71
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,67.5,14.5,2.3,21.5,20.0,13.82,0.0
2016,6,21,6,0,135.0,29.0,2.6,22.0,40.0,22.74,11.25
2016,6,21,6,15,236.0,43.5,2.6,22.5,80.0,33.47,22.56
2016,6,21,6,30,337.0,58.0,2.6,23.0,120.0,43.74,31.89
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,49.31,36.86
2016,6,21,7,0,494.0,76.0,2.7,25.0,218.0,54.23,41.02
2016,6,21,7,15,543.5,83.0,2.65,25.5,269.5,56.7,43.01
2016,6,21,7,30,593.0,90.0,2.6,26.0,321.0,59.01,44.75
2016,6,21,7,45,633.5,94.5,2.55,26.5,374.5,80.11,46.78
2016,6,21,8,0,674.0,99.0,2.5,27.0,428.0,122.5,67.14
2016,6,21,8,15,700.0,103.5,2.4,27.5,479.5,167.54,97.78
2016,6,21,8,30,726.0,108.0,2.3,28.0,531.0,220.72,139.03
2016,6,21,8,45,748.0,110.5,2.2,28.5,580.0,268.61,178.29
2016,6,21,9,0,770.0,113.0,2.1,29.0,629.0,318.72,219.73
2016,6,21,9,15,785.0,116.0,2.0,29.5,674.0,368.8,260.83
2016,6,21,9,30,800.0,119.0,1.9,30.0,719.0,419.94,301.68
2016,6,21,9,45,811.5,121.5,1.85,30.5,759.0,469.94,340.59
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,524.39,381.21
2016,6,21,10,15,832.0,126.0,1.8,31.0,833.0,572.25,417.04
2016,6,21,10,30,841.0,128.0,1.8,31.0,867.0,619.65,451.6
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,663.92,482.5
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,707.09,511.87
2016,6,21,11,15,858.5,131.0,1.95,32.0,942.5,747.52,539.06
2016,6,21,11,30,863.0,132.0,2.0,32.0,963.0,786.33,564.13
2016,6,21,11,45,866.5,132.0,2.05,32.0,976.0,821.7,586.82
2016,6,21,12,0,870.0,132.0,2.1,32.0,989.0,855.1,608.16
2016,6,21,12,15,871.0,132.0,2.15,32.0,994.0,884.26,626.75
2016,6,21,12,30,872.0,132.0,2.2,32.0,999.0,911.19,643.95
2016,6,21,12,45,872.0,131.5,2.25,32.5,996.5,934.53,657.57
2016,6,21,13,0,872.0,131.0,2.3,33.0,994.0,955.39,669.66
2016,6,21,13,15,870.0,130.5,2.3,33.0,983.0,971.57,679.78
2016,6,21,13,30,868.0,130.0,2.3,33.0,972.0,984.76,688.15
2016,6,21,13,45,863.5,129.0,2.35,33.0,954.0,991.9,693.41
2016,6,21,14,0,859.0,128.0,2.4,33.0,936.0,995.88,696.89
2016,6,21,14,15,507.0,287.5,2.4,33.0,761.0,825.12,586.09
2016,6,21,14,30,155.0,447.0,2.4,33.0,586.0,619.3,441.07
2016,6,21,14,45,499.5,281.0,2.45,33.0,705.0,818.02,586.3
2016,6,21,15,0,844.0,115.0,2.5,33.0,824.0,973.97,689.36
2016,6,21,15,15,834.0,113.0,2.45,32.5,786.0,955.96,678.73
2016,6,21,15,30,824.0,111.0,2.4,32.0,748.0,935.2,667.98
2016,6,21,15,45,812.0,108.0,2.4,32.0,704.5,908.82,652.76
2016,6,21,16,0,800.0,105.0,2.4,32.0,661.0,888.16,641.27
2016,6,21,16,15,783.0,101.5,2.35,31.5,613.5,851.9,620.38
