Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,30,766.0,98.0,2.3,31.0,566.0,813.87,598.18
2016,6,21,16,45,745.0,94.0,2.25,31.0,515.5,770.25,570.75
2016,6,21,17,0,724.0,90.0,2.2,31.0,465.0,725.59,542.27
2016,6,21,17,15,694.0,85.5,2.1,30.5,413.0,672.39,508.09
2016,6,21,17,30,664.0,81.0,2.0,30.0,361.0,622.94,475.78
2016,6,21,17,45,625.5,75.0,1.9,30.0,308.5,562.75,433.84
2016,6,21,18,0,587.0,69.0,1.8,30.0,256.0,504.18,390.77
2016,6,21,18,15,527.0,61.5,1.6,29.0,205.5,432.09,336.76
2016,6,21,18,30,467.0,54.0,1.4,28.0,155.0,364.31,283.69
2016,6,21,18,45,378.0,44.0,1.25,27.5,111.0,282.6,217.32
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,209.16,154.68
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,103.47,44.65
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.0,2.2,22.5,20.0,13.34,0.0
2016,6,22,6,0,147.0,28.0,2.5,23.0,40.0,21.95,10.48
2016,6,22,6,15,248.5,42.0,2.65,23.5,80.0,32.3,21.46
2016,6,22,6,30,350.0,56.0,2.8,24.0,120.0,42.22,30.45
2016,6,22,6,45,427.5,64.5,3.0,24.5,169.0,47.62,35.33
2016,6,22,7,0,505.0,73.0,3.2,25.0,218.0,51.76,38.91
2016,6,22,7,15,554.0,80.0,3.2,25.5,270.0,54.37,41.02
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,56.8,42.87
2016,6,22,7,45,431.5,142.0,3.2,26.5,323.0,109.75,74.73
2016,6,22,8,0,260.0,197.0,3.2,27.0,324.0,167.6,118.32
2016,6,22,8,15,496.0,151.0,3.15,27.5,427.5,176.88,113.66
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,218.77,137.5
2016,6,22,8,45,752.5,108.0,3.1,28.5,580.0,267.01,177.38
2016,6,22,9,0,773.0,111.0,3.1,29.0,629.0,317.31,219.42
2016,6,22,9,15,788.0,114.0,3.1,29.5,673.5,367.53,261.2
2016,6,22,9,30,803.0,117.0,3.1,30.0,718.0,418.83,302.89
2016,6,22,9,45,814.5,119.0,3.1,30.5,758.0,473.4,345.79
2016,6,22,10,0,826.0,121.0,3.1,31.0,798.0,522.82,383.81
2016,6,22,10,15,835.0,123.0,3.15,31.0,832.5,570.82,420.67
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,618.35,456.31
2016,6,22,10,45,559.0,288.0,3.25,31.5,786.5,610.03,446.53
2016,6,22,11,0,274.0,451.0,3.3,32.0,706.0,582.36,421.53
2016,6,22,11,15,303.0,452.5,3.35,32.0,740.0,621.95,449.7
2016,6,22,11,30,332.0,454.0,3.4,32.0,774.0,663.31,478.52
2016,6,22,11,45,607.5,288.5,3.5,32.0,883.5,753.9,547.66
2016,6,22,12,0,883.0,123.0,3.6,32.0,993.0,857.71,620.0
2016,6,22,12,15,639.0,282.5,3.65,32.0,914.0,825.66,596.2
2016,6,22,12,30,395.0,442.0,3.7,32.0,835.0,777.41,557.22
2016,6,22,12,45,641.0,282.0,3.75,32.5,917.0,872.46,627.43
2016,6,22,13,0,887.0,122.0,3.8,33.0,999.0,960.89,684.68
2016,6,22,13,15,538.5,309.0,3.8,33.0,839.5,837.77,600.76
2016,6,22,13,30,190.0,496.0,3.8,33.0,680.0,679.91,485.39
2016,6,22,13,45,172.0,486.0,3.85,33.0,650.5,659.59,472.6
2016,6,22,14,0,154.0,476.0,3.9,33.0,621.0,637.92,458.11
2016,6,22,14,15,511.0,295.0,3.85,33.0,756.0,836.85,604.25
2016,6,22,14,30,868.0,114.0,3.8,33.0,891.0,999.95,713.17
2016,6,22,14,45,847.5,120.5,3.8,33.0,856.0,986.29,704.17
2016,6,22,15,0,827.0,127.0,3.8,33.0,821.0,969.92,694.84
2016,6,22,15,15,816.0,124.5,3.8,33.0,783.0,959.52,689.49
2016,6,22,15,30,805.0,122.0,3.8,33.0,745.0,937.64,676.72
2016,6,22,15,45,539.5,216.5,3.8,33.0,623.5,776.23,569.62
2016,6,22,16,0,274.0,311.0,3.8,33.0,502.0,610.62,450.16
2016,6,22,16,15,505.5,211.0,3.75,32.5,532.0,720.9,536.65
2016,6,22,16,30,737.0,111.0,3.7,32.0,562.0,803.49,597.61
2016,6,22,16,45,710.0,108.0,3.65,32.0,511.0,760.74,569.38
2016,6,22,17,0,683.0,105.0,3.6,32.0,460.0,713.67,538.59
2016,6,22,17,15,651.0,99.5,3.4,31.5,407.5,659.3,502.62
2016,6,22,17,30,619.0,94.0,3.2,31.0,355.0,605.36,466.16
2016,6,22,17,45,573.5,87.5,3.05,30.5,302.5,541.22,420.68
2016,6,22,18,0,528.0,81.0,2.9,30.0,250.0,479.26,374.83
2016,6,22,18,15,466.5,72.0,2.75,29.0,200.5,406.74,319.82
2016,6,22,18,30,405.0,63.0,2.6,28.0,151.0,338.57,265.87
2016,6,22,18,45,315.0,50.5,2.5,27.5,107.5,253.81,196.54
2016,6,22,19,0,225.0,38.0,2.4,27.0,64.0,181.4,134.67
2016,6,22,19,15,112.5,19.0,2.55,26.5,32.0,89.23,38.94
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.5,14.0,2.65,22.5,20.5,13.34,0.0
2016,6,23,6,0,167.0,28.0,2.8,23.0,41.0,21.98,10.37
2016,6,23,6,15,271.5,41.0,2.9,23.0,82.0,31.55,20.86
2016,6,23,6,30,376.0,54.0,3.0,23.0,123.0,41.52,29.98
2016,6,23,6,45,460.5,61.0,3.2,23.5,173.0,44.67,32.95
2016,6,23,7,0,545.0,68.0,3.4,24.0,223.0,47.76,35.64
2016,6,23,7,15,592.0,74.0,3.4,24.5,275.5,49.8,37.29
2016,6,23,7,30,639.0,80.0,3.4,25.0,328.0,51.71,38.73
2016,6,23,7,45,429.0,141.0,3.4,25.5,318.0,108.51,74.32
2016,6,23,8,0,219.0,202.0,3.4,26.0,308.0,174.87,126.15
2016,6,23,8,15,493.5,147.5,3.35,26.5,424.0,173.46,111.58
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,215.29,133.99
2016,6,23,8,45,790.0,94.5,3.3,27.5,589.5,264.62,175.1
2016,6,23,9,0,812.0,96.0,3.3,28.0,639.0,322.55,223.34
2016,6,23,9,15,825.5,98.5,3.25,28.5,684.0,373.48,266.07
2016,6,23,9,30,839.0,101.0,3.2,29.0,729.0,425.18,308.45
2016,6,23,9,45,851.5,102.0,3.2,29.5,769.5,475.77,348.94
2016,6,23,10,0,864.0,103.0,3.2,30.0,810.0,526.6,388.38
2016,6,23,10,15,872.0,104.5,3.2,30.0,844.5,575.37,425.99
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,623.52,462.18
2016,6,23,10,45,886.5,106.5,3.25,30.5,906.5,669.02,494.84
2016,6,23,11,0,893.0,107.0,3.3,31.0,934.0,713.35,525.85
2016,6,23,11,15,514.5,297.5,3.35,31.0,776.5,641.11,469.73
2016,6,23,11,30,136.0,488.0,3.4,31.0,619.0,544.54,394.24
2016,6,23,11,45,103.0,479.5,3.45,31.5,579.5,522.51,377.94
2016,6,23,12,0,70.0,471.0,3.5,32.0,540.0,494.77,357.2
2016,6,23,12,15,477.0,299.5,3.55,32.0,773.0,702.03,512.31
2016,6,23,12,30,884.0,128.0,3.6,32.0,1006.0,917.64,659.41
2016,6,23,12,45,596.5,306.0,3.65,32.5,898.0,853.05,612.01
2016,6,23,13,0,309.0,484.0,3.7,33.0,790.0,767.83,546.22
2016,6,23,13,15,248.5,490.0,3.7,33.0,734.5,728.06,518.97
2016,6,23,13,30,188.0,496.0,3.7,33.0,679.0,677.83,484.2
2016,6,23,13,45,531.5,309.0,3.75,33.0,812.0,855.53,614.75
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,1005.59,715.05
2016,6,23,14,15,869.0,121.0,3.75,33.0,919.0,1004.96,713.91
2016,6,23,14,30,863.0,120.0,3.7,33.0,893.0,1001.16,712.02
2016,6,23,14,45,860.0,115.5,3.7,33.0,862.0,993.54,708.16
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,982.72,702.4
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,964.1,691.75
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,942.72,679.41
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,914.87,662.88
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,892.77,650.17
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,856.53,629.0
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,818.53,606.49
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,772.42,578.08
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,725.58,548.67
2016,6,23,17,15,671.0,92.0,3.3,30.5,410.5,666.21,509.14
2016,6,23,17,30,623.0,91.0,3.1,30.0,354.0,605.0,467.4
2016,6,23,17,45,572.5,86.0,2.95,30.0,301.0,538.97,419.64
2016,6,23,18,0,522.0,81.0,2.8,30.0,248.0,475.47,371.75
2016,6,23,18,15,465.0,71.5,2.65,29.0,199.0,405.48,318.73
2016,6,23,18,30,408.0,62.0,2.5,28.0,150.0,339.48,266.53
2016,6,23,18,45,314.5,50.0,2.35,27.5,106.5,252.96,195.84
2016,6,23,19,0,221.0,38.0,2.2,27.0,63.0,179.5,133.25
2016,6,23,19,15,110.5,19.0,2.35,26.5,31.5,88.49,39.41
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,13.5,1.65,22.5,20.5,12.87,0.0
2016,6,24,6,0,176.0,27.0,1.8,23.0,41.0,21.18,9.65
2016,6,24,6,15,284.0,39.5,1.9,23.5,82.0,30.39,19.83
2016,6,24,6,30,392.0,52.0,2.0,24.0,123.0,39.76,28.34
2016,6,24,6,45,485.0,56.5,2.15,24.5,174.5,40.91,29.58
2016,6,24,7,0,578.0,61.0,2.3,25.0,226.0,42.23,30.75
2016,6,24,7,15,623.5,66.5,2.4,25.5,278.5,44.19,32.34
2016,6,24,7,30,669.0,72.0,2.5,26.0,331.0,46.02,33.73
2016,6,24,7,45,451.5,135.5,2.6,26.5,322.0,104.78,70.84
2016,6,24,8,0,234.0,199.0,2.7,27.0,313.0,166.13,118.17
2016,6,24,8,15,243.0,223.5,2.75,27.0,353.5,201.08,143.18
2016,6,24,8,30,252.0,248.0,2.8,27.0,394.0,237.37,170.71
2016,6,24,8,45,369.0,238.0,2.9,27.5,473.5,276.25,197.03
2016,6,24,9,0,486.0,228.0,3.0,28.0,553.0,319.42,228.35
2016,6,24,9,15,381.5,284.0,3.05,28.5,550.0,361.66,263.82
2016,6,24,9,30,277.0,340.0,3.1,29.0,547.0,386.11,284.05
2016,6,24,9,45,285.5,359.0,3.2,29.5,583.0,423.33,311.58
2016,6,24,10,0,294.0,378.0,3.3,30.0,619.0,461.43,339.23
2016,6,24,10,15,363.0,368.0,3.4,30.0,678.5,510.68,375.67
2016,6,24,10,30,432.0,358.0,3.5,30.0,738.0,560.61,412.59
2016,6,24,10,45,668.0,227.0,3.6,30.0,835.5,625.59,463.35
2016,6,24,11,0,904.0,96.0,3.7,30.0,933.0,710.82,528.16
2016,6,24,11,15,637.5,263.5,3.75,30.0,860.5,698.58,514.65
2016,6,24,11,30,371.0,431.0,3.8,30.0,788.0,672.88,490.8
2016,6,24,11,45,379.5,434.0,3.9,30.0,804.0,701.64,511.3
2016,6,24,12,0,388.0,437.0,4.0,30.0,820.0,730.28,531.3
2016,6,24,12,15,401.0,440.5,4.0,30.0,838.0,763.09,553.75
2016,6,24,12,30,414.0,444.0,4.0,30.0,856.0,795.84,575.98
2016,6,24,12,45,365.5,461.5,4.05,30.0,824.0,784.6,567.3
2016,6,24,13,0,317.0,479.0,4.1,30.0,792.0,770.41,556.8
2016,6,24,13,15,581.0,311.5,4.1,30.0,878.5,879.69,639.23
2016,6,24,13,30,845.0,144.0,4.1,30.0,965.0,974.98,704.46
2016,6,24,13,45,839.5,143.5,4.1,30.0,946.5,981.75,708.65
2016,6,24,14,0,834.0,143.0,4.1,30.0,928.0,985.41,711.57
2016,6,24,14,15,580.0,280.0,4.05,30.0,818.5,892.75,649.03
2016,6,24,14,30,326.0,417.0,4.0,30.0,709.0,771.59,560.63
2016,6,24,14,45,349.5,390.5,4.0,30.0,693.5,771.11,562.87
2016,6,24,15,0,373.0,364.0,4.0,30.0,678.0,768.42,563.01
2016,6,24,15,15,307.5,363.5,3.95,29.5,614.5,703.79,518.95
2016,6,24,15,30,242.0,363.0,3.9,29.0,551.0,625.48,464.99
2016,6,24,15,45,316.5,322.0,3.85,29.0,552.5,665.45,496.8
2016,6,24,16,0,391.0,281.0,3.8,29.0,554.0,686.62,515.04
2016,6,24,16,15,209.0,255.5,3.7,28.5,400.5,470.54,358.22
2016,6,24,16,30,27.0,230.0,3.6,28.0,247.0,263.15,199.88
2016,6,24,16,45,127.0,224.5,3.55,28.0,292.0,358.99,277.08
2016,6,24,17,0,227.0,219.0,3.5,28.0,337.0,435.51,337.76
2016,6,24,17,15,223.5,193.5,3.25,27.5,299.5,411.16,320.48
2016,6,24,17,30,220.0,168.0,3.0,27.0,262.0,372.58,292.65
2016,6,24,17,45,205.5,145.5,2.75,27.0,223.5,329.16,259.66
2016,6,24,18,0,191.0,123.0,2.5,27.0,185.0,286.12,226.24
2016,6,24,18,15,166.0,101.5,2.35,26.5,148.0,238.21,188.41
2016,6,24,18,30,141.0,80.0,2.2,26.0,111.0,181.96,142.95
2016,6,24,18,45,103.5,59.5,2.05,26.0,79.0,132.48,101.44
2016,6,24,19,0,66.0,39.0,1.9,26.0,47.0,85.39,61.31
2016,6,24,19,15,33.0,19.5,1.95,25.5,23.5,40.35,15.44
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.1,23.0,9.0,8.58,0.0
2016,6,25,6,0,0.0,18.0,2.2,23.0,18.0,16.7,6.28
2016,6,25,6,15,0.0,38.0,2.25,23.0,38.0,34.54,23.33
2016,6,25,6,30,0.0,58.0,2.3,23.0,58.0,51.82,38.75
2016,6,25,6,45,12.0,79.0,2.35,23.5,82.5,69.73,54.4
2016,6,25,7,0,24.0,100.0,2.4,24.0,107.0,84.21,66.82
2016,6,25,7,15,51.5,126.5,2.55,24.0,145.5,104.2,83.74
2016,6,25,7,30,79.0,153.0,2.7,24.0,184.0,123.65,99.91
2016,6,25,7,45,58.5,169.5,2.85,24.5,194.5,139.12,106.09
2016,6,25,8,0,38.0,186.0,3.0,25.0,205.0,156.12,118.55
2016,6,25,8,15,27.0,194.0,3.1,25.0,208.0,166.11,126.21
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,181.6,138.39
2016,6,25,8,45,99.0,254.0,3.35,25.0,319.5,237.2,178.28
2016,6,25,9,0,182.0,306.0,3.5,25.0,428.0,301.54,225.36
2016,6,25,9,15,139.5,326.0,3.55,25.0,423.0,315.63,237.4
2016,6,25,9,30,97.0,346.0,3.6,25.0,418.0,332.73,251.04
2016,6,25,9,45,85.0,360.5,3.7,25.5,427.0,347.51,261.69
2016,6,25,10,0,73.0,375.0,3.8,26.0,436.0,361.01,271.13
2016,6,25,10,15,117.5,405.0,3.8,26.0,507.0,410.69,307.87
2016,6,25,10,30,162.0,435.0,3.8,26.0,578.0,471.73,352.56
2016,6,25,10,45,105.5,423.5,3.85,26.5,518.0,443.15,330.29
2016,6,25,11,0,49.0,412.0,3.9,27.0,458.0,402.61,299.25
2016,6,25,11,15,24.5,249.5,3.85,27.0,272.5,246.45,183.98
2016,6,25,11,30,0.0,87.0,3.8,27.0,87.0,81.31,57.84
2016,6,25,11,45,0.0,78.5,3.8,27.0,78.5,73.43,51.8
2016,6,25,12,0,0.0,70.0,3.8,27.0,70.0,65.52,45.64
2016,6,25,12,15,4.5,127.0,3.75,27.0,131.5,122.76,90.03
2016,6,25,12,30,9.0,184.0,3.7,27.0,193.0,180.45,134.12
2016,6,25,12,45,10.5,202.0,3.65,27.5,212.5,199.28,148.02
2016,6,25,13,0,12.0,220.0,3.6,28.0,232.0,218.26,161.99
2016,6,25,13,15,15.0,272.0,3.55,28.0,287.5,271.17,201.45
2016,6,25,13,30,18.0,324.0,3.5,28.0,343.0,324.84,240.93
2016,6,25,13,45,19.5,328.5,3.5,28.0,347.5,331.8,246.09
2016,6,25,14,0,21.0,333.0,3.5,28.0,352.0,338.82,251.47
2016,6,25,14,15,10.5,225.0,3.5,28.0,234.5,223.94,166.46
2016,6,25,14,30,0.0,117.0,3.5,28.0,117.0,109.87,79.82
2016,6,25,14,45,0.0,111.5,3.55,28.0,111.5,104.61,76.0
2016,6,25,15,0,0.0,106.0,3.6,28.0,106.0,99.34,72.06
2016,6,25,15,15,0.5,124.5,3.6,27.5,125.0,117.5,86.46
2016,6,25,15,30,1.0,143.0,3.6,27.0,144.0,135.91,101.1
2016,6,25,15,45,2.0,156.0,3.65,27.0,158.0,149.74,112.08
2016,6,25,16,0,3.0,169.0,3.7,27.0,172.0,163.89,123.36
2016,6,25,16,15,1.5,101.0,3.6,27.0,102.5,95.8,70.5
2016,6,25,16,30,0.0,33.0,3.5,27.0,33.0,30.69,18.98
2016,6,25,16,45,0.0,77.5,3.45,27.0,77.5,72.18,52.28
2016,6,25,17,0,0.0,122.0,3.4,27.0,122.0,116.03,87.31
2016,6,25,17,15,0.0,85.0,3.15,26.5,85.0,79.27,58.42
2016,6,25,17,30,0.0,48.0,2.9,26.0,48.0,44.61,30.76
2016,6,25,17,45,0.0,41.0,2.65,26.0,41.0,38.08,25.56
2016,6,25,18,0,0.0,34.0,2.4,26.0,34.0,31.56,20.29
2016,6,25,18,15,0.0,27.0,2.2,25.5,27.0,25.04,14.99
2016,6,25,18,30,0.0,20.0,2.0,25.0,20.0,18.54,9.6
2016,6,25,18,45,0.0,14.0,1.8,24.5,14.0,12.97,4.92
2016,6,25,19,0,0.0,8.0,1.6,24.0,8.0,7.4,0.21
2016,6,25,19,15,0.0,4.0,1.7,24.0,4.0,3.7,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,6.0,12.5,1.15,22.5,13.0,11.91,0.0
2016,6,26,6,0,12.0,25.0,1.2,23.0,26.0,22.47,10.22
2016,6,26,6,15,52.0,45.5,1.35,23.0,54.5,38.23,26.41
2016,6,26,6,30,92.0,66.0,1.5,23.0,83.0,54.34,40.88
2016,6,26,6,45,132.0,85.5,1.65,23.5,118.5,69.39,54.1
2016,6,26,7,0,172.0,105.0,1.8,24.0,154.0,79.77,63.02
2016,6,26,7,15,103.0,124.0,1.85,24.0,155.5,97.68,78.18
2016,6,26,7,30,34.0,143.0,1.9,24.0,157.0,117.06,94.29
2016,6,26,7,45,337.5,125.0,2.0,24.5,287.0,93.14,64.43
2016,6,26,8,0,641.0,107.0,2.1,25.0,417.0,122.38,69.48
2016,6,26,8,15,320.5,118.0,2.15,25.0,273.0,127.05,82.86
2016,6,26,8,30,0.0,129.0,2.2,25.0,129.0,118.1,89.08
2016,6,26,8,45,380.0,121.5,2.3,25.5,375.0,182.93,126.61
2016,6,26,9,0,760.0,114.0,2.4,26.0,621.0,312.85,218.33
2016,6,26,9,15,555.0,217.0,2.45,26.5,601.0,362.84,263.34
2016,6,26,9,30,350.0,320.0,2.5,27.0,581.0,399.5,294.6
2016,6,26,9,45,588.0,219.0,2.6,27.5,687.0,441.0,325.69
2016,6,26,10,0,826.0,118.0,2.7,28.0,793.0,517.49,383.66
2016,6,26,10,15,604.0,248.0,2.8,28.0,753.5,538.01,399.05
2016,6,26,10,30,382.0,378.0,2.9,28.0,714.0,551.12,406.81
2016,6,26,10,45,308.0,418.5,3.0,28.5,695.0,558.85,411.04
2016,6,26,11,0,234.0,459.0,3.1,29.0,676.0,565.31,413.69
2016,6,26,11,15,548.5,293.5,3.15,29.0,816.5,661.25,488.09
2016,6,26,11,30,863.0,128.0,3.2,29.0,957.0,780.18,574.72
2016,6,26,11,45,563.5,309.0,3.25,29.5,854.0,734.58,537.26
2016,6,26,12,0,264.0,490.0,3.3,30.0,751.0,672.92,486.36
2016,6,26,12,15,356.0,469.5,3.3,30.0,822.5,749.74,540.99
2016,6,26,12,30,448.0,449.0,3.3,30.0,894.0,830.84,596.77
2016,6,26,12,45,398.5,453.5,3.35,30.5,849.0,807.06,578.77
2016,6,26,13,0,349.0,458.0,3.4,31.0,804.0,780.12,559.27
2016,6,26,13,15,264.5,477.0,3.35,31.0,737.5,730.33,523.96
2016,6,26,13,30,180.0,496.0,3.3,31.0,671.0,669.64,481.04
2016,6,26,13,45,299.5,448.5,3.3,31.0,733.0,756.67,544.11
2016,6,26,14,0,419.0,401.0,3.3,31.0,795.0,844.22,605.54
2016,6,26,14,15,409.0,391.0,3.25,31.0,767.0,831.73,597.03
2016,6,26,14,30,399.0,381.0,3.2,31.0,739.0,817.16,587.9
2016,6,26,14,45,414.5,359.0,3.15,31.0,719.0,813.96,587.2
2016,6,26,15,0,430.0,337.0,3.1,31.0,699.0,808.36,584.93
2016,6,26,15,15,491.5,299.0,3.05,31.0,694.0,828.8,601.39
2016,6,26,15,30,553.0,261.0,3.0,31.0,689.0,844.85,614.8
2016,6,26,15,45,514.0,253.5,2.95,31.0,633.5,793.16,580.65
2016,6,26,16,0,475.0,246.0,2.9,31.0,578.0,740.86,546.15
2016,6,26,16,15,401.0,249.0,2.8,30.5,515.0,667.84,496.67
2016,6,26,16,30,327.0,252.0,2.7,30.0,452.0,584.04,438.82
2016,6,26,16,45,258.5,237.5,2.6,30.0,387.0,501.91,380.11
2016,6,26,17,0,190.0,223.0,2.5,30.0,322.0,409.67,312.76
2016,6,26,17,15,212.0,195.0,2.2,29.5,294.0,390.94,301.18
2016,6,26,17,30,234.0,167.0,1.9,29.0,266.0,382.11,296.12
2016,6,26,17,45,218.5,144.5,1.65,28.5,227.0,337.38,263.02
2016,6,26,18,0,203.0,122.0,1.4,28.0,188.0,293.06,229.54
2016,6,26,18,15,176.5,101.0,1.3,27.5,150.5,244.29,191.61
2016,6,26,18,30,150.0,80.0,1.2,27.0,113.0,197.2,153.81
2016,6,26,18,45,111.5,60.0,1.15,26.5,80.5,137.57,105.06
2016,6,26,19,0,73.0,40.0,1.1,26.0,48.0,90.49,65.26
2016,6,26,19,15,36.5,20.0,1.1,25.5,24.0,42.76,17.19
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.0,12.39,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,38.0,20.42,8.63
2016,6,27,6,15,272.0,38.5,0.95,22.5,78.5,29.64,19.27
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,39.01,27.83
2016,6,27,6,45,264.0,78.5,1.1,23.5,133.5,58.0,44.38
2016,6,27,7,0,150.0,106.0,1.2,24.0,148.0,84.64,67.15
2016,6,27,7,15,391.5,92.0,1.2,24.5,235.0,64.38,49.72
2016,6,27,7,30,633.0,78.0,1.2,25.0,322.0,50.42,37.63
2016,6,27,7,45,507.5,125.0,1.3,26.0,339.5,97.18,64.76
2016,6,27,8,0,382.0,172.0,1.4,27.0,357.0,150.87,100.77
2016,6,27,8,15,362.5,200.0,1.45,27.5,392.0,199.61,136.35
2016,6,27,8,30,343.0,228.0,1.5,28.0,427.0,239.16,167.02
2016,6,27,8,45,574.5,161.0,1.6,28.5,529.0,257.0,174.09
2016,6,27,9,0,806.0,94.0,1.7,29.0,631.0,315.89,215.75
2016,6,27,9,15,820.0,96.5,1.7,29.0,676.0,366.69,258.18
2016,6,27,9,30,834.0,99.0,1.7,29.0,721.0,418.33,300.47
2016,6,27,9,45,844.5,101.0,1.75,29.5,761.0,468.62,340.25
2016,6,27,10,0,855.0,103.0,1.8,30.0,801.0,518.98,378.85
2016,6,27,10,15,862.5,105.0,1.85,30.5,835.0,567.55,414.99
2016,6,27,10,30,870.0,107.0,1.9,31.0,869.0,615.48,449.58
2016,6,27,10,45,875.5,108.5,1.95,31.5,896.5,660.86,481.44
2016,6,27,11,0,881.0,110.0,2.0,32.0,924.0,705.01,511.63
2016,6,27,11,15,885.0,110.5,2.0,32.0,945.0,745.81,538.35
2016,6,27,11,30,889.0,111.0,2.0,32.0,966.0,784.89,563.25
2016,6,27,11,45,598.0,296.0,2.0,32.5,875.0,750.67,535.38
2016,6,27,12,0,307.0,481.0,2.0,33.0,784.0,700.74,493.91
2016,6,27,12,15,315.0,478.5,2.0,33.0,791.0,721.96,508.47
2016,6,27,12,30,323.0,476.0,2.0,33.0,798.0,742.9,522.24
2016,6,27,12,45,366.0,457.0,2.0,33.5,820.5,780.1,546.37
2016,6,27,13,0,409.0,438.0,2.0,34.0,843.0,817.41,570.18
2016,6,27,13,15,423.5,433.5,2.0,34.0,849.0,845.47,588.16
2016,6,27,13,30,438.0,429.0,2.0,34.0,855.0,868.92,603.35
2016,6,27,13,45,652.5,275.0,2.05,34.0,895.5,941.99,657.06
2016,6,27,14,0,867.0,121.0,2.1,34.0,936.0,995.99,691.46
2016,6,27,14,15,652.5,245.0,2.1,34.0,849.0,930.03,650.78
2016,6,27,14,30,438.0,369.0,2.1,34.0,762.0,844.17,591.29
2016,6,27,14,45,624.0,251.0,2.1,34.0,788.5,914.94,643.83
2016,6,27,15,0,810.0,133.0,2.1,34.0,815.0,968.46,678.27
2016,6,27,15,15,674.0,199.5,2.05,34.0,749.0,907.27,640.11
2016,6,27,15,30,538.0,266.0,2.0,34.0,683.0,835.69,593.27
2016,6,27,15,45,438.5,281.0,2.0,34.0,608.0,750.67,537.68
2016,6,27,16,0,339.0,296.0,2.0,34.0,533.0,654.9,473.73
2016,6,27,16,15,353.0,269.0,2.0,33.5,500.0,632.7,462.4
2016,6,27,16,30,367.0,242.0,2.0,33.0,467.0,608.16,448.74
2016,6,27,16,45,306.5,229.5,2.0,33.0,406.0,533.97,397.41
2016,6,27,17,0,246.0,217.0,2.0,33.0,345.0,462.53,347.07
2016,6,27,17,15,123.5,175.0,1.85,32.5,239.5,295.87,224.54
2016,6,27,17,30,1.0,133.0,1.7,32.0,134.0,131.07,97.29
2016,6,27,17,45,0.5,114.0,1.6,31.5,114.5,112.01,83.24
2016,6,27,18,0,0.0,95.0,1.5,31.0,95.0,92.87,68.55
2016,6,27,18,15,0.0,76.0,1.35,30.0,76.0,73.91,53.8
2016,6,27,18,30,0.0,57.0,1.2,29.0,57.0,54.71,38.47
2016,6,27,18,45,0.0,40.5,1.1,28.5,40.5,38.07,24.83
2016,6,27,19,0,0.0,24.0,1.0,28.0,24.0,22.27,11.73
2016,6,27,19,15,0.0,12.0,1.05,27.5,12.0,11.12,0.3
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,43.5,13.0,2.35,23.5,16.0,12.39,0.0
2016,6,28,6,0,87.0,26.0,2.7,24.0,32.0,21.51,9.01
2016,6,28,6,15,167.0,45.0,2.75,24.5,70.0,36.41,24.63
2016,6,28,6,30,247.0,64.0,2.8,25.0,108.0,48.56,35.61
2016,6,28,6,45,310.5,79.5,2.85,25.5,154.0,58.92,44.76
2016,6,28,7,0,374.0,95.0,2.9,26.0,200.0,68.77,53.2
2016,6,28,7,15,424.0,107.0,2.65,26.5,250.5,75.46,58.71
2016,6,28,7,30,474.0,119.0,2.4,27.0,301.0,81.75,63.72
2016,6,28,7,45,511.5,128.5,2.2,28.0,352.0,99.07,66.03
2016,6,28,8,0,549.0,138.0,2.0,29.0,403.0,138.82,84.81
2016,6,28,8,15,578.0,145.5,1.75,29.5,453.5,178.93,110.71
2016,6,28,8,30,607.0,153.0,1.5,30.0,504.0,223.15,143.49
2016,6,28,8,45,629.5,159.5,1.25,30.5,551.5,268.31,178.89
2016,6,28,9,0,652.0,166.0,1.0,31.0,599.0,315.92,216.31
2016,6,28,9,15,670.0,171.0,0.85,31.5,643.5,363.03,253.05
2016,6,28,9,30,688.0,176.0,0.7,32.0,688.0,411.73,289.81
2016,6,28,9,45,697.5,182.0,0.6,32.5,727.0,458.82,324.38
2016,6,28,10,0,707.0,188.0,0.5,33.0,766.0,506.26,357.76
2016,6,28,10,15,393.0,300.5,0.55,33.0,624.0,465.73,330.7
2016,6,28,10,30,79.0,413.0,0.6,33.0,482.0,409.54,290.02
2016,6,28,10,45,100.0,437.0,0.65,33.5,527.5,450.43,317.87
2016,6,28,11,0,121.0,461.0,0.7,34.0,573.0,488.8,343.01
2016,6,28,11,15,66.5,346.5,0.8,34.0,408.5,363.12,257.85
2016,6,28,11,30,12.0,232.0,0.9,34.0,244.0,224.38,160.32
2016,6,28,11,45,35.5,345.5,1.05,34.0,381.0,347.14,248.2
2016,6,28,12,0,59.0,459.0,1.2,34.0,518.0,474.14,334.89
2016,6,28,12,15,68.5,471.0,1.3,34.0,539.5,499.33,351.54
2016,6,28,12,30,78.0,483.0,1.4,34.0,561.0,525.28,369.38
2016,6,28,12,45,435.5,333.5,1.55,34.0,765.0,731.03,516.16
2016,6,28,13,0,793.0,184.0,1.7,34.0,969.0,935.86,650.7
2016,6,28,13,15,790.5,183.0,1.75,33.5,958.5,951.37,660.22
2016,6,28,13,30,788.0,182.0,1.8,33.0,948.0,964.01,670.1
2016,6,28,13,45,551.5,315.0,1.9,33.0,846.5,880.57,616.33
2016,6,28,14,0,315.0,448.0,2.0,33.0,745.0,779.73,546.74
2016,6,28,14,15,306.5,437.0,2.15,33.0,719.5,766.96,540.93
2016,6,28,14,30,298.0,426.0,2.3,33.0,694.0,752.6,533.24
2016,6,28,14,45,205.5,416.5,2.45,33.0,598.0,641.35,459.07
2016,6,28,15,0,113.0,407.0,2.6,33.0,502.0,541.89,390.64
2016,6,28,15,15,59.0,291.5,2.7,32.5,341.0,352.75,258.99
2016,6,28,15,30,5.0,176.0,2.8,32.0,180.0,172.07,125.97
2016,6,28,15,45,2.5,117.0,2.95,31.5,119.0,112.22,81.35
2016,6,28,16,0,0.0,58.0,3.1,31.0,58.0,54.04,36.69
2016,6,28,16,15,0.0,56.5,3.1,30.5,56.5,52.62,35.81
2016,6,28,16,30,0.0,55.0,3.1,30.0,55.0,51.2,34.9
2016,6,28,16,45,0.0,32.5,3.15,30.0,32.5,30.21,18.41
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.28,1.78
2016,6,28,17,15,0.0,9.5,3.1,29.5,9.5,8.81,1.44
2016,6,28,17,30,0.0,9.0,3.0,29.0,9.0,8.35,1.1
2016,6,28,17,45,0.0,7.5,2.9,28.5,7.5,6.95,0.0
2016,6,28,18,0,0.0,6.0,2.8,28.0,6.0,5.56,0.0
2016,6,28,18,15,0.0,5.0,2.65,27.5,5.0,4.63,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.7,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,2.31,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.92,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.46,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,11.91,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,19.63,7.53
2016,6,29,6,15,252.5,39.0,2.15,23.0,75.0,30.07,19.5
2016,6,29,6,30,352.0,53.0,2.2,23.0,114.0,40.07,28.68
2016,6,29,6,45,427.0,62.0,2.25,23.5,162.5,45.88,33.96
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,50.53,38.02
2016,6,29,7,15,550.5,78.0,2.25,24.5,262.5,53.2,40.21
2016,6,29,7,30,599.0,85.0,2.2,25.0,314.0,55.68,42.13
2016,6,29,7,45,638.0,89.5,2.15,25.5,367.0,70.81,42.47
2016,6,29,8,0,677.0,94.0,2.1,26.0,420.0,113.02,60.99
2016,6,29,8,15,702.5,98.5,2.05,26.5,471.5,157.98,90.66
2016,6,29,8,30,728.0,103.0,2.0,27.0,523.0,210.82,131.35
2016,6,29,8,45,745.5,108.0,2.0,28.0,571.5,259.7,171.17
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,310.35,212.81
2016,6,29,9,15,778.5,116.0,2.0,29.0,665.0,360.25,254.48
2016,6,29,9,30,794.0,119.0,2.0,29.0,710.0,411.31,296.29
2016,6,29,9,45,798.0,126.0,2.05,29.5,748.5,461.45,335.96
2016,6,29,10,0,802.0,133.0,2.1,30.0,787.0,511.21,374.1
2016,6,29,10,15,567.0,267.5,2.15,30.0,740.0,534.06,390.69
2016,6,29,10,30,332.0,402.0,2.2,30.0,693.0,539.54,392.69
2016,6,29,10,45,324.0,419.5,2.25,30.5,711.0,568.94,412.64
2016,6,29,11,0,316.0,437.0,2.3,31.0,729.0,597.48,431.44
2016,6,29,11,15,564.5,301.5,2.4,31.0,837.5,678.37,492.58
2016,6,29,11,30,813.0,166.0,2.5,31.0,946.0,774.28,562.42
2016,6,29,11,45,816.0,166.5,2.6,31.5,959.5,809.54,584.1
2016,6,29,12,0,819.0,167.0,2.7,32.0,973.0,843.0,604.91
2016,6,29,12,15,489.5,339.0,2.75,32.0,821.0,747.07,536.26
2016,6,29,12,30,160.0,511.0,2.8,32.0,669.0,627.13,447.14
2016,6,29,12,45,471.5,353.0,2.85,32.5,819.5,782.3,560.3
2016,6,29,13,0,783.0,195.0,2.9,33.0,970.0,936.47,663.99
2016,6,29,13,15,780.5,194.5,2.95,33.0,960.0,952.49,673.48
2016,6,29,13,30,778.0,194.0,3.0,33.0,950.0,965.69,682.41
2016,6,29,13,45,760.5,201.5,3.05,33.0,929.0,968.97,685.19
2016,6,29,14,0,743.0,209.0,3.1,33.0,908.0,975.67,690.35
2016,6,29,14,15,736.0,206.5,3.1,33.0,883.0,973.77,689.78
2016,6,29,14,30,729.0,204.0,3.1,33.0,858.0,968.94,687.54
2016,6,29,14,45,525.0,295.0,3.15,33.0,757.0,858.14,614.04
2016,6,29,15,0,321.0,386.0,3.2,33.0,656.0,740.14,531.83
2016,6,29,15,15,513.0,282.0,3.25,32.5,690.5,831.91,602.21
2016,6,29,15,30,705.0,178.0,3.3,32.0,725.0,908.24,658.11
2016,6,29,15,45,552.0,229.0,3.35,32.0,642.0,802.74,587.72
2016,6,29,16,0,399.0,280.0,3.4,32.0,559.0,693.29,511.48
2016,6,29,16,15,283.0,278.0,3.4,31.5,469.0,578.84,431.8
2016,6,29,16,30,167.0,276.0,3.4,31.0,379.0,455.25,342.75
2016,6,29,16,45,370.5,211.0,3.45,31.0,412.0,567.56,431.61
2016,6,29,17,0,574.0,146.0,3.5,31.0,445.0,672.12,511.72
2016,6,29,17,15,540.0,137.0,3.35,30.5,394.0,610.3,468.52
2016,6,29,17,30,506.0,128.0,3.2,30.0,343.0,555.49,430.14
2016,6,29,17,45,471.0,115.0,3.1,29.5,293.0,496.34,387.63
2016,6,29,18,0,436.0,102.0,3.0,29.0,243.0,438.87,344.97
2016,6,29,18,15,377.0,89.0,2.75,28.5,194.5,368.18,290.13
2016,6,29,18,30,318.0,76.0,2.5,28.0,146.0,302.16,237.14
2016,6,29,18,45,254.5,58.5,2.25,27.5,104.5,232.95,180.12
2016,6,29,19,0,191.0,41.0,2.0,27.0,63.0,169.63,125.93
2016,6,29,19,15,95.5,20.5,1.95,26.5,31.5,85.02,39.96
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.0,12.5,0.85,23.5,17.0,11.91,0.0
2016,6,30,6,0,122.0,25.0,1.0,24.0,34.0,19.63,7.21
2016,6,30,6,15,217.5,41.0,1.1,24.5,72.5,31.67,20.68
2016,6,30,6,30,313.0,57.0,1.2,25.0,111.0,43.19,31.06
2016,6,30,6,45,388.5,67.5,1.3,26.0,159.0,49.92,37.02
2016,6,30,7,0,464.0,78.0,1.4,27.0,207.0,56.54,42.62
2016,6,30,7,15,514.0,86.5,1.5,27.0,258.5,60.12,45.63
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,63.44,48.31
2016,6,30,7,45,602.5,101.0,1.75,27.5,362.5,77.78,48.67
2016,6,30,8,0,641.0,107.0,1.9,28.0,415.0,119.14,66.76
2016,6,30,8,15,668.5,112.0,1.95,28.5,466.5,162.81,95.08
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,209.68,130.57
2016,6,30,8,45,520.0,196.0,2.1,29.5,510.5,270.47,185.49
2016,6,30,9,0,344.0,275.0,2.2,30.0,503.0,316.95,227.07
2016,6,30,9,15,260.0,313.5,2.25,30.0,493.0,339.1,246.62
2016,6,30,9,30,176.0,352.0,2.3,30.0,483.0,360.24,263.99
2016,6,30,9,45,122.5,361.5,2.35,30.5,455.5,357.19,261.99
2016,6,30,10,0,69.0,371.0,2.4,31.0,428.0,355.14,260.04
2016,6,30,10,15,440.5,258.0,2.45,31.0,641.5,456.33,335.86
2016,6,30,10,30,812.0,145.0,2.5,31.0,855.0,607.62,446.5
2016,6,30,10,45,514.5,303.0,2.55,31.5,758.5,589.93,429.72
2016,6,30,11,0,217.0,461.0,2.6,32.0,662.0,554.25,399.26
2016,6,30,11,15,255.5,464.0,2.65,32.0,705.5,594.73,428.14
2016,6,30,11,30,294.0,467.0,2.7,32.0,749.0,642.94,461.58
2016,6,30,11,45,263.5,482.0,2.75,32.5,738.0,648.67,463.74
2016,6,30,12,0,233.0,497.0,2.8,33.0,727.0,653.54,465.42
2016,6,30,12,15,171.0,499.0,2.85,33.0,668.5,614.76,438.1
2016,6,30,12,30,109.0,501.0,2.9,33.0,610.0,569.77,406.39
2016,6,30,12,45,186.0,497.5,2.95,33.5,682.5,648.62,461.36
2016,6,30,13,0,263.0,494.0,3.0,34.0,755.0,732.52,517.87
2016,6,30,13,15,556.5,319.5,3.05,34.0,863.0,863.52,612.74
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,979.36,689.71
2016,6,30,13,45,560.0,303.5,3.15,34.0,843.5,877.04,621.51
2016,6,30,14,0,270.0,462.0,3.2,34.0,716.0,748.82,530.02
2016,6,30,14,15,550.0,301.0,3.25,34.0,800.5,881.44,627.64
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,988.12,699.06
2016,6,30,14,45,828.0,134.0,3.4,34.0,854.5,980.69,695.14
2016,6,30,15,0,826.0,128.0,3.5,34.0,824.0,970.1,690.2
2016,6,30,15,15,815.5,126.0,3.55,33.5,786.0,961.11,687.49
2016,6,30,15,30,805.0,124.0,3.6,33.0,748.0,940.59,677.36
2016,6,30,15,45,791.0,121.0,3.65,33.0,705.0,912.96,661.27
2016,6,30,16,0,777.0,118.0,3.7,33.0,662.0,883.0,643.61
2016,6,30,16,15,759.5,114.5,3.7,32.5,614.5,847.13,622.9
2016,6,30,16,30,742.0,111.0,3.7,32.0,567.0,809.51,600.77
2016,6,30,16,45,482.0,165.5,3.75,32.0,452.0,625.84,473.35
2016,6,30,17,0,222.0,220.0,3.8,32.0,337.0,432.84,329.65
2016,6,30,17,15,427.5,156.0,3.65,31.5,349.0,543.22,417.84
2016,6,30,17,30,633.0,92.0,3.5,31.0,361.0,615.43,474.91
2016,6,30,17,45,590.5,85.5,3.4,30.5,308.5,552.9,430.37
2016,6,30,18,0,548.0,79.0,3.3,30.0,256.0,492.26,385.66
2016,6,30,18,15,488.5,70.0,3.0,29.5,206.0,420.07,330.02
2016,6,30,18,30,429.0,61.0,2.7,29.0,156.0,352.05,275.62
2016,6,30,18,45,343.0,49.5,2.45,28.5,111.5,268.56,207.44
2016,6,30,19,0,257.0,38.0,2.2,28.0,67.0,197.81,146.92
2016,6,30,19,15,128.5,19.0,2.15,27.5,33.5,97.11,46.15
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.0,1.0,22.5,18.0,11.44,0.0
2016,7,1,6,0,170.0,24.0,1.1,23.0,36.0,18.86,6.45
2016,7,1,6,15,277.0,37.5,1.15,23.5,76.5,28.95,18.49
2016,7,1,6,30,384.0,51.0,1.2,24.0,117.0,39.33,27.92
2016,7,1,6,45,461.5,59.5,1.25,25.0,167.0,43.9,32.05
2016,7,1,7,0,539.0,68.0,1.3,26.0,217.0,48.25,35.75
2016,7,1,7,15,588.0,74.5,1.4,26.5,270.0,50.66,37.71
2016,7,1,7,30,637.0,81.0,1.5,27.0,323.0,52.92,39.43
2016,7,1,7,45,675.0,85.5,1.6,27.5,377.5,66.91,39.5
2016,7,1,8,0,713.0,90.0,1.7,28.0,432.0,110.94,57.96
2016,7,1,8,15,738.5,94.0,1.75,28.5,484.5,162.4,91.88
2016,7,1,8,30,764.0,98.0,1.8,29.0,537.0,211.5,129.16
2016,7,1,8,45,784.5,101.0,1.9,29.5,587.0,261.41,169.84
2016,7,1,9,0,805.0,104.0,2.0,30.0,637.0,313.4,212.9
2016,7,1,9,15,819.5,106.5,2.0,30.5,683.0,364.77,255.28
2016,7,1,9,30,834.0,109.0,2.0,31.0,729.0,422.76,301.42
2016,7,1,9,45,846.0,111.0,2.05,31.5,770.0,473.9,341.6
2016,7,1,10,0,858.0,113.0,2.1,32.0,811.0,525.27,380.74
2016,7,1,10,15,866.0,114.5,2.15,32.0,845.5,574.05,417.74
2016,7,1,10,30,874.0,116.0,2.2,32.0,880.0,622.23,453.37
2016,7,1,10,45,881.0,117.0,2.25,32.5,908.5,668.55,485.89
2016,7,1,11,0,888.0,118.0,2.3,33.0,937.0,713.77,516.8
2016,7,1,11,15,892.0,119.0,2.35,33.0,958.0,755.52,544.79
2016,7,1,11,30,896.0,120.0,2.4,33.0,979.0,795.55,570.66
2016,7,1,11,45,892.5,124.5,2.5,33.5,990.5,830.73,592.36
2016,7,1,12,0,889.0,129.0,2.6,34.0,1002.0,863.44,612.35
2016,7,1,12,15,889.5,129.5,2.65,34.0,1007.5,893.6,631.53
2016,7,1,12,30,890.0,130.0,2.7,34.0,1013.0,921.44,649.25
2016,7,1,12,45,889.5,129.5,2.8,34.5,1010.5,945.13,663.39
2016,7,1,13,0,889.0,129.0,2.9,35.0,1008.0,966.27,675.96
2016,7,1,13,15,886.5,128.5,2.95,35.0,997.5,982.69,686.65
2016,7,1,13,30,884.0,128.0,3.0,35.0,987.0,996.05,695.57
2016,7,1,13,45,879.5,127.0,3.05,35.0,968.5,1003.8,701.13
2016,7,1,14,0,875.0,126.0,3.1,35.0,950.0,1008.33,704.86
