Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,15,869.0,125.0,3.15,35.0,924.0,1008.13,705.78
2016,7,1,14,30,863.0,124.0,3.2,35.0,898.0,1004.74,704.87
2016,7,1,14,45,854.0,123.0,3.25,35.0,865.5,995.21,700.25
2016,7,1,15,0,845.0,122.0,3.3,35.0,833.0,982.65,693.87
2016,7,1,15,15,834.0,119.5,3.35,34.5,794.5,963.58,684.85
2016,7,1,15,30,823.0,117.0,3.4,34.0,756.0,941.74,674.08
2016,7,1,15,45,555.0,213.0,3.5,34.0,633.0,793.4,577.62
2016,7,1,16,0,287.0,309.0,3.6,34.0,510.0,620.84,455.08
2016,7,1,16,15,520.0,208.5,3.6,33.5,540.5,732.33,541.97
2016,7,1,16,30,753.0,108.0,3.6,33.0,571.0,816.0,603.04
2016,7,1,16,45,723.5,106.0,3.65,33.0,519.0,767.93,571.81
2016,7,1,17,0,694.0,104.0,3.7,33.0,467.0,723.52,543.49
2016,7,1,17,15,662.5,98.5,3.6,32.5,414.5,669.24,508.14
2016,7,1,17,30,631.0,93.0,3.5,32.0,362.0,615.29,472.21
2016,7,1,17,45,585.5,87.0,3.4,31.5,309.0,551.27,427.35
2016,7,1,18,0,540.0,81.0,3.3,31.0,256.0,489.35,381.83
2016,7,1,18,15,479.0,72.0,3.05,30.0,205.5,416.49,326.62
2016,7,1,18,30,418.0,63.0,2.8,29.0,155.0,347.9,272.47
2016,7,1,18,45,332.5,50.5,2.55,28.5,111.0,264.38,204.26
2016,7,1,19,0,247.0,38.0,2.3,28.0,67.0,192.94,143.28
2016,7,1,19,15,123.5,19.0,2.3,27.5,33.5,94.91,44.89
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,28.5,13.0,2.85,23.5,15.0,12.39,0.0
2016,7,2,6,0,57.0,26.0,3.1,24.0,30.0,22.31,8.16
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,36.71,24.74
2016,7,2,6,30,234.0,65.0,3.4,25.0,105.0,51.53,38.05
2016,7,2,6,45,322.0,76.5,3.6,25.5,153.0,56.81,42.93
2016,7,2,7,0,410.0,88.0,3.8,26.0,201.0,63.78,48.96
2016,7,2,7,15,464.0,97.5,3.85,26.5,252.0,68.84,53.14
2016,7,2,7,30,518.0,107.0,3.9,27.0,303.0,73.61,56.91
2016,7,2,7,45,280.5,146.5,4.0,27.5,255.0,112.23,81.28
2016,7,2,8,0,43.0,186.0,4.1,28.0,207.0,155.48,116.77
2016,7,2,8,15,45.0,208.5,4.1,28.5,232.5,177.79,132.99
2016,7,2,8,30,47.0,231.0,4.1,29.0,258.0,200.54,149.7
2016,7,2,8,45,395.0,177.5,4.2,29.5,437.0,225.67,156.67
2016,7,2,9,0,743.0,124.0,4.3,30.0,616.0,310.8,214.1
2016,7,2,9,15,759.0,127.5,4.35,30.5,661.0,360.27,255.23
2016,7,2,9,30,775.0,131.0,4.4,31.0,706.0,410.99,296.68
2016,7,2,9,45,792.0,131.0,4.45,31.5,747.5,460.3,336.17
2016,7,2,10,0,809.0,131.0,4.5,32.0,789.0,510.49,375.28
2016,7,2,10,15,818.0,133.0,4.5,32.0,823.5,558.65,412.61
2016,7,2,10,30,827.0,135.0,4.5,32.0,858.0,609.15,450.61
2016,7,2,10,45,836.5,135.5,4.55,32.5,887.0,654.69,483.52
2016,7,2,11,0,846.0,136.0,4.6,33.0,916.0,699.43,515.07
2016,7,2,11,15,850.5,137.0,4.6,33.0,937.0,739.97,543.7
2016,7,2,11,30,855.0,138.0,4.6,33.0,958.0,778.94,569.61
2016,7,2,11,45,853.5,142.0,4.65,33.5,970.5,813.93,591.64
2016,7,2,12,0,852.0,146.0,4.7,34.0,983.0,846.7,611.97
2016,7,2,12,15,853.0,146.5,4.7,34.0,988.5,876.35,631.29
2016,7,2,12,30,854.0,147.0,4.7,34.0,994.0,903.85,649.13
2016,7,2,12,45,852.0,148.0,4.7,34.5,991.5,926.89,662.7
2016,7,2,13,0,850.0,149.0,4.7,35.0,989.0,947.52,674.69
2016,7,2,13,15,848.0,148.5,4.7,35.0,979.0,964.09,685.49
2016,7,2,13,30,846.0,148.0,4.7,35.0,969.0,977.76,694.52
2016,7,2,13,45,839.0,148.5,4.75,35.0,950.5,984.44,699.42
2016,7,2,14,0,832.0,149.0,4.8,35.0,932.0,988.02,702.52
2016,7,2,14,15,825.5,147.5,4.75,35.0,907.0,987.04,702.29
2016,7,2,14,30,819.0,146.0,4.7,35.0,882.0,992.29,706.26
2016,7,2,14,45,810.5,144.0,4.7,35.0,850.0,982.78,701.05
2016,7,2,15,0,802.0,142.0,4.7,35.0,818.0,970.28,694.13
2016,7,2,15,15,790.5,139.5,4.65,34.5,779.5,951.39,684.33
2016,7,2,15,30,779.0,137.0,4.6,34.0,741.0,929.82,672.84
2016,7,2,15,45,760.5,135.5,4.6,34.0,697.0,900.09,654.81
2016,7,2,16,0,742.0,134.0,4.6,34.0,653.0,868.26,635.36
2016,7,2,16,15,722.5,130.0,4.55,33.5,605.5,835.54,616.28
2016,7,2,16,30,703.0,126.0,4.5,33.0,558.0,796.75,592.85
2016,7,2,16,45,671.0,123.5,4.45,33.0,506.5,747.65,560.78
2016,7,2,17,0,639.0,121.0,4.4,33.0,455.0,698.27,528.1
2016,7,2,17,15,604.5,114.5,4.25,32.5,402.5,642.24,490.83
2016,7,2,17,30,570.0,108.0,4.1,32.0,350.0,586.8,452.75
2016,7,2,17,45,519.0,101.0,4.0,31.5,298.0,519.75,404.37
2016,7,2,18,0,468.0,94.0,3.9,31.0,246.0,450.94,353.22
2016,7,2,18,15,404.0,83.0,3.75,30.5,196.5,378.03,296.92
2016,7,2,18,30,340.0,72.0,3.6,30.0,147.0,310.25,242.66
2016,7,2,18,45,249.5,57.5,3.45,29.5,104.0,229.12,176.32
2016,7,2,19,0,159.0,43.0,3.3,29.0,61.0,147.08,108.1
2016,7,2,19,15,79.5,21.5,3.35,28.5,30.5,71.06,31.99
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,37.0,13.0,4.35,23.5,15.5,12.39,0.0
2016,7,3,6,0,74.0,26.0,4.5,24.0,31.0,21.44,7.16
2016,7,3,6,15,170.5,43.0,4.7,24.5,68.5,34.87,23.17
2016,7,3,6,30,267.0,60.0,4.9,25.0,106.0,45.62,33.03
2016,7,3,6,45,133.5,39.5,5.15,25.5,62.5,28.45,18.74
2016,7,3,7,0,0.0,19.0,5.4,26.0,19.0,17.61,9.49
2016,7,3,7,15,0.0,24.0,5.5,26.5,24.0,22.26,13.44
2016,7,3,7,30,0.0,29.0,5.6,27.0,29.0,26.91,17.33
2016,7,3,7,45,0.0,55.5,5.7,27.5,55.5,51.6,36.2
2016,7,3,8,0,0.0,82.0,5.8,28.0,82.0,76.36,55.8
2016,7,3,8,15,0.0,92.0,5.8,28.5,92.0,85.48,62.69
2016,7,3,8,30,0.0,102.0,5.8,29.0,102.0,94.54,69.46
2016,7,3,8,45,18.5,181.0,5.85,29.5,193.0,167.17,124.96
2016,7,3,9,0,37.0,260.0,5.9,30.0,284.0,231.17,172.82
2016,7,3,9,15,36.5,279.5,5.85,30.5,305.0,251.07,187.21
2016,7,3,9,30,36.0,299.0,5.8,31.0,326.0,271.07,201.57
2016,7,3,9,45,239.5,308.0,5.75,31.5,501.5,359.88,266.14
2016,7,3,10,0,443.0,317.0,5.7,32.0,677.0,478.06,352.58
2016,7,3,10,15,454.5,332.5,5.65,32.0,716.5,522.87,385.92
2016,7,3,10,30,466.0,348.0,5.6,32.0,756.0,568.49,419.44
2016,7,3,10,45,648.5,245.0,5.55,32.5,832.0,622.82,461.08
2016,7,3,11,0,831.0,142.0,5.5,33.0,908.0,693.44,514.04
2016,7,3,11,15,541.5,309.5,5.4,33.0,813.5,666.55,489.53
2016,7,3,11,30,252.0,477.0,5.3,33.0,719.0,618.52,449.08
2016,7,3,11,45,277.5,477.5,5.25,33.5,747.5,655.16,474.11
2016,7,3,12,0,303.0,478.0,5.2,34.0,776.0,693.08,499.41
2016,7,3,12,15,270.0,490.5,5.1,34.0,757.0,692.25,497.55
2016,7,3,12,30,237.0,503.0,5.0,34.0,738.0,688.04,493.5
2016,7,3,12,45,538.0,327.0,4.95,34.5,859.5,817.98,589.35
2016,7,3,13,0,839.0,151.0,4.9,35.0,981.0,938.62,670.78
2016,7,3,13,15,837.0,150.5,4.85,35.0,971.0,955.06,680.58
2016,7,3,13,30,835.0,150.0,4.8,35.0,961.0,968.63,689.21
2016,7,3,13,45,833.5,147.0,4.75,35.5,943.5,977.32,693.46
2016,7,3,14,0,832.0,144.0,4.7,36.0,926.0,982.92,695.88
2016,7,3,14,15,825.5,142.5,4.65,36.0,901.0,981.88,695.63
2016,7,3,14,30,819.0,141.0,4.6,36.0,876.0,977.77,693.57
2016,7,3,14,45,812.0,138.0,4.55,36.0,845.0,977.7,694.26
2016,7,3,15,0,805.0,135.0,4.5,36.0,814.0,965.56,687.28
2016,7,3,15,15,794.0,132.5,4.45,35.5,776.0,947.1,677.81
2016,7,3,15,30,783.0,130.0,4.4,35.0,738.0,925.94,666.64
2016,7,3,15,45,770.5,126.0,4.4,35.0,695.5,899.1,650.61
2016,7,3,16,0,758.0,122.0,4.4,35.0,653.0,869.91,633.04
2016,7,3,16,15,739.5,118.5,4.4,34.5,606.0,833.62,611.88
2016,7,3,16,30,721.0,115.0,4.4,34.0,559.0,795.67,589.35
2016,7,3,16,45,699.5,109.5,4.4,34.0,509.0,755.52,563.81
2016,7,3,17,0,678.0,104.0,4.4,34.0,459.0,710.43,534.48
2016,7,3,17,15,646.0,99.0,4.35,33.5,407.0,656.93,499.56
2016,7,3,17,30,614.0,94.0,4.3,33.0,355.0,603.82,464.08
2016,7,3,17,45,573.0,86.5,4.3,32.5,303.0,541.88,420.58
2016,7,3,18,0,532.0,79.0,4.3,32.0,251.0,481.76,376.36
2016,7,3,18,15,470.0,70.5,4.2,31.5,201.5,409.23,320.67
2016,7,3,18,30,408.0,62.0,4.1,31.0,152.0,341.06,266.3
2016,7,3,18,45,315.0,50.5,4.0,30.5,108.0,255.04,196.21
2016,7,3,19,0,222.0,39.0,3.9,30.0,64.0,182.26,134.45
2016,7,3,19,15,111.0,19.5,4.0,29.5,32.0,90.23,41.51
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,8.58,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,16.71,3.93
2016,7,4,6,15,18.0,39.5,4.25,24.0,43.0,34.75,23.09
2016,7,4,6,30,36.0,61.0,4.4,24.0,68.0,52.33,38.85
2016,7,4,6,45,71.5,82.0,4.6,24.5,100.5,66.59,51.44
2016,7,4,7,0,107.0,103.0,4.8,25.0,133.0,82.31,64.96
2016,7,4,7,15,150.5,125.5,4.9,25.5,177.0,98.57,78.61
2016,7,4,7,30,194.0,148.0,5.0,26.0,221.0,114.34,91.54
2016,7,4,7,45,310.0,154.0,5.15,26.5,292.0,116.71,85.5
2016,7,4,8,0,426.0,160.0,5.3,27.0,363.0,141.22,93.03
2016,7,4,8,15,540.0,145.5,5.35,27.5,434.0,170.65,107.59
2016,7,4,8,30,654.0,131.0,5.4,28.0,505.0,209.21,133.04
2016,7,4,8,45,536.5,191.5,5.45,28.5,516.5,268.01,185.14
2016,7,4,9,0,419.0,252.0,5.5,29.0,528.0,312.45,224.85
2016,7,4,9,15,587.0,195.5,5.5,29.5,613.0,349.77,252.12
2016,7,4,9,30,755.0,139.0,5.5,30.0,698.0,407.91,296.9
2016,7,4,9,45,776.0,137.5,5.5,30.5,740.5,456.77,336.41
2016,7,4,10,0,797.0,136.0,5.5,31.0,783.0,506.95,375.97
2016,7,4,10,15,807.5,138.0,5.45,31.5,818.5,555.43,413.13
2016,7,4,10,30,818.0,140.0,5.4,32.0,854.0,603.75,449.1
2016,7,4,10,45,619.0,264.5,5.35,32.5,815.0,619.76,457.67
2016,7,4,11,0,420.0,389.0,5.3,33.0,776.0,622.39,455.24
2016,7,4,11,15,637.5,263.5,5.2,33.5,867.0,693.26,508.69
2016,7,4,11,30,855.0,138.0,5.1,34.0,958.0,777.66,568.9
2016,7,4,11,45,855.0,141.5,5.1,34.5,971.5,813.53,591.17
2016,7,4,12,0,855.0,145.0,5.1,35.0,985.0,847.28,612.04
2016,7,4,12,15,856.5,145.5,5.05,35.0,991.0,877.54,631.48
2016,7,4,12,30,858.0,146.0,5.0,35.0,997.0,905.67,649.44
2016,7,4,12,45,864.0,141.5,5.0,35.5,997.0,931.3,664.65
2016,7,4,13,0,870.0,137.0,5.0,36.0,997.0,954.66,678.33
2016,7,4,13,15,868.0,136.5,5.0,36.0,987.0,971.47,689.25
2016,7,4,13,30,866.0,136.0,5.0,36.0,977.0,985.31,698.38
2016,7,4,13,45,622.0,276.0,5.0,36.5,874.5,911.35,648.29
2016,7,4,14,0,378.0,416.0,5.0,37.0,772.0,809.25,573.33
2016,7,4,14,15,616.5,271.5,5.0,37.0,833.0,919.75,654.57
2016,7,4,14,30,855.0,127.0,5.0,37.0,894.0,999.47,707.32
2016,7,4,14,45,647.5,231.0,5.0,37.0,800.0,917.4,654.76
2016,7,4,15,0,440.0,335.0,5.0,37.0,706.0,816.03,583.45
2016,7,4,15,15,437.0,318.5,4.95,36.5,672.5,795.52,572.57
2016,7,4,15,30,434.0,302.0,4.9,36.0,639.0,773.0,559.86
2016,7,4,15,45,598.0,214.5,4.9,36.0,650.0,836.42,608.96
2016,7,4,16,0,762.0,127.0,4.9,36.0,661.0,879.39,639.38
2016,7,4,16,15,743.0,123.5,4.85,35.5,613.0,842.58,617.23
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,808.51,597.17
2016,7,4,16,45,696.5,116.0,4.75,35.0,513.5,760.93,566.33
2016,7,4,17,0,669.0,112.0,4.7,35.0,462.0,712.77,534.74
2016,7,4,17,15,635.5,106.5,4.5,34.5,409.5,657.75,498.48
2016,7,4,17,30,602.0,101.0,4.3,34.0,357.0,603.2,461.75
2016,7,4,17,45,553.5,94.5,4.1,33.5,304.0,537.42,414.78
2016,7,4,18,0,505.0,88.0,3.9,33.0,251.0,473.94,367.91
2016,7,4,18,15,440.5,78.5,3.75,32.0,201.0,395.6,308.85
2016,7,4,18,30,376.0,69.0,3.6,31.0,151.0,327.72,255.39
2016,7,4,18,45,282.0,55.5,3.45,30.5,107.5,244.19,187.37
2016,7,4,19,0,188.0,42.0,3.3,30.0,64.0,169.98,124.91
2016,7,4,19,15,94.0,21.0,3.5,29.5,32.0,85.24,38.45
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,3.95,24.0,15.0,11.91,0.0
2016,7,5,6,0,82.0,25.0,4.0,24.0,30.0,20.65,5.62
2016,7,5,6,15,184.0,41.5,4.15,24.0,68.0,32.21,20.95
2016,7,5,6,30,286.0,58.0,4.3,24.0,106.0,44.14,31.9
2016,7,5,6,45,380.5,66.5,4.45,24.5,155.5,49.34,36.72
2016,7,5,7,0,475.0,75.0,4.6,25.0,205.0,54.41,41.16
2016,7,5,7,15,527.5,83.0,4.6,25.5,256.5,57.7,43.88
2016,7,5,7,30,580.0,91.0,4.6,26.0,308.0,60.76,46.28
2016,7,5,7,45,633.5,92.0,4.7,26.5,363.5,66.98,42.88
2016,7,5,8,0,687.0,93.0,4.8,27.0,419.0,107.16,57.25
2016,7,5,8,15,713.0,97.0,4.85,27.5,471.0,152.27,85.95
2016,7,5,8,30,739.0,101.0,4.9,28.0,523.0,205.31,126.48
2016,7,5,8,45,767.0,101.0,4.95,28.5,574.0,253.19,165.78
2016,7,5,9,0,795.0,101.0,5.0,29.0,625.0,303.98,208.51
2016,7,5,9,15,809.5,103.5,5.0,29.0,670.5,354.89,252.16
2016,7,5,9,30,824.0,106.0,5.0,29.0,716.0,412.5,300.16
2016,7,5,9,45,655.0,204.5,5.0,29.5,706.5,452.75,334.18
2016,7,5,10,0,486.0,303.0,5.0,30.0,697.0,487.01,360.61
2016,7,5,10,15,477.0,325.0,5.0,30.5,726.0,527.96,390.77
2016,7,5,10,30,468.0,347.0,5.0,31.0,755.0,567.79,419.26
2016,7,5,10,45,456.0,366.5,5.0,31.5,775.0,602.51,443.43
2016,7,5,11,0,444.0,386.0,5.0,32.0,795.0,635.8,466.01
2016,7,5,11,15,669.0,249.0,4.95,32.5,881.5,703.04,517.2
2016,7,5,11,30,894.0,112.0,4.9,33.0,968.0,784.43,574.92
2016,7,5,11,45,889.0,118.0,4.9,33.5,980.0,819.83,596.85
2016,7,5,12,0,884.0,124.0,4.9,34.0,992.0,852.66,617.09
2016,7,5,12,15,885.0,124.0,4.85,34.0,997.5,882.8,636.41
2016,7,5,12,30,886.0,124.0,4.8,34.0,1003.0,910.64,654.14
2016,7,5,12,45,887.5,122.5,4.8,34.5,1001.5,935.24,668.65
2016,7,5,13,0,889.0,121.0,4.8,35.0,1000.0,957.33,681.5
2016,7,5,13,15,679.5,273.5,4.8,35.0,941.5,935.59,667.06
2016,7,5,13,30,470.0,426.0,4.8,35.0,883.0,895.71,634.33
2016,7,5,13,45,421.0,422.5,4.8,35.5,826.0,856.24,607.04
2016,7,5,14,0,372.0,419.0,4.8,36.0,769.0,806.2,572.82
2016,7,5,14,15,436.5,389.0,4.8,36.0,789.0,856.38,608.48
2016,7,5,14,30,501.0,359.0,4.8,36.0,809.0,896.67,637.14
2016,7,5,14,45,544.5,322.0,4.8,36.0,795.0,905.66,645.31
2016,7,5,15,0,588.0,285.0,4.8,36.0,781.0,910.99,651.42
2016,7,5,15,15,457.0,315.0,4.8,35.5,689.5,811.59,584.94
2016,7,5,15,30,326.0,345.0,4.8,35.0,598.0,701.66,510.09
2016,7,5,15,45,346.5,317.0,4.85,35.0,572.0,688.89,504.15
2016,7,5,16,0,367.0,289.0,4.9,35.0,546.0,673.58,496.01
2016,7,5,16,15,376.5,263.5,4.95,34.5,511.0,648.36,481.64
2016,7,5,16,30,386.0,238.0,5.0,34.0,476.0,620.96,465.55
2016,7,5,16,45,408.0,209.5,5.05,34.0,441.0,612.85,462.04
2016,7,5,17,0,430.0,181.0,5.1,34.0,406.0,587.7,446.45
2016,7,5,17,15,541.5,133.5,5.0,33.5,385.0,607.93,466.0
2016,7,5,17,30,653.0,86.0,4.9,33.0,364.0,623.81,480.48
2016,7,5,17,45,608.0,81.0,4.85,32.5,311.0,560.58,436.07
2016,7,5,18,0,563.0,76.0,4.8,32.0,258.0,499.4,390.78
2016,7,5,18,15,502.0,68.0,4.6,31.0,207.5,426.79,335.43
2016,7,5,18,30,441.0,60.0,4.4,30.0,157.0,358.44,281.16
2016,7,5,18,45,344.0,49.0,4.25,29.5,112.0,271.8,210.1
2016,7,5,19,0,247.0,38.0,4.1,29.0,67.0,193.26,143.33
2016,7,5,19,15,123.5,19.0,4.1,28.5,33.5,94.86,42.95
2016,7,5,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.25,23.5,14.0,11.44,0.0
2016,7,6,6,0,69.0,24.0,4.4,24.0,28.0,19.86,4.55
2016,7,6,6,15,168.0,41.5,4.55,24.5,65.5,32.23,20.87
2016,7,6,6,30,267.0,59.0,4.7,25.0,103.0,44.96,32.43
2016,7,6,6,45,363.0,67.5,4.85,25.5,152.0,50.12,37.21
2016,7,6,7,0,459.0,76.0,5.0,26.0,201.0,55.35,41.78
2016,7,6,7,15,512.5,84.0,5.05,26.5,252.5,58.58,44.44
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,61.59,46.79
2016,7,6,7,45,408.5,141.5,5.2,27.5,307.0,100.51,72.11
2016,7,6,8,0,251.0,191.0,5.3,28.0,310.0,157.03,111.32
2016,7,6,8,15,484.5,149.5,5.4,28.5,413.0,165.13,105.2
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,200.87,123.41
2016,7,6,8,45,741.0,110.5,5.6,29.5,566.0,253.84,166.6
2016,7,6,9,0,764.0,113.0,5.7,30.0,616.0,303.83,208.59
2016,7,6,9,15,779.5,116.0,5.7,30.5,661.5,353.89,250.81
2016,7,6,9,30,795.0,119.0,5.7,31.0,707.0,405.12,293.27
2016,7,6,9,45,809.0,120.5,5.7,31.5,748.0,455.41,334.09
2016,7,6,10,0,823.0,122.0,5.7,32.0,789.0,510.67,377.36
2016,7,6,10,15,832.0,124.0,5.7,32.0,824.0,558.93,415.34
2016,7,6,10,30,841.0,126.0,5.7,32.0,859.0,606.76,452.14
2016,7,6,10,45,850.0,126.5,5.7,32.5,888.0,652.71,485.81
2016,7,6,11,0,859.0,127.0,5.7,33.0,917.0,697.8,518.03
2016,7,6,11,15,863.5,128.0,5.7,33.5,938.5,739.0,546.32
2016,7,6,11,30,868.0,129.0,5.7,34.0,960.0,778.6,571.86
2016,7,6,11,45,873.0,128.5,5.7,34.5,974.5,815.54,595.31
2016,7,6,12,0,878.0,128.0,5.7,35.0,989.0,850.6,617.26
2016,7,6,12,15,879.0,128.5,5.7,35.0,995.5,881.09,637.32
2016,7,6,12,30,880.0,129.0,5.7,35.0,1002.0,909.31,655.85
2016,7,6,12,45,880.0,128.5,5.7,35.5,1000.0,933.41,670.25
2016,7,6,13,0,880.0,128.0,5.7,36.0,998.0,955.0,682.97
2016,7,6,13,15,878.5,127.5,5.7,36.0,988.5,972.4,694.44
2016,7,6,13,30,877.0,127.0,5.7,36.0,979.0,986.81,704.07
2016,7,6,13,45,872.0,127.0,5.75,36.0,961.0,995.17,710.19
2016,7,6,14,0,867.0,127.0,5.8,36.0,943.0,1000.35,714.4
2016,7,6,14,15,861.5,125.5,5.8,36.0,918.0,1000.32,715.06
2016,7,6,14,30,856.0,124.0,5.8,36.0,893.0,997.1,713.79
2016,7,6,14,45,840.5,127.0,5.8,36.0,859.5,985.44,707.16
2016,7,6,15,0,825.0,130.0,5.8,36.0,826.0,970.94,698.82
2016,7,6,15,15,814.5,128.0,5.85,35.5,787.5,962.26,696.19
2016,7,6,15,30,804.0,126.0,5.9,35.0,749.0,941.93,685.85
2016,7,6,15,45,784.5,125.5,5.95,35.0,704.5,912.03,667.69
2016,7,6,16,0,765.0,125.0,6.0,35.0,660.0,880.01,648.04
2016,7,6,16,15,746.0,121.5,6.0,34.5,612.5,843.16,626.05
2016,7,6,16,30,727.0,118.0,6.0,34.0,565.0,808.88,605.6
2016,7,6,16,45,696.5,115.5,6.0,34.0,513.0,760.45,573.66
2016,7,6,17,0,666.0,113.0,6.0,34.0,461.0,711.61,541.05
2016,7,6,17,15,632.5,107.5,5.85,33.5,408.5,656.69,504.1
2016,7,6,17,30,599.0,102.0,5.7,33.0,356.0,602.24,466.7
2016,7,6,17,45,549.0,95.5,5.6,32.5,303.0,535.45,418.15
2016,7,6,18,0,499.0,89.0,5.5,32.0,250.0,471.08,369.83
2016,7,6,18,15,433.5,79.5,5.3,31.0,200.0,392.57,309.5
2016,7,6,18,30,368.0,70.0,5.1,30.0,150.0,324.43,254.96
2016,7,6,18,45,274.5,56.0,4.9,29.5,106.5,240.92,186.12
2016,7,6,19,0,181.0,42.0,4.7,29.0,63.0,166.67,123.04
2016,7,6,19,15,90.5,21.0,4.55,28.5,31.5,75.09,32.25
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.25,24.0,9.0,8.58,0.0
2016,7,7,6,0,0.0,18.0,4.4,24.0,18.0,16.69,2.32
2016,7,7,6,15,21.5,38.5,4.6,24.5,42.0,33.85,22.14
2016,7,7,6,30,43.0,59.0,4.8,25.0,66.0,50.74,37.28
2016,7,7,6,45,69.0,81.0,5.0,25.5,97.5,65.78,50.51
2016,7,7,7,0,95.0,103.0,5.2,26.0,129.0,82.15,64.56
2016,7,7,7,15,110.0,126.0,5.25,26.5,162.5,98.66,78.39
2016,7,7,7,30,125.0,149.0,5.3,27.0,196.0,114.62,91.44
2016,7,7,7,45,406.5,120.0,5.4,28.0,306.0,84.62,59.71
2016,7,7,8,0,688.0,91.0,5.5,29.0,416.0,103.59,54.5
2016,7,7,8,15,714.5,95.0,5.55,29.5,468.0,153.95,86.69
2016,7,7,8,30,741.0,99.0,5.6,30.0,520.0,201.88,122.74
2016,7,7,8,45,768.5,99.0,5.65,30.5,571.0,249.76,161.79
2016,7,7,9,0,796.0,99.0,5.7,31.0,622.0,300.5,204.28
2016,7,7,9,15,810.5,102.0,5.7,31.5,668.0,351.89,247.66
2016,7,7,9,30,825.0,105.0,5.7,32.0,714.0,410.04,295.26
2016,7,7,9,45,838.0,106.0,5.7,32.5,755.0,460.5,336.2
2016,7,7,10,0,851.0,107.0,5.7,33.0,796.0,511.29,376.29
2016,7,7,10,15,859.5,108.5,5.65,33.0,831.0,560.18,414.64
2016,7,7,10,30,868.0,110.0,5.6,33.0,866.0,608.54,451.63
2016,7,7,10,45,874.5,111.0,5.6,33.5,894.5,654.48,485.17
2016,7,7,11,0,881.0,112.0,5.6,34.0,923.0,699.29,517.05
2016,7,7,11,15,885.0,113.0,5.55,34.5,944.5,740.99,544.9
2016,7,7,11,30,889.0,114.0,5.5,35.0,966.0,781.0,570.31
2016,7,7,11,45,882.5,121.5,5.5,35.5,977.0,816.44,592.55
2016,7,7,12,0,876.0,129.0,5.5,36.0,988.0,849.24,612.82
2016,7,7,12,15,877.0,129.0,5.5,36.0,994.0,879.29,632.45
2016,7,7,12,30,878.0,129.0,5.5,36.0,1000.0,907.06,650.55
2016,7,7,12,45,876.5,130.0,5.5,36.5,997.5,931.14,664.82
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,952.7,677.42
2016,7,7,13,15,872.5,130.5,5.5,37.0,985.0,969.14,688.17
2016,7,7,13,30,870.0,130.0,5.5,37.0,975.0,982.58,697.1
2016,7,7,13,45,864.0,130.5,5.5,37.0,956.5,990.44,702.55
2016,7,7,14,0,858.0,131.0,5.5,37.0,938.0,995.15,706.11
2016,7,7,14,15,852.0,129.5,5.5,37.0,913.0,994.68,706.47
2016,7,7,14,30,846.0,128.0,5.5,37.0,888.0,991.04,704.95
2016,7,7,14,45,834.5,128.5,5.55,37.0,855.0,980.88,699.67
2016,7,7,15,0,823.0,129.0,5.6,37.0,822.0,967.8,692.62
2016,7,7,15,15,812.0,127.0,5.6,36.5,784.5,958.6,689.38
2016,7,7,15,30,801.0,125.0,5.6,36.0,747.0,937.84,678.56
2016,7,7,15,45,782.0,124.5,5.65,36.0,702.5,908.48,660.93
2016,7,7,16,0,763.0,124.0,5.7,36.0,658.0,876.99,641.82
2016,7,7,16,15,744.5,120.5,5.7,35.5,610.5,840.65,620.37
2016,7,7,16,30,726.0,117.0,5.7,35.0,563.0,806.8,600.39
2016,7,7,16,45,698.0,113.5,5.75,34.5,512.0,759.35,570.78
2016,7,7,17,0,670.0,110.0,5.8,34.0,461.0,711.36,540.23
2016,7,7,17,15,637.5,104.5,5.7,33.5,408.5,657.11,503.98
2016,7,7,17,30,605.0,99.0,5.6,33.0,356.0,603.27,467.22
2016,7,7,17,45,561.5,92.0,5.6,32.5,304.0,540.42,422.1
2016,7,7,18,0,518.0,85.0,5.6,32.0,252.0,479.5,376.66
2016,7,7,18,15,453.5,75.5,5.35,31.0,202.0,404.62,318.99
2016,7,7,18,30,389.0,66.0,5.1,30.0,152.0,331.54,260.69
2016,7,7,18,45,301.0,53.0,4.95,29.5,108.0,251.21,194.29
2016,7,7,19,0,213.0,40.0,4.8,29.0,64.0,179.63,132.92
2016,7,7,19,15,106.5,20.0,4.6,28.5,32.0,88.91,38.24
2016,7,7,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,31.5,11.5,3.65,24.0,13.5,10.96,0.0
2016,7,8,6,0,63.0,23.0,3.8,24.0,27.0,19.06,2.65
2016,7,8,6,15,163.0,40.5,3.95,24.5,64.0,31.49,20.16
2016,7,8,6,30,263.0,58.0,4.1,25.0,101.0,44.25,31.79
2016,7,8,6,45,358.0,68.0,4.3,26.0,150.0,50.59,37.51
2016,7,8,7,0,453.0,78.0,4.5,27.0,199.0,56.67,42.72
2016,7,8,7,15,507.0,86.0,4.55,27.5,251.0,60.45,45.83
2016,7,8,7,30,561.0,94.0,4.6,28.0,303.0,63.37,48.1
2016,7,8,7,45,618.0,95.0,4.65,28.5,358.5,65.94,49.98
2016,7,8,8,0,675.0,96.0,4.7,29.0,414.0,105.32,56.6
2016,7,8,8,15,702.0,100.0,4.75,29.5,466.0,149.89,84.01
2016,7,8,8,30,729.0,104.0,4.8,30.0,518.0,202.75,123.68
2016,7,8,8,45,758.0,104.0,4.9,30.5,569.5,250.3,162.17
2016,7,8,9,0,787.0,104.0,5.0,31.0,621.0,300.89,204.29
2016,7,8,9,15,802.0,107.0,5.0,31.5,666.5,352.02,247.21
2016,7,8,9,30,817.0,110.0,5.0,32.0,712.0,409.89,294.33
2016,7,8,9,45,832.5,110.0,5.0,32.5,754.0,460.31,334.97
2016,7,8,10,0,848.0,110.0,5.0,33.0,796.0,511.3,374.94
2016,7,8,10,15,856.5,112.0,4.95,33.0,831.0,560.52,413.21
2016,7,8,10,30,865.0,114.0,4.9,33.0,866.0,609.23,450.12
2016,7,8,10,45,872.5,114.5,4.9,33.5,895.0,655.32,483.48
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,700.38,515.22
2016,7,8,11,15,603.5,284.5,4.85,34.0,845.5,684.4,499.09
2016,7,8,11,30,327.0,454.0,4.8,34.0,767.0,654.43,471.99
2016,7,8,11,45,607.5,288.0,4.8,34.5,880.0,746.24,541.33
2016,7,8,12,0,888.0,122.0,4.8,35.0,993.0,852.52,614.29
2016,7,8,12,15,889.0,122.5,4.8,35.0,999.0,883.37,633.84
2016,7,8,12,30,890.0,123.0,4.8,35.0,1005.0,911.9,652.24
2016,7,8,12,45,889.5,123.0,4.8,35.5,1003.0,936.26,666.51
2016,7,8,13,0,889.0,123.0,4.8,36.0,1001.0,958.04,679.1
2016,7,8,13,15,887.0,122.5,4.8,36.0,991.0,975.12,690.14
2016,7,8,13,30,885.0,122.0,4.8,36.0,981.0,989.17,699.35
2016,7,8,13,45,880.5,122.0,4.8,36.5,963.0,998.11,704.01
2016,7,8,14,0,876.0,122.0,4.8,37.0,945.0,1003.86,706.71
2016,7,8,14,15,870.5,120.5,4.85,37.0,920.5,1003.86,707.62
2016,7,8,14,30,865.0,119.0,4.9,37.0,896.0,1000.63,706.79
2016,7,8,14,45,604.0,250.5,4.95,37.0,783.5,893.58,638.02
2016,7,8,15,0,343.0,382.0,5.0,37.0,671.0,757.47,541.65
2016,7,8,15,15,579.0,251.0,5.05,36.5,712.0,867.39,625.57
2016,7,8,15,30,815.0,120.0,5.1,36.0,753.0,945.79,681.22
2016,7,8,15,45,798.0,119.0,5.15,36.0,709.0,917.56,664.01
2016,7,8,16,0,781.0,118.0,5.2,36.0,665.0,887.09,645.86
2016,7,8,16,15,763.0,115.0,5.2,35.5,617.5,851.38,625.11
2016,7,8,16,30,745.0,112.0,5.2,35.0,570.0,813.9,602.91
2016,7,8,16,45,717.5,109.0,5.25,35.0,518.5,770.75,575.47
2016,7,8,17,0,690.0,106.0,5.3,35.0,467.0,723.18,544.52
2016,7,8,17,15,658.0,100.5,5.2,34.5,414.0,668.65,508.58
2016,7,8,17,30,626.0,95.0,5.1,34.0,361.0,614.47,472.08
2016,7,8,17,45,580.0,89.0,5.0,33.5,308.0,550.22,426.54
2016,7,8,18,0,534.0,83.0,4.9,33.0,255.0,488.08,380.49
2016,7,8,18,15,470.0,74.0,4.65,32.0,204.5,413.44,323.6
2016,7,8,18,30,406.0,65.0,4.4,31.0,154.0,340.27,265.8
2016,7,8,18,45,312.0,52.5,4.15,30.0,109.5,256.52,197.62
2016,7,8,19,0,218.0,40.0,3.9,29.0,65.0,182.18,134.57
2016,7,8,19,15,109.0,20.0,3.85,28.5,32.5,89.93,37.58
2016,7,8,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,10.0,3.1,23.5,10.5,9.53,0.0
2016,7,9,6,0,15.0,20.0,3.2,24.0,21.0,18.09,1.35
2016,7,9,6,15,73.0,40.5,3.35,24.5,51.5,34.12,22.25
2016,7,9,6,30,131.0,61.0,3.5,25.0,82.0,48.4,35.27
2016,7,9,6,45,180.0,80.0,3.7,25.5,121.5,62.37,47.59
2016,7,9,7,0,229.0,99.0,3.9,26.0,161.0,75.83,59.17
2016,7,9,7,15,267.0,115.5,3.9,26.5,203.0,87.02,68.52
2016,7,9,7,30,305.0,132.0,3.9,27.0,245.0,97.72,77.22
2016,7,9,7,45,259.5,162.5,3.95,27.5,269.5,118.76,94.32
2016,7,9,8,0,214.0,193.0,4.0,28.0,294.0,162.17,116.73
2016,7,9,8,15,195.5,220.5,4.0,28.5,321.5,194.75,140.04
2016,7,9,8,30,177.0,248.0,4.0,29.0,349.0,225.78,163.79
2016,7,9,8,45,89.5,206.5,4.0,29.5,258.0,190.04,139.59
2016,7,9,9,0,2.0,165.0,4.0,30.0,167.0,150.71,111.92
2016,7,9,9,15,24.5,237.5,4.0,30.5,256.5,213.7,158.82
2016,7,9,9,30,47.0,310.0,4.0,31.0,346.0,283.14,209.65
2016,7,9,9,45,66.5,343.5,4.0,31.5,397.0,323.74,238.62
2016,7,9,10,0,86.0,377.0,4.0,32.0,448.0,366.8,269.18
2016,7,9,10,15,459.5,254.5,4.0,32.5,652.0,459.04,337.99
2016,7,9,10,30,833.0,132.0,4.0,33.0,856.0,604.41,444.63
2016,7,9,10,45,840.5,133.0,4.0,33.5,884.5,649.63,476.57
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,693.89,507.43
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,734.83,536.27
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,774.2,562.18
2016,7,9,11,45,617.5,287.5,4.0,34.5,882.0,753.29,542.93
2016,7,9,12,0,378.0,439.0,4.0,35.0,809.0,719.07,512.64
2016,7,9,12,15,386.0,439.5,3.95,35.0,820.0,744.75,530.1
2016,7,9,12,30,394.0,440.0,3.9,35.0,831.0,770.02,546.84
2016,7,9,12,45,619.5,295.0,3.9,35.5,908.0,858.86,611.02
2016,7,9,13,0,845.0,150.0,3.9,36.0,985.0,941.18,664.43
2016,7,9,13,15,842.5,149.5,3.9,36.0,974.5,957.47,674.44
2016,7,9,13,30,840.0,149.0,3.9,36.0,964.0,970.86,683.15
2016,7,9,13,45,478.5,309.5,3.9,36.5,772.5,800.81,568.21
2016,7,9,14,0,117.0,470.0,3.9,37.0,581.0,593.6,419.15
2016,7,9,14,15,465.5,308.5,3.85,36.5,729.5,803.28,572.69
2016,7,9,14,30,814.0,147.0,3.8,36.0,878.0,987.37,696.65
2016,7,9,14,45,806.5,144.5,3.8,36.0,846.5,978.57,690.66
2016,7,9,15,0,799.0,142.0,3.8,36.0,815.0,966.77,684.29
2016,7,9,15,15,788.0,139.0,3.75,36.0,777.0,948.04,673.33
2016,7,9,15,30,777.0,136.0,3.7,36.0,739.0,926.59,660.73
2016,7,9,15,45,757.0,135.5,3.7,36.0,695.0,896.72,642.98
2016,7,9,16,0,737.0,135.0,3.7,36.0,651.0,864.77,623.87
2016,7,9,16,15,717.5,131.0,3.7,35.5,603.5,832.35,605.59
2016,7,9,16,30,698.0,127.0,3.7,35.0,556.0,793.77,582.94
2016,7,9,16,45,530.0,161.5,3.7,35.0,470.5,663.17,494.5
2016,7,9,17,0,362.0,196.0,3.7,35.0,385.0,534.6,402.02
2016,7,9,17,15,458.0,154.0,3.65,34.5,366.5,565.81,429.1
2016,7,9,17,30,554.0,112.0,3.6,34.0,348.0,579.55,442.81
2016,7,9,17,45,499.5,105.5,3.6,33.5,295.0,505.9,390.03
2016,7,9,18,0,445.0,99.0,3.6,33.0,242.0,441.96,342.91
2016,7,9,18,15,379.0,87.5,3.65,32.0,193.0,368.22,287.22
2016,7,9,18,30,313.0,76.0,3.7,31.0,144.0,299.84,233.39
2016,7,9,18,45,227.0,59.5,3.8,30.5,101.5,219.99,168.38
2016,7,9,19,0,141.0,43.0,3.9,30.0,59.0,138.99,101.16
2016,7,9,19,15,70.5,21.5,4.05,29.5,29.5,67.04,25.51
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.86,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,5.55,0.0
2016,7,10,6,15,0.0,17.5,3.0,24.5,17.5,16.22,7.6
2016,7,10,6,30,0.0,29.0,3.2,25.0,29.0,26.91,17.14
2016,7,10,6,45,0.0,44.0,3.45,25.5,44.0,40.89,29.33
2016,7,10,7,0,0.0,59.0,3.7,26.0,59.0,54.57,41.11
2016,7,10,7,15,0.0,75.5,3.75,26.5,75.5,69.15,53.42
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,83.59,65.36
2016,7,10,7,45,0.0,98.5,3.9,27.5,98.5,89.78,70.18
2016,7,10,8,0,0.0,105.0,4.0,28.0,105.0,96.1,71.51
2016,7,10,8,15,21.0,164.5,4.05,28.5,176.5,148.39,111.31
2016,7,10,8,30,42.0,224.0,4.1,29.0,248.0,193.36,144.5
2016,7,10,8,45,28.5,223.0,4.2,29.5,240.5,195.41,145.92
2016,7,10,9,0,15.0,222.0,4.3,30.0,233.0,202.15,150.9
2016,7,10,9,15,20.0,249.0,4.3,30.5,264.0,228.63,170.15
2016,7,10,9,30,25.0,276.0,4.3,31.0,295.0,255.84,189.73
2016,7,10,9,45,28.0,291.5,4.3,31.5,313.5,265.62,196.26
2016,7,10,10,0,31.0,307.0,4.3,32.0,332.0,283.67,208.9
2016,7,10,10,15,80.0,367.0,4.3,32.0,436.0,363.36,267.01
2016,7,10,10,30,129.0,427.0,4.3,32.0,540.0,442.32,323.75
2016,7,10,10,45,143.0,431.0,4.3,32.5,559.5,465.32,339.41
2016,7,10,11,0,157.0,435.0,4.3,33.0,579.0,489.29,355.82
2016,7,10,11,15,172.5,460.5,4.3,33.0,622.5,533.47,386.79
2016,7,10,11,30,188.0,486.0,4.3,33.0,666.0,579.23,418.48
2016,7,10,11,45,202.0,492.0,4.35,33.5,688.0,608.28,437.8
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,638.07,457.53
2016,7,10,12,15,245.5,495.0,4.4,34.0,737.5,673.7,482.39
2016,7,10,12,30,275.0,492.0,4.4,34.0,765.0,711.64,508.64
2016,7,10,12,45,256.0,496.0,4.45,34.5,749.5,712.62,507.83
2016,7,10,13,0,237.0,500.0,4.5,35.0,734.0,707.66,503.3
2016,7,10,13,15,520.5,336.5,4.5,35.0,844.0,842.91,602.63
2016,7,10,13,30,804.0,173.0,4.5,35.0,954.0,967.47,687.77
2016,7,10,13,45,794.0,176.0,4.55,35.0,935.0,974.32,692.04
2016,7,10,14,0,784.0,179.0,4.6,35.0,916.0,978.1,695.23
2016,7,10,14,15,777.5,177.0,4.6,35.0,891.5,977.27,695.36
2016,7,10,14,30,771.0,175.0,4.6,35.0,867.0,973.39,693.68
2016,7,10,14,45,752.0,179.0,4.6,35.0,833.5,960.23,686.13
2016,7,10,15,0,733.0,183.0,4.6,35.0,800.0,950.64,681.07
2016,7,10,15,15,720.0,179.5,4.6,35.0,762.5,930.5,669.19
2016,7,10,15,30,707.0,176.0,4.6,35.0,725.0,907.85,655.78
2016,7,10,15,45,675.0,179.5,4.65,35.0,679.0,872.41,634.1
2016,7,10,16,0,643.0,183.0,4.7,35.0,633.0,835.45,611.3
2016,7,10,16,15,620.5,177.5,4.7,34.5,586.0,796.16,587.7
2016,7,10,16,30,598.0,172.0,4.7,34.0,539.0,755.58,562.97
2016,7,10,16,45,549.0,172.0,4.7,34.0,486.0,691.93,519.7
2016,7,10,17,0,500.0,172.0,4.7,34.0,433.0,635.77,480.76
2016,7,10,17,15,461.0,162.0,4.55,33.5,382.0,577.61,440.58
2016,7,10,17,30,422.0,152.0,4.4,33.0,331.0,520.86,400.5
2016,7,10,17,45,356.5,142.5,4.3,32.5,279.0,435.37,337.77
2016,7,10,18,0,291.0,133.0,4.2,32.0,227.0,368.31,286.94
2016,7,10,18,15,229.0,114.0,3.95,31.0,179.5,296.37,231.43
2016,7,10,18,30,167.0,95.0,3.7,30.0,132.0,220.65,171.36
2016,7,10,18,45,100.5,70.0,3.5,29.5,90.5,148.72,112.65
2016,7,10,19,0,34.0,45.0,3.3,29.0,49.0,73.63,51.2
2016,7,10,19,15,17.0,22.5,3.35,28.5,24.5,33.57,9.47
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.0,4.1,24.0,9.0,8.58,0.0
2016,7,11,6,0,8.0,18.0,4.2,24.0,18.0,16.43,0.0
2016,7,11,6,15,69.0,42.5,4.4,24.5,53.0,35.42,23.15
2016,7,11,6,30,130.0,67.0,4.6,25.0,88.0,54.3,40.17
2016,7,11,6,45,216.0,84.0,4.85,25.5,134.5,65.26,50.01
2016,7,11,7,0,302.0,101.0,5.1,26.0,181.0,77.4,60.51
2016,7,11,7,15,361.0,114.0,5.25,26.5,231.0,81.33,63.75
2016,7,11,7,30,420.0,127.0,5.4,27.0,281.0,88.23,69.3
2016,7,11,7,45,294.0,161.5,5.55,27.5,278.0,117.19,93.15
2016,7,11,8,0,168.0,196.0,5.7,28.0,275.0,160.33,117.17
2016,7,11,8,15,247.5,210.5,5.8,28.5,342.0,185.27,130.97
2016,7,11,8,30,327.0,225.0,5.9,29.0,409.0,226.46,158.8
2016,7,11,8,45,505.0,188.0,6.05,29.5,503.0,252.56,173.35
2016,7,11,9,0,683.0,151.0,6.2,30.0,597.0,301.08,208.2
2016,7,11,9,15,702.5,155.0,6.25,30.5,643.5,349.62,248.7
2016,7,11,9,30,722.0,159.0,6.3,31.0,690.0,399.9,290.05
2016,7,11,9,45,740.0,161.0,6.4,31.5,732.0,449.45,330.17
2016,7,11,10,0,758.0,163.0,6.5,32.0,774.0,504.08,373.06
2016,7,11,10,15,769.0,166.0,6.5,32.5,810.0,552.11,410.06
2016,7,11,10,30,780.0,169.0,6.5,33.0,846.0,600.14,446.1
2016,7,11,10,45,790.0,170.0,6.55,33.5,876.0,645.63,479.58
2016,7,11,11,0,800.0,171.0,6.6,34.0,906.0,690.59,511.92
2016,7,11,11,15,806.0,172.5,6.55,34.0,928.0,732.38,542.15
2016,7,11,11,30,812.0,174.0,6.5,34.0,950.0,772.92,570.89
2016,7,11,11,45,802.5,184.5,6.5,34.5,961.0,807.68,593.14
2016,7,11,12,0,793.0,195.0,6.5,35.0,972.0,839.95,613.53
2016,7,11,12,15,795.0,195.5,6.45,35.0,978.5,870.71,633.87
2016,7,11,12,30,797.0,196.0,6.4,35.0,985.0,899.56,652.85
2016,7,11,12,45,796.0,196.0,6.4,35.5,983.0,923.18,667.15
2016,7,11,13,0,795.0,196.0,6.4,36.0,981.0,944.43,679.86
2016,7,11,13,15,792.5,195.5,6.35,36.0,971.0,961.16,690.79
2016,7,11,13,30,790.0,195.0,6.3,36.0,961.0,975.04,699.92
2016,7,11,13,45,785.0,193.5,6.25,36.5,943.5,982.51,703.45
2016,7,11,14,0,780.0,192.0,6.2,37.0,926.0,986.91,705.09
2016,7,11,14,15,773.0,190.0,6.15,37.0,901.0,985.75,704.72
