Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,30,766.0,188.0,6.1,37.0,876.0,981.53,702.51
2016,7,11,14,45,759.5,183.5,6.05,37.0,844.5,972.25,697.12
2016,7,11,15,0,753.0,179.0,6.0,37.0,813.0,960.0,689.93
2016,7,11,15,15,740.0,176.0,5.95,36.5,774.5,946.28,683.34
2016,7,11,15,30,727.0,173.0,5.9,36.0,736.0,923.94,671.09
2016,7,11,15,45,707.0,170.0,5.9,36.0,692.0,892.48,651.6
2016,7,11,16,0,687.0,167.0,5.9,36.0,648.0,859.06,630.75
2016,7,11,16,15,665.0,162.0,5.9,35.5,600.0,819.82,607.08
2016,7,11,16,30,643.0,157.0,5.9,35.0,552.0,779.19,582.15
2016,7,11,16,45,609.5,153.0,5.9,34.5,500.5,728.59,549.75
2016,7,11,17,0,576.0,149.0,5.9,34.0,449.0,677.74,516.21
2016,7,11,17,15,538.0,141.0,5.85,33.5,396.5,614.25,472.3
2016,7,11,17,30,500.0,133.0,5.8,33.0,344.0,557.7,432.27
2016,7,11,17,45,444.5,123.5,5.75,32.5,291.5,488.29,381.23
2016,7,11,18,0,389.0,114.0,5.7,32.0,239.0,422.33,331.31
2016,7,11,18,15,321.0,100.0,5.6,31.5,190.0,346.89,272.36
2016,7,11,18,30,253.0,86.0,5.5,31.0,141.0,267.6,208.86
2016,7,11,18,45,169.0,66.0,5.4,30.5,98.5,188.4,143.9
2016,7,11,19,0,85.0,46.0,5.3,30.0,56.0,108.7,77.9
2016,7,11,19,15,42.5,23.0,5.2,29.0,28.0,51.18,16.25
2016,7,11,19,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,27.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.65,23.5,11.5,10.01,0.0
2016,7,12,6,0,37.0,21.0,4.8,24.0,23.0,18.15,0.0
2016,7,12,6,15,132.5,40.5,4.95,24.5,59.5,32.82,20.96
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,46.02,33.19
2016,7,12,6,45,328.0,70.5,5.25,25.5,144.5,52.68,39.33
2016,7,12,7,0,428.0,81.0,5.4,26.0,193.0,59.08,44.94
2016,7,12,7,15,484.5,90.0,5.45,26.5,245.0,63.97,49.03
2016,7,12,7,30,541.0,99.0,5.5,27.0,297.0,67.83,52.1
2016,7,12,7,45,363.5,146.5,5.55,27.5,289.0,99.27,78.2
2016,7,12,8,0,186.0,194.0,5.6,28.0,281.0,159.67,116.22
2016,7,12,8,15,449.0,153.0,5.6,28.5,396.5,158.74,102.02
2016,7,12,8,30,712.0,112.0,5.6,29.0,512.0,196.2,119.71
2016,7,12,8,45,739.0,113.0,5.7,29.5,563.0,248.88,162.19
2016,7,12,9,0,766.0,114.0,5.8,30.0,614.0,298.7,203.86
2016,7,12,9,15,781.5,117.5,5.8,30.5,659.5,349.41,246.68
2016,7,12,9,30,797.0,121.0,5.8,31.0,705.0,401.33,289.78
2016,7,12,9,45,811.0,122.0,5.8,32.0,746.5,451.51,330.04
2016,7,12,10,0,825.0,123.0,5.8,33.0,788.0,506.71,372.6
2016,7,12,10,15,834.0,125.0,5.8,33.0,823.0,555.34,410.86
2016,7,12,10,30,843.0,127.0,5.8,33.0,858.0,603.53,447.91
2016,7,12,10,45,852.0,127.0,5.8,33.5,887.5,649.44,481.56
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,694.48,513.74
2016,7,12,11,15,865.5,128.0,5.75,34.5,938.5,736.07,542.31
2016,7,12,11,30,870.0,129.0,5.7,35.0,960.0,776.06,567.83
2016,7,12,11,45,534.5,314.5,5.7,35.5,827.5,712.56,517.5
2016,7,12,12,0,199.0,500.0,5.7,36.0,695.0,625.33,447.8
2016,7,12,12,15,189.5,504.5,5.7,36.0,691.0,633.64,453.58
2016,7,12,12,30,180.0,509.0,5.7,36.0,687.0,641.07,458.42
2016,7,12,12,45,539.0,312.0,5.7,36.5,844.0,801.91,577.69
2016,7,12,13,0,898.0,115.0,5.7,37.0,1001.0,957.4,682.39
2016,7,12,13,15,539.0,305.5,5.65,37.0,836.0,829.93,594.27
2016,7,12,13,30,180.0,496.0,5.6,37.0,671.0,667.91,474.62
2016,7,12,13,45,533.0,304.5,5.6,37.0,808.0,849.03,608.82
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,1003.72,713.13
2016,7,12,14,15,880.0,112.0,5.6,37.0,920.0,1003.76,712.99
2016,7,12,14,30,874.0,111.0,5.6,37.0,895.0,1000.55,711.75
2016,7,12,14,45,469.0,247.0,5.6,37.0,666.5,749.84,543.62
2016,7,12,15,0,64.0,383.0,5.6,37.0,438.0,453.44,327.09
2016,7,12,15,15,128.5,377.0,5.6,36.5,479.5,527.51,383.57
2016,7,12,15,30,193.0,371.0,5.6,36.0,521.0,586.47,428.33
2016,7,12,15,45,497.5,237.5,5.65,36.0,593.0,759.82,559.12
2016,7,12,16,0,802.0,104.0,5.7,36.0,665.0,890.31,651.62
2016,7,12,16,15,785.0,101.0,5.7,35.5,617.0,855.0,630.17
2016,7,12,16,30,768.0,98.0,5.7,35.0,569.0,817.85,608.03
2016,7,12,16,45,737.5,97.0,5.75,35.0,517.0,769.78,576.94
2016,7,12,17,0,707.0,96.0,5.8,35.0,465.0,724.76,547.55
2016,7,12,17,15,676.0,91.5,5.75,34.5,412.0,671.67,512.6
2016,7,12,17,30,645.0,87.0,5.7,34.0,359.0,618.86,477.03
2016,7,12,17,45,592.5,82.5,5.7,33.5,305.5,551.1,429.15
2016,7,12,18,0,540.0,78.0,5.7,33.0,252.0,485.99,380.57
2016,7,12,18,15,476.5,70.0,5.6,32.0,201.5,412.7,324.45
2016,7,12,18,30,413.0,62.0,5.5,31.0,151.0,343.84,269.48
2016,7,12,18,45,316.0,50.0,5.4,30.5,106.5,255.2,196.64
2016,7,12,19,0,219.0,38.0,5.3,30.0,62.0,179.96,132.1
2016,7,12,19,15,109.5,19.0,5.2,29.5,31.0,87.86,29.6
2016,7,12,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.0,3.9,24.5,12.0,9.53,0.0
2016,7,13,6,0,81.0,20.0,4.0,25.0,24.0,16.67,0.0
2016,7,13,6,15,195.0,35.0,4.15,25.5,61.0,27.24,16.29
2016,7,13,6,30,309.0,50.0,4.3,26.0,98.0,38.17,26.45
2016,7,13,6,45,411.0,57.0,4.5,26.5,148.0,42.65,30.65
2016,7,13,7,0,513.0,64.0,4.7,27.0,198.0,45.81,33.48
2016,7,13,7,15,565.5,70.5,4.8,27.5,250.5,48.34,35.58
2016,7,13,7,30,618.0,77.0,4.9,28.0,303.0,50.71,37.43
2016,7,13,7,45,666.0,79.0,5.05,28.5,358.0,49.65,36.32
2016,7,13,8,0,714.0,81.0,5.2,29.0,413.0,95.7,49.6
2016,7,13,8,15,739.5,84.5,5.25,29.5,465.5,141.44,76.36
2016,7,13,8,30,765.0,88.0,5.3,30.0,518.0,190.17,112.34
2016,7,13,8,45,787.0,90.0,5.4,31.0,568.5,239.77,152.4
2016,7,13,9,0,809.0,92.0,5.5,32.0,619.0,298.24,200.44
2016,7,13,9,15,823.5,94.5,5.55,32.5,665.0,349.73,243.82
2016,7,13,9,30,838.0,97.0,5.6,33.0,711.0,402.15,287.29
2016,7,13,9,45,849.0,99.0,5.65,33.5,752.0,453.38,328.96
2016,7,13,10,0,860.0,101.0,5.7,34.0,793.0,504.76,369.6
2016,7,13,10,15,868.5,102.5,5.75,34.0,828.5,554.32,408.65
2016,7,13,10,30,877.0,104.0,5.8,34.0,864.0,603.35,446.41
2016,7,13,10,45,883.0,105.5,5.9,34.5,893.0,650.06,480.82
2016,7,13,11,0,889.0,107.0,6.0,35.0,922.0,695.61,513.58
2016,7,13,11,15,893.5,107.5,6.0,35.5,943.5,737.85,542.13
2016,7,13,11,30,898.0,108.0,6.0,36.0,965.0,778.4,568.2
2016,7,13,11,45,880.0,123.5,6.05,36.5,973.5,812.38,589.72
2016,7,13,12,0,862.0,139.0,6.1,37.0,982.0,842.89,608.78
2016,7,13,12,15,863.5,139.0,6.1,37.0,988.5,873.34,628.82
2016,7,13,12,30,865.0,139.0,6.1,37.0,995.0,901.58,647.35
2016,7,13,12,45,864.0,139.5,6.15,37.0,993.0,925.74,663.44
2016,7,13,13,0,863.0,140.0,6.2,37.0,991.0,947.41,677.95
2016,7,13,13,15,860.5,139.5,6.2,37.0,981.0,964.0,688.95
2016,7,13,13,30,858.0,139.0,6.2,37.0,971.0,977.63,698.12
2016,7,13,13,45,853.5,138.5,6.2,37.0,953.5,986.23,704.12
2016,7,13,14,0,849.0,138.0,6.2,37.0,936.0,991.68,708.21
2016,7,13,14,15,843.5,136.5,6.15,37.0,911.0,991.98,708.8
2016,7,13,14,30,838.0,135.0,6.1,37.0,886.0,989.13,707.47
2016,7,13,14,45,812.5,144.0,6.1,37.0,850.5,983.39,704.7
2016,7,13,15,0,787.0,153.0,6.1,37.0,815.0,966.15,694.5
2016,7,13,15,15,775.5,150.0,6.05,36.5,777.0,947.22,684.5
2016,7,13,15,30,764.0,147.0,6.0,36.0,739.0,925.58,672.74
2016,7,13,15,45,741.5,147.5,5.95,36.0,694.5,894.65,653.33
2016,7,13,16,0,719.0,148.0,5.9,36.0,650.0,867.32,636.39
2016,7,13,16,15,698.5,143.5,5.85,35.5,602.5,829.28,613.38
2016,7,13,16,30,678.0,139.0,5.8,35.0,555.0,789.75,589.11
2016,7,13,16,45,645.5,135.5,5.75,35.0,503.0,739.75,555.96
2016,7,13,17,0,613.0,132.0,5.7,35.0,451.0,689.47,522.22
2016,7,13,17,15,577.0,125.0,5.6,34.5,399.0,632.45,483.75
2016,7,13,17,30,541.0,118.0,5.5,34.0,347.0,576.08,444.18
2016,7,13,17,45,491.5,109.5,5.4,33.5,294.5,504.92,392.47
2016,7,13,18,0,442.0,101.0,5.3,33.0,242.0,442.26,345.47
2016,7,13,18,15,374.5,89.0,5.05,32.5,192.5,367.15,287.05
2016,7,13,18,30,307.0,77.0,4.8,32.0,143.0,297.54,231.16
2016,7,13,18,45,220.5,60.0,4.55,31.5,100.5,207.19,157.91
2016,7,13,19,0,134.0,43.0,4.3,31.0,58.0,136.31,98.24
2016,7,13,19,15,67.0,21.5,4.15,30.5,29.0,65.36,18.63
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.0,9.5,3.15,23.5,12.0,9.05,0.0
2016,7,14,6,0,102.0,19.0,3.4,24.0,24.0,15.03,0.0
2016,7,14,6,15,226.0,33.0,3.6,24.5,62.5,25.68,15.04
2016,7,14,6,30,350.0,47.0,3.8,25.0,101.0,36.81,25.41
2016,7,14,6,45,431.5,56.0,4.05,25.5,149.5,41.9,30.14
2016,7,14,7,0,513.0,65.0,4.3,26.0,198.0,46.75,34.43
2016,7,14,7,15,567.0,72.0,4.4,26.5,251.5,49.63,36.84
2016,7,14,7,30,621.0,79.0,4.5,27.0,305.0,52.33,38.97
2016,7,14,7,45,657.0,85.0,4.65,28.0,358.5,54.01,40.08
2016,7,14,8,0,693.0,91.0,4.8,29.0,412.0,95.66,50.6
2016,7,14,8,15,720.5,95.0,4.85,29.5,465.0,146.52,81.2
2016,7,14,8,30,748.0,99.0,4.9,30.0,518.0,194.93,116.59
2016,7,14,8,45,767.0,103.0,4.95,30.5,568.0,244.58,156.8
2016,7,14,9,0,786.0,107.0,5.0,31.0,618.0,296.19,199.92
2016,7,14,9,15,801.5,110.0,4.95,31.5,664.0,347.62,243.05
2016,7,14,9,30,817.0,113.0,4.9,32.0,710.0,400.22,286.39
2016,7,14,9,45,827.0,116.0,4.9,32.5,751.0,456.54,331.44
2016,7,14,10,0,837.0,119.0,4.9,33.0,792.0,507.31,371.27
2016,7,14,10,15,845.5,121.0,4.85,33.5,827.5,556.33,408.6
2016,7,14,10,30,854.0,123.0,4.8,34.0,863.0,604.85,444.41
2016,7,14,10,45,859.5,125.0,4.8,34.5,891.5,650.8,477.5
2016,7,14,11,0,865.0,127.0,4.8,35.0,920.0,695.58,508.89
2016,7,14,11,15,869.0,128.5,4.8,35.0,941.0,737.51,538.5
2016,7,14,11,30,873.0,130.0,4.8,35.0,962.0,777.8,565.13
2016,7,14,11,45,875.0,131.0,4.8,35.5,975.5,814.26,587.78
2016,7,14,12,0,877.0,132.0,4.8,36.0,989.0,848.65,608.84
2016,7,14,12,15,877.5,132.5,4.8,36.0,995.0,879.14,628.49
2016,7,14,12,30,878.0,133.0,4.8,36.0,1001.0,907.32,646.6
2016,7,14,12,45,876.5,133.5,4.8,36.5,998.5,931.31,660.59
2016,7,14,13,0,875.0,134.0,4.8,37.0,996.0,952.73,672.98
2016,7,14,13,15,872.5,133.5,4.8,37.0,986.0,969.48,683.79
2016,7,14,13,30,870.0,133.0,4.8,37.0,976.0,983.23,692.8
2016,7,14,13,45,864.5,132.5,4.85,37.0,957.5,990.92,698.31
2016,7,14,14,0,859.0,132.0,4.9,37.0,939.0,995.4,702.07
2016,7,14,14,15,853.5,131.0,4.9,37.0,914.5,996.18,703.23
2016,7,14,14,30,848.0,130.0,4.9,37.0,890.0,993.8,702.53
2016,7,14,14,45,835.0,131.0,4.95,37.0,856.5,982.87,696.88
2016,7,14,15,0,822.0,132.0,5.0,37.0,823.0,969.01,689.48
2016,7,14,15,15,811.0,130.0,5.0,36.5,785.5,960.14,686.52
2016,7,14,15,30,800.0,128.0,5.0,36.0,748.0,939.53,675.96
2016,7,14,15,45,783.5,126.0,5.05,36.0,704.0,911.0,659.15
2016,7,14,16,0,767.0,124.0,5.1,36.0,660.0,880.22,640.8
2016,7,14,16,15,748.5,120.5,5.05,35.5,612.0,843.84,619.32
2016,7,14,16,30,730.0,117.0,5.0,35.0,564.0,809.95,599.34
2016,7,14,16,45,701.0,114.0,5.0,35.0,512.5,762.15,568.49
2016,7,14,17,0,672.0,111.0,5.0,35.0,461.0,713.83,536.89
2016,7,14,17,15,638.5,105.5,4.95,34.5,408.0,658.7,500.73
2016,7,14,17,30,605.0,100.0,4.9,34.0,355.0,604.02,464.0
2016,7,14,17,45,553.0,94.0,4.9,33.5,301.5,536.15,415.54
2016,7,14,18,0,501.0,88.0,4.9,33.0,248.0,470.8,367.11
2016,7,14,18,15,434.0,78.0,4.75,32.5,197.5,390.71,305.44
2016,7,14,18,30,367.0,68.0,4.6,32.0,147.0,321.1,249.68
2016,7,14,18,45,268.0,54.5,4.5,31.5,103.0,235.52,179.82
2016,7,14,19,0,169.0,41.0,4.4,31.0,59.0,160.0,115.86
2016,7,14,19,15,84.5,20.5,4.35,30.5,29.5,71.26,18.41
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,9.0,3.3,23.5,9.5,8.58,0.0
2016,7,15,6,0,21.0,18.0,3.4,24.0,19.0,15.73,0.0
2016,7,15,6,15,109.5,39.0,3.5,24.5,54.5,31.63,19.72
2016,7,15,6,30,198.0,60.0,3.6,25.0,90.0,47.69,34.51
2016,7,15,6,45,292.0,73.0,3.7,25.5,138.0,54.75,41.05
2016,7,15,7,0,386.0,86.0,3.8,26.0,186.0,62.96,48.22
2016,7,15,7,15,446.0,96.5,3.85,26.5,238.0,68.82,53.15
2016,7,15,7,30,506.0,107.0,3.9,27.0,290.0,74.36,57.61
2016,7,15,7,45,549.0,114.5,4.0,27.5,343.0,76.53,59.11
2016,7,15,8,0,592.0,122.0,4.1,28.0,396.0,112.79,67.75
2016,7,15,8,15,624.0,128.5,4.2,28.5,448.5,155.17,92.26
2016,7,15,8,30,656.0,135.0,4.3,29.0,501.0,201.38,125.61
2016,7,15,8,45,668.0,145.0,4.4,30.0,549.0,249.67,164.14
2016,7,15,9,0,680.0,155.0,4.5,31.0,597.0,299.3,204.69
2016,7,15,9,15,699.0,159.5,4.5,31.5,643.0,348.0,244.71
2016,7,15,9,30,718.0,164.0,4.5,32.0,689.0,398.42,285.5
2016,7,15,9,45,727.0,171.0,4.5,32.5,729.0,448.05,324.95
2016,7,15,10,0,736.0,178.0,4.5,33.0,769.0,497.99,363.52
2016,7,15,10,15,747.0,181.0,4.4,33.5,804.5,545.82,399.39
2016,7,15,10,30,758.0,184.0,4.3,34.0,840.0,596.68,436.25
2016,7,15,10,45,761.5,189.0,4.25,34.5,867.5,640.72,467.42
2016,7,15,11,0,765.0,194.0,4.2,35.0,895.0,683.75,497.06
2016,7,15,11,15,771.0,196.0,4.1,35.0,916.5,724.83,525.62
2016,7,15,11,30,777.0,198.0,4.0,35.0,938.0,764.78,552.84
2016,7,15,11,45,776.0,202.0,3.9,35.5,950.5,799.64,574.8
2016,7,15,12,0,775.0,206.0,3.8,36.0,963.0,832.61,594.39
2016,7,15,12,15,776.0,206.5,3.75,36.0,969.0,862.25,613.08
2016,7,15,12,30,777.0,207.0,3.7,36.0,975.0,889.95,630.45
2016,7,15,12,45,776.0,207.0,3.7,36.5,973.0,913.36,643.96
2016,7,15,13,0,775.0,207.0,3.7,37.0,971.0,934.45,655.98
2016,7,15,13,15,772.5,206.0,3.75,37.0,961.0,950.61,666.56
2016,7,15,13,30,770.0,205.0,3.8,37.0,951.0,963.96,675.49
2016,7,15,13,45,766.0,203.0,3.85,37.5,933.5,971.94,679.74
2016,7,15,14,0,762.0,201.0,3.9,38.0,916.0,976.91,682.23
2016,7,15,14,15,754.5,199.0,3.95,37.5,891.0,975.35,683.6
2016,7,15,14,30,747.0,197.0,4.0,37.0,866.0,977.23,687.33
2016,7,15,14,45,737.5,194.0,4.1,37.0,834.5,966.88,682.23
2016,7,15,15,0,728.0,191.0,4.2,37.0,803.0,953.67,675.46
2016,7,15,15,15,715.0,187.5,4.25,37.0,765.0,933.73,664.18
2016,7,15,15,30,702.0,184.0,4.3,37.0,727.0,911.27,651.32
2016,7,15,15,45,688.5,177.5,4.35,37.0,684.5,882.63,634.43
2016,7,15,16,0,675.0,171.0,4.4,37.0,642.0,851.81,616.05
2016,7,15,16,15,653.0,166.0,4.4,36.5,594.5,812.86,593.15
2016,7,15,16,30,631.0,161.0,4.4,36.0,547.0,772.53,569.03
2016,7,15,16,45,603.5,153.5,4.4,36.0,496.5,723.54,537.4
2016,7,15,17,0,576.0,146.0,4.4,36.0,446.0,674.04,504.67
2016,7,15,17,15,538.0,138.0,4.25,35.5,393.5,610.29,461.48
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,553.74,422.25
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,486.15,373.69
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,421.82,326.03
2016,7,15,18,15,325.0,97.0,3.55,33.0,186.5,345.56,267.93
2016,7,15,18,30,256.0,83.0,3.2,32.0,137.0,265.26,204.94
2016,7,15,18,45,169.0,63.5,2.9,31.5,95.0,185.03,139.89
2016,7,15,19,0,82.0,44.0,2.6,31.0,53.0,104.67,73.85
2016,7,15,19,15,41.0,22.0,2.7,30.5,26.5,48.95,8.97
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.5,2.6,23.5,6.5,6.2,0.0
2016,7,16,6,0,0.0,13.0,2.8,24.0,13.0,12.06,0.0
2016,7,16,6,15,27.5,33.0,2.9,24.5,37.5,29.24,17.7
2016,7,16,6,30,55.0,53.0,3.0,25.0,62.0,44.27,31.62
2016,7,16,6,45,86.0,75.5,3.1,25.5,95.0,61.62,46.85
2016,7,16,7,0,117.0,98.0,3.2,26.0,128.0,78.48,61.37
2016,7,16,7,15,135.5,120.0,3.25,26.5,163.0,94.5,74.83
2016,7,16,7,30,154.0,142.0,3.3,27.0,198.0,110.01,87.53
2016,7,16,7,45,169.0,166.5,3.4,27.5,237.0,126.52,100.78
2016,7,16,8,0,184.0,191.0,3.5,28.0,276.0,155.73,113.37
2016,7,16,8,15,167.5,218.0,3.55,28.5,302.5,186.86,135.25
2016,7,16,8,30,151.0,245.0,3.6,29.0,329.0,216.63,157.75
2016,7,16,8,45,205.0,265.0,3.65,30.0,391.0,255.33,184.56
2016,7,16,9,0,259.0,285.0,3.7,31.0,453.0,292.21,210.61
2016,7,16,9,15,268.0,307.0,3.65,31.5,492.5,329.76,238.99
2016,7,16,9,30,277.0,329.0,3.6,32.0,532.0,368.44,267.84
2016,7,16,9,45,297.0,346.0,3.6,32.5,574.5,409.1,297.63
2016,7,16,10,0,317.0,363.0,3.6,33.0,617.0,451.79,328.44
2016,7,16,10,15,322.5,380.0,3.55,33.5,649.0,488.71,354.54
2016,7,16,10,30,328.0,397.0,3.5,34.0,681.0,526.04,380.38
2016,7,16,10,45,601.5,259.0,3.5,34.5,801.5,596.4,433.23
2016,7,16,11,0,875.0,121.0,3.5,35.0,922.0,695.62,505.5
2016,7,16,11,15,879.5,122.0,3.5,35.0,943.5,737.98,534.52
2016,7,16,11,30,884.0,123.0,3.5,35.0,965.0,778.69,560.99
2016,7,16,11,45,868.5,136.5,3.55,35.5,974.5,812.56,581.78
2016,7,16,12,0,853.0,150.0,3.6,36.0,984.0,843.19,600.32
2016,7,16,12,15,854.5,150.5,3.65,36.0,990.0,874.07,620.19
2016,7,16,12,30,856.0,151.0,3.7,36.0,996.0,902.78,638.64
2016,7,16,12,45,854.5,151.0,3.8,36.5,993.5,926.09,652.56
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,946.9,664.92
2016,7,16,13,15,504.5,323.0,4.0,37.0,818.5,812.94,574.9
2016,7,16,13,30,156.0,495.0,4.1,37.0,646.0,643.19,453.1
2016,7,16,13,45,496.5,322.0,4.2,37.0,790.5,829.79,589.12
2016,7,16,14,0,837.0,149.0,4.3,37.0,935.0,989.75,696.43
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.5,989.25,695.97
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,994.88,700.63
2016,7,16,14,45,819.0,142.0,4.5,37.0,852.5,987.09,697.12
2016,7,16,15,0,814.0,138.0,4.6,37.0,821.0,976.18,691.79
2016,7,16,15,15,802.5,135.5,4.6,36.5,783.0,957.46,682.48
2016,7,16,15,30,791.0,133.0,4.6,36.0,745.0,935.97,671.42
2016,7,16,15,45,775.0,130.5,4.7,36.0,701.0,907.55,654.88
2016,7,16,16,0,759.0,128.0,4.8,36.0,657.0,876.85,636.8
2016,7,16,16,15,740.0,124.0,4.8,35.5,609.0,839.64,615.14
2016,7,16,16,30,721.0,120.0,4.8,35.0,561.0,805.2,595.11
2016,7,16,16,45,695.5,115.5,4.85,34.5,509.5,758.87,566.78
2016,7,16,17,0,670.0,111.0,4.9,34.0,458.0,711.82,537.37
2016,7,16,17,15,636.5,105.0,4.8,33.5,405.5,656.15,500.5
2016,7,16,17,30,603.0,99.0,4.7,33.0,353.0,600.94,463.11
2016,7,16,17,45,559.5,91.5,4.65,33.0,300.0,537.53,416.96
2016,7,16,18,0,516.0,84.0,4.6,33.0,247.0,476.07,370.7
2016,7,16,18,15,451.0,74.5,4.35,32.5,196.5,400.95,312.83
2016,7,16,18,30,386.0,65.0,4.1,32.0,146.0,328.08,254.73
2016,7,16,18,45,295.5,51.0,3.85,31.5,102.5,245.45,187.2
2016,7,16,19,0,205.0,37.0,3.6,31.0,59.0,171.88,124.22
2016,7,16,19,15,102.5,18.5,3.45,30.5,29.5,83.05,15.23
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,8.5,2.45,23.5,10.0,8.1,0.0
2016,7,17,6,0,55.0,17.0,2.6,24.0,20.0,14.25,0.0
2016,7,17,6,15,162.5,34.5,2.65,24.5,56.0,26.95,15.78
2016,7,17,6,30,270.0,52.0,2.7,25.0,92.0,39.9,27.94
2016,7,17,6,45,367.0,62.0,2.75,25.5,141.0,46.4,33.94
2016,7,17,7,0,464.0,72.0,2.8,26.0,190.0,53.05,39.78
2016,7,17,7,15,520.5,80.5,2.8,26.5,243.0,56.81,42.95
2016,7,17,7,30,577.0,89.0,2.8,27.0,296.0,60.33,45.75
2016,7,17,7,45,351.5,140.5,2.85,27.5,273.5,95.08,74.65
2016,7,17,8,0,126.0,192.0,2.9,28.0,251.0,152.98,112.89
2016,7,17,8,15,429.5,148.5,2.9,28.5,382.0,149.29,95.49
2016,7,17,8,30,733.0,105.0,2.9,29.0,513.0,193.72,116.24
2016,7,17,8,45,756.5,107.5,2.95,30.0,564.0,242.35,154.77
2016,7,17,9,0,780.0,110.0,3.0,31.0,615.0,293.46,196.55
2016,7,17,9,15,795.5,113.5,3.05,31.5,661.5,345.07,239.41
2016,7,17,9,30,811.0,117.0,3.1,32.0,708.0,397.89,282.51
2016,7,17,9,45,824.5,118.5,3.15,32.5,750.0,449.17,323.52
2016,7,17,10,0,838.0,120.0,3.2,33.0,792.0,505.55,366.9
2016,7,17,10,15,846.5,122.0,3.25,33.5,827.5,554.78,404.07
2016,7,17,10,30,855.0,124.0,3.3,34.0,863.0,603.51,439.79
2016,7,17,10,45,861.5,125.5,3.35,34.5,891.5,649.88,472.88
2016,7,17,11,0,868.0,127.0,3.4,35.0,920.0,695.16,504.33
2016,7,17,11,15,872.0,128.0,3.45,35.0,941.5,736.96,533.67
2016,7,17,11,30,876.0,129.0,3.5,35.0,963.0,777.1,559.96
2016,7,17,11,45,881.5,127.5,3.55,35.5,977.5,814.44,583.04
2016,7,17,12,0,887.0,126.0,3.6,36.0,992.0,849.88,604.67
2016,7,17,12,15,887.5,126.0,3.65,36.0,997.5,880.35,624.22
2016,7,17,12,30,888.0,126.0,3.7,36.0,1003.0,908.43,642.24
2016,7,17,12,45,887.0,126.0,3.8,36.5,1001.0,932.71,656.76
2016,7,17,13,0,886.0,126.0,3.9,37.0,999.0,954.35,669.62
2016,7,17,13,15,883.5,125.5,3.95,37.0,988.5,971.27,680.66
2016,7,17,13,30,881.0,125.0,4.0,37.0,978.0,985.14,689.9
2016,7,17,13,45,876.5,124.5,4.05,37.0,959.5,993.9,696.05
2016,7,17,14,0,872.0,124.0,4.1,37.0,941.0,999.42,700.33
2016,7,17,14,15,866.0,122.5,4.1,37.0,916.0,999.2,700.84
2016,7,17,14,30,860.0,121.0,4.1,37.0,891.0,995.74,699.48
2016,7,17,14,45,851.0,120.0,4.15,37.0,858.5,986.61,694.96
2016,7,17,15,0,842.0,119.0,4.2,37.0,826.0,974.43,688.64
2016,7,17,15,15,831.5,117.0,4.2,36.5,788.0,956.72,680.05
2016,7,17,15,30,821.0,115.0,4.2,36.0,750.0,936.22,669.7
2016,7,17,15,45,807.0,112.5,4.2,36.0,706.0,917.53,659.19
2016,7,17,16,0,793.0,110.0,4.2,36.0,662.0,888.01,641.6
2016,7,17,16,15,477.5,192.5,4.2,35.5,518.0,674.76,498.49
2016,7,17,16,30,162.0,275.0,4.2,35.0,374.0,450.12,334.33
2016,7,17,16,45,435.0,185.5,4.25,35.0,418.5,608.52,457.13
2016,7,17,17,0,708.0,96.0,4.3,35.0,463.0,724.74,543.03
2016,7,17,17,15,676.5,91.5,4.25,34.5,410.0,671.2,507.58
2016,7,17,17,30,645.0,87.0,4.2,34.0,357.0,617.96,472.36
2016,7,17,17,45,599.5,81.0,4.2,33.5,303.5,553.39,427.62
2016,7,17,18,0,554.0,75.0,4.2,33.0,250.0,490.95,381.79
2016,7,17,18,15,490.0,66.5,4.0,32.5,199.0,416.24,324.47
2016,7,17,18,30,426.0,58.0,3.8,32.0,148.0,346.12,268.51
2016,7,17,18,45,328.0,46.5,3.6,31.5,104.0,256.46,195.59
2016,7,17,19,0,230.0,35.0,3.4,31.0,60.0,181.12,130.76
2016,7,17,19,15,115.0,17.5,3.35,30.5,30.0,86.61,11.37
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,21.5,8.0,1.75,23.5,9.0,7.63,0.0
2016,7,18,6,0,43.0,16.0,1.9,24.0,18.0,13.44,0.0
2016,7,18,6,15,145.5,33.5,2.05,24.5,53.0,26.16,15.03
2016,7,18,6,30,248.0,51.0,2.2,25.0,88.0,39.12,27.26
2016,7,18,6,45,342.0,61.5,2.35,25.5,135.0,46.02,33.6
2016,7,18,7,0,436.0,72.0,2.5,26.0,182.0,52.63,39.42
2016,7,18,7,15,492.5,80.5,2.55,26.5,233.5,56.84,42.97
2016,7,18,7,30,549.0,89.0,2.6,27.0,285.0,60.34,45.77
2016,7,18,7,45,348.0,140.5,2.7,27.5,272.0,95.16,74.72
2016,7,18,8,0,147.0,192.0,2.8,28.0,259.0,153.59,112.9
2016,7,18,8,15,429.5,148.0,2.85,28.5,379.0,148.11,94.65
2016,7,18,8,30,712.0,104.0,2.9,29.0,499.0,183.04,108.82
2016,7,18,8,45,737.0,106.0,2.95,29.5,549.5,235.77,150.71
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,285.83,192.05
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.0,336.25,234.07
2016,7,18,9,30,794.0,114.0,2.9,31.0,692.0,387.93,276.35
2016,7,18,9,45,806.5,116.5,2.9,31.5,733.5,438.74,317.07
2016,7,18,10,0,819.0,119.0,2.9,32.0,775.0,494.61,360.1
2016,7,18,10,15,828.0,121.0,2.85,32.0,810.5,543.19,397.45
2016,7,18,10,30,837.0,123.0,2.8,32.0,846.0,591.36,433.48
2016,7,18,10,45,843.0,125.0,2.8,32.5,874.5,637.03,466.05
2016,7,18,11,0,849.0,127.0,2.8,33.0,903.0,681.62,496.94
2016,7,18,11,15,480.0,301.0,2.8,33.0,742.0,607.75,440.82
2016,7,18,11,30,111.0,475.0,2.8,33.0,581.0,513.12,367.82
2016,7,18,11,45,485.0,305.5,2.85,33.5,777.5,662.87,479.5
2016,7,18,12,0,859.0,136.0,2.9,34.0,974.0,834.9,597.28
2016,7,18,12,15,860.0,136.0,2.9,34.0,980.0,865.05,615.33
2016,7,18,12,30,861.0,136.0,2.9,34.0,986.0,892.95,632.93
2016,7,18,12,45,861.0,135.5,2.9,34.5,984.5,917.17,646.84
2016,7,18,13,0,861.0,135.0,2.9,35.0,983.0,938.88,659.14
2016,7,18,13,15,859.0,134.5,2.95,35.0,973.5,955.97,670.29
2016,7,18,13,30,857.0,134.0,3.0,35.0,964.0,970.12,679.73
2016,7,18,13,45,551.5,299.5,3.05,35.0,830.0,860.91,608.13
2016,7,18,14,0,246.0,465.0,3.1,35.0,696.0,726.2,512.08
2016,7,18,14,15,543.0,296.5,3.15,35.0,788.0,867.08,615.5
2016,7,18,14,30,840.0,128.0,3.2,35.0,880.0,982.67,692.29
2016,7,18,14,45,545.5,265.0,3.25,35.0,746.0,844.96,602.26
2016,7,18,15,0,251.0,402.0,3.3,35.0,612.0,686.9,490.57
2016,7,18,15,15,516.0,267.0,3.35,35.0,674.0,817.58,588.12
2016,7,18,15,30,781.0,132.0,3.4,35.0,736.0,924.65,661.57
2016,7,18,15,45,765.5,129.5,3.5,35.0,692.5,896.87,644.82
2016,7,18,16,0,750.0,127.0,3.6,35.0,649.0,866.82,627.47
2016,7,18,16,15,731.0,123.0,3.65,34.5,601.0,829.8,606.33
2016,7,18,16,30,712.0,119.0,3.7,34.0,553.0,795.53,586.76
2016,7,18,16,45,681.0,116.0,3.8,34.0,501.0,746.51,555.73
2016,7,18,17,0,650.0,113.0,3.9,34.0,449.0,697.13,523.92
2016,7,18,17,15,535.0,124.0,3.95,33.5,380.0,596.94,455.2
2016,7,18,17,30,420.0,135.0,4.0,33.0,311.0,498.52,383.92
2016,7,18,17,45,389.5,119.5,4.05,32.5,264.0,443.1,344.23
2016,7,18,18,0,359.0,104.0,4.1,32.0,217.0,389.1,304.05
2016,7,18,18,15,311.5,88.0,4.0,31.5,172.0,325.47,254.61
2016,7,18,18,30,264.0,72.0,3.9,31.0,127.0,265.51,206.37
2016,7,18,18,45,197.5,54.5,3.85,31.0,88.5,186.66,141.79
2016,7,18,19,0,131.0,37.0,3.8,31.0,50.0,125.34,89.0
2016,7,18,19,15,65.5,18.5,3.75,30.5,25.0,59.05,2.15
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,42.0,7.5,0.9,24.5,9.5,7.15,0.0
2016,7,19,6,0,84.0,15.0,1.0,25.0,19.0,14.3,0.0
2016,7,19,6,15,202.5,29.0,0.95,25.0,54.5,22.58,12.08
2016,7,19,6,30,321.0,43.0,0.9,25.0,90.0,33.54,22.59
2016,7,19,6,45,416.5,51.0,0.9,25.5,138.5,37.92,26.74
2016,7,19,7,0,512.0,59.0,0.9,26.0,187.0,42.14,30.51
2016,7,19,7,15,564.5,65.5,0.95,26.5,239.0,44.85,32.8
2016,7,19,7,30,617.0,72.0,1.0,27.0,291.0,47.4,34.82
2016,7,19,7,45,662.0,74.5,1.05,28.0,345.5,46.86,34.09
2016,7,19,8,0,707.0,77.0,1.1,29.0,400.0,84.55,43.66
2016,7,19,8,15,733.0,81.0,1.25,29.5,452.5,130.39,68.44
2016,7,19,8,30,759.0,85.0,1.4,30.0,505.0,179.29,103.17
2016,7,19,8,45,780.5,87.0,1.55,30.5,555.5,228.56,142.31
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,286.74,189.69
2016,7,19,9,15,816.5,91.5,1.85,31.5,652.0,338.05,232.29
2016,7,19,9,30,831.0,94.0,2.0,32.0,698.0,390.3,275.02
2016,7,19,9,45,842.5,96.0,2.2,32.5,739.5,441.63,316.24
2016,7,19,10,0,854.0,98.0,2.4,33.0,781.0,493.16,356.51
2016,7,19,10,15,862.5,99.5,2.55,33.5,816.5,542.7,394.13
2016,7,19,10,30,871.0,101.0,2.7,34.0,852.0,591.72,430.33
2016,7,19,10,45,877.0,102.5,2.9,34.5,881.0,638.46,464.15
2016,7,19,11,0,883.0,104.0,3.1,35.0,910.0,684.03,496.36
2016,7,19,11,15,611.0,273.5,3.25,35.0,838.0,674.21,485.59
2016,7,19,11,30,339.0,443.0,3.4,35.0,766.0,650.42,464.0
2016,7,19,11,45,613.0,278.5,3.55,35.5,872.5,737.03,529.1
2016,7,19,12,0,887.0,114.0,3.7,36.0,979.0,838.07,597.98
2016,7,19,12,15,474.0,288.0,3.8,36.0,750.5,680.41,488.61
2016,7,19,12,30,61.0,462.0,3.9,36.0,522.0,488.7,347.17
2016,7,19,12,45,474.5,288.0,4.05,36.0,755.0,718.08,517.04
2016,7,19,13,0,888.0,114.0,4.2,36.0,988.0,944.09,668.9
2016,7,19,13,15,506.5,301.5,4.25,36.0,799.0,793.08,565.84
2016,7,19,13,30,125.0,489.0,4.3,36.0,610.0,606.88,430.25
2016,7,19,13,45,286.5,444.0,4.4,36.0,714.5,736.38,523.69
2016,7,19,14,0,448.0,399.0,4.5,36.0,819.0,867.73,614.65
2016,7,19,14,15,460.5,380.5,4.55,36.0,802.5,869.96,616.79
2016,7,19,14,30,473.0,362.0,4.6,36.0,786.0,869.83,618.25
2016,7,19,14,45,476.5,342.0,4.65,36.0,755.0,856.68,611.16
2016,7,19,15,0,480.0,322.0,4.7,36.0,724.0,841.04,602.56
2016,7,19,15,15,439.5,319.0,4.7,35.5,674.0,797.51,575.16
2016,7,19,15,30,399.0,316.0,4.7,35.0,624.0,740.22,538.43
2016,7,19,15,45,350.5,309.5,4.75,35.0,569.0,683.94,500.6
2016,7,19,16,0,302.0,303.0,4.8,35.0,514.0,628.12,462.43
2016,7,19,16,15,270.0,285.0,4.8,34.5,463.0,575.19,427.07
2016,7,19,16,30,238.0,267.0,4.8,34.0,412.0,508.51,381.33
2016,7,19,16,45,313.5,227.0,4.8,34.0,400.0,537.5,405.88
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,559.94,425.23
2016,7,19,17,15,506.5,138.0,4.7,33.5,368.5,584.5,447.84
2016,7,19,17,30,624.0,89.0,4.6,33.0,349.0,603.94,465.4
2016,7,19,17,45,582.5,82.0,4.6,32.5,297.0,541.83,421.44
2016,7,19,18,0,541.0,75.0,4.6,32.0,245.0,481.57,376.82
2016,7,19,18,15,477.5,66.5,4.4,31.5,194.5,407.78,319.64
2016,7,19,18,30,414.0,58.0,4.2,31.0,144.0,338.54,263.89
2016,7,19,18,45,313.5,46.0,4.05,30.5,100.0,247.77,189.62
2016,7,19,19,0,213.0,34.0,3.9,30.0,56.0,171.39,123.39
2016,7,19,19,15,106.5,17.0,3.75,29.5,28.0,81.46,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,7.5,0.7,24.0,8.0,0.0,0.0
2016,7,20,6,0,29.0,15.0,0.8,24.0,16.0,14.3,0.0
2016,7,20,6,15,128.0,33.0,0.85,24.5,50.0,27.04,15.46
2016,7,20,6,30,227.0,51.0,0.9,25.0,84.0,39.2,27.29
2016,7,20,6,45,323.0,62.5,1.0,25.5,131.0,46.87,34.31
2016,7,20,7,0,419.0,74.0,1.1,26.0,178.0,54.21,40.76
2016,7,20,7,15,477.0,83.0,1.15,26.5,229.5,59.17,44.94
2016,7,20,7,30,535.0,92.0,1.2,27.0,281.0,62.96,47.98
2016,7,20,7,45,589.0,95.0,1.25,27.5,336.0,61.79,46.73
2016,7,20,8,0,643.0,98.0,1.3,28.0,391.0,90.96,51.1
2016,7,20,8,15,672.0,103.0,1.4,28.5,443.0,134.72,74.69
2016,7,20,8,30,701.0,108.0,1.5,29.0,495.0,181.89,107.97
2016,7,20,8,45,727.0,110.0,1.65,29.5,546.0,234.54,149.28
2016,7,20,9,0,753.0,112.0,1.8,30.0,597.0,284.35,190.01
2016,7,20,9,15,769.5,115.0,1.95,30.5,643.0,334.52,231.59
2016,7,20,9,30,786.0,118.0,2.1,31.0,689.0,386.02,273.63
2016,7,20,9,45,801.5,119.5,2.25,31.5,731.0,436.96,314.4
2016,7,20,10,0,817.0,121.0,2.4,32.0,773.0,493.25,357.8
2016,7,20,10,15,826.5,123.0,2.55,32.5,808.5,542.11,394.9
2016,7,20,10,30,836.0,125.0,2.7,33.0,844.0,590.61,430.75
2016,7,20,10,45,844.0,125.5,2.85,33.5,873.5,636.36,463.79
2016,7,20,11,0,852.0,126.0,3.0,34.0,903.0,681.18,495.4
2016,7,20,11,15,856.5,127.0,3.1,34.0,925.0,722.8,524.99
2016,7,20,11,30,861.0,128.0,3.2,34.0,947.0,762.84,551.58
2016,7,20,11,45,853.0,137.0,3.3,34.5,958.0,798.17,573.69
2016,7,20,12,0,845.0,146.0,3.4,35.0,969.0,830.84,593.91
2016,7,20,12,15,846.0,146.5,3.45,35.0,975.5,861.18,613.51
2016,7,20,12,30,847.0,147.0,3.5,35.0,982.0,889.34,631.69
2016,7,20,12,45,845.0,147.5,3.6,35.5,979.5,912.51,645.62
2016,7,20,13,0,843.0,148.0,3.7,36.0,977.0,933.15,657.97
2016,7,20,13,15,514.0,320.5,3.75,36.0,824.5,818.54,580.22
2016,7,20,13,30,185.0,493.0,3.8,36.0,672.0,669.05,472.31
2016,7,20,13,45,508.0,319.0,3.85,36.0,797.5,837.24,595.21
2016,7,20,14,0,831.0,145.0,3.9,36.0,923.0,978.59,690.07
2016,7,20,14,15,524.0,293.5,3.9,36.0,779.5,844.58,600.28
2016,7,20,14,30,217.0,442.0,3.9,36.0,636.0,674.88,479.79
2016,7,20,14,45,477.0,309.5,3.95,36.0,715.5,823.2,588.5
2016,7,20,15,0,737.0,177.0,4.0,36.0,795.0,946.14,673.47
2016,7,20,15,15,724.0,174.0,4.0,35.5,757.5,926.61,662.59
2016,7,20,15,30,711.0,171.0,4.0,35.0,720.0,904.54,651.05
2016,7,20,15,45,695.5,166.0,4.0,35.0,677.0,875.45,633.54
2016,7,20,16,0,680.0,161.0,4.0,35.0,634.0,844.24,614.61
2016,7,20,16,15,659.0,156.0,3.95,34.5,586.5,806.08,591.91
2016,7,20,16,30,638.0,151.0,3.9,34.0,539.0,766.51,567.99
2016,7,20,16,45,472.0,177.5,3.9,34.0,450.0,630.76,473.31
2016,7,20,17,0,306.0,204.0,3.9,34.0,361.0,497.31,376.16
2016,7,20,17,15,200.0,186.5,3.85,33.5,284.5,371.71,284.07
2016,7,20,17,30,94.0,169.0,3.8,33.0,208.0,254.93,195.08
2016,7,20,17,45,83.5,145.5,3.75,33.0,176.5,219.55,168.46
2016,7,20,18,0,73.0,122.0,3.7,33.0,145.0,184.55,141.39
2016,7,20,18,15,57.0,98.5,3.45,32.5,114.5,146.41,111.38
2016,7,20,18,30,41.0,75.0,3.2,32.0,84.0,108.99,81.28
2016,7,20,18,45,21.5,53.5,2.95,31.5,58.0,73.15,51.96
2016,7,20,19,0,2.0,32.0,2.7,31.0,32.0,33.79,19.73
2016,7,20,19,15,1.0,16.0,2.8,30.5,16.0,15.57,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.0,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,90.0,15.0,2.2,24.0,18.0,14.3,0.0
2016,7,21,6,15,216.0,28.5,2.25,24.5,54.5,22.26,11.55
2016,7,21,6,30,342.0,42.0,2.3,25.0,91.0,32.84,21.93
2016,7,21,6,45,438.5,49.5,2.4,25.5,140.5,36.82,25.76
2016,7,21,7,0,535.0,57.0,2.5,26.0,190.0,40.7,29.25
2016,7,21,7,15,588.0,63.0,2.4,27.0,243.0,43.11,31.22
2016,7,21,7,30,641.0,69.0,2.3,28.0,296.0,45.38,32.95
2016,7,21,7,45,681.0,73.0,2.25,29.0,350.5,50.85,37.28
2016,7,21,8,0,721.0,77.0,2.2,30.0,405.0,82.52,42.64
2016,7,21,8,15,747.0,80.5,2.05,30.5,458.0,128.75,66.77
2016,7,21,8,30,773.0,84.0,1.9,31.0,511.0,178.05,101.33
2016,7,21,8,45,792.5,87.5,1.75,31.5,561.5,228.91,141.43
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,288.47,189.46
2016,7,21,9,15,826.5,93.5,1.65,32.5,658.5,340.43,232.21
2016,7,21,9,30,841.0,96.0,1.7,33.0,705.0,393.33,275.0
2016,7,21,9,45,851.0,98.5,1.75,33.5,746.5,445.07,315.91
2016,7,21,10,0,861.0,101.0,1.8,34.0,788.0,496.86,355.59
2016,7,21,10,15,869.5,102.5,1.9,34.5,824.0,546.88,392.99
2016,7,21,10,30,878.0,104.0,2.0,35.0,860.0,596.38,428.9
2016,7,21,10,45,883.0,106.0,2.15,35.5,888.5,643.37,462.32
2016,7,21,11,0,888.0,108.0,2.3,36.0,917.0,689.11,494.05
