Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,15,892.5,109.0,2.4,36.0,939.0,732.19,523.59
2016,7,21,11,30,897.0,110.0,2.5,36.0,961.0,773.58,550.49
2016,7,21,11,45,896.5,112.5,2.6,36.5,975.0,810.52,573.18
2016,7,21,12,0,896.0,115.0,2.7,37.0,989.0,845.13,594.22
2016,7,21,12,15,897.0,115.5,2.8,37.0,995.0,876.84,614.58
2016,7,21,12,30,898.0,116.0,2.9,37.0,1001.0,906.16,633.43
2016,7,21,12,45,898.0,115.5,3.0,37.5,999.5,931.15,648.25
2016,7,21,13,0,898.0,115.0,3.1,38.0,998.0,953.47,661.41
2016,7,21,13,15,896.0,114.5,3.15,38.0,988.0,971.01,672.69
2016,7,21,13,30,894.0,114.0,3.2,38.0,978.0,985.46,682.19
2016,7,21,13,45,894.0,111.0,3.25,38.0,961.5,996.21,689.53
2016,7,21,14,0,894.0,108.0,3.3,38.0,945.0,1003.66,694.97
2016,7,21,14,15,889.0,106.5,3.3,38.0,919.5,1004.34,696.03
2016,7,21,14,30,884.0,105.0,3.3,38.0,894.0,1001.7,695.21
2016,7,21,14,45,877.5,103.0,3.35,38.0,862.5,993.74,691.61
2016,7,21,15,0,871.0,101.0,3.4,38.0,831.0,982.57,686.14
2016,7,21,15,15,861.5,99.5,3.4,37.5,792.5,965.88,678.41
2016,7,21,15,30,852.0,98.0,3.4,37.0,754.0,946.28,668.9
2016,7,21,15,45,840.5,95.0,3.4,37.0,710.5,920.27,653.95
2016,7,21,16,0,829.0,92.0,3.4,37.0,667.0,891.7,637.36
2016,7,21,16,15,610.5,162.5,3.4,36.5,569.0,768.7,559.35
2016,7,21,16,30,392.0,233.0,3.4,36.0,471.0,619.95,456.73
2016,7,21,16,45,572.5,156.5,3.45,36.0,469.5,698.77,518.04
2016,7,21,17,0,753.0,80.0,3.5,36.0,468.0,737.92,546.82
2016,7,21,17,15,724.0,76.0,3.45,35.5,414.5,685.16,512.91
2016,7,21,17,30,695.0,72.0,3.4,35.0,361.0,632.38,478.64
2016,7,21,17,45,653.5,67.0,3.35,35.0,307.0,572.9,437.52
2016,7,21,18,0,612.0,62.0,3.3,35.0,253.0,512.36,393.55
2016,7,21,18,15,551.0,55.5,2.9,34.0,201.5,439.76,338.9
2016,7,21,18,30,490.0,49.0,2.5,33.0,150.0,371.59,285.2
2016,7,21,18,45,392.5,39.0,2.15,32.5,104.5,284.33,214.38
2016,7,21,19,0,295.0,29.0,1.8,32.0,59.0,206.57,146.25
2016,7,21,19,15,147.5,14.5,1.9,31.5,29.5,97.38,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,13.34,0.0
2016,7,22,6,15,249.5,26.0,1.95,24.5,54.5,20.59,10.12
2016,7,22,6,30,381.0,38.0,1.9,25.0,91.0,29.28,18.92
2016,7,22,6,45,467.0,45.5,1.9,26.0,140.0,33.49,22.87
2016,7,22,7,0,553.0,53.0,1.9,27.0,189.0,37.54,26.42
2016,7,22,7,15,604.5,58.5,1.8,27.5,242.0,39.73,28.29
2016,7,22,7,30,656.0,64.0,1.7,28.0,295.0,45.99,33.48
2016,7,22,7,45,693.0,68.0,1.65,29.0,349.0,47.01,34.07
2016,7,22,8,0,730.0,72.0,1.6,30.0,403.0,77.66,39.15
2016,7,22,8,15,755.5,75.5,1.7,30.5,456.0,124.34,63.16
2016,7,22,8,30,781.0,79.0,1.8,31.0,509.0,174.04,97.89
2016,7,22,8,45,800.0,82.0,1.95,32.0,559.5,231.84,143.06
2016,7,22,9,0,819.0,85.0,2.1,33.0,610.0,284.32,185.76
2016,7,22,9,15,833.0,87.5,2.15,33.5,656.5,336.47,228.85
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,389.53,271.94
2016,7,22,9,45,857.5,92.0,2.3,34.5,744.5,441.38,313.24
2016,7,22,10,0,868.0,94.0,2.4,35.0,786.0,493.33,353.41
2016,7,22,10,15,876.5,95.5,2.45,35.0,821.5,543.7,391.93
2016,7,22,10,30,885.0,97.0,2.5,35.0,857.0,593.53,429.04
2016,7,22,10,45,890.5,98.5,2.6,35.5,886.0,640.75,462.67
2016,7,22,11,0,896.0,100.0,2.7,36.0,915.0,686.72,494.56
2016,7,22,11,15,900.0,101.0,2.7,36.5,937.0,729.78,522.5
2016,7,22,11,30,904.0,102.0,2.7,37.0,959.0,771.09,547.75
2016,7,22,11,45,899.0,108.0,2.75,37.5,971.5,807.83,570.0
2016,7,22,12,0,894.0,114.0,2.8,38.0,984.0,841.97,590.39
2016,7,22,12,15,895.0,114.5,2.85,38.0,990.5,873.65,610.37
2016,7,22,12,30,896.0,115.0,2.9,38.0,997.0,902.94,628.81
2016,7,22,12,45,895.5,115.0,2.95,38.0,995.0,927.91,644.57
2016,7,22,13,0,895.0,115.0,3.0,38.0,993.0,950.19,658.71
2016,7,22,13,15,893.0,114.5,3.05,38.0,983.5,967.7,669.97
2016,7,22,13,30,891.0,114.0,3.1,38.0,974.0,982.12,679.45
2016,7,22,13,45,887.5,113.5,3.15,38.5,956.5,991.91,684.75
2016,7,22,14,0,884.0,113.0,3.2,39.0,939.0,998.43,688.17
2016,7,22,14,15,878.5,111.5,3.2,39.0,914.0,998.67,688.95
2016,7,22,14,30,873.0,110.0,3.2,39.0,889.0,995.6,687.88
2016,7,22,14,45,859.5,112.5,3.2,39.0,855.5,985.58,682.66
2016,7,22,15,0,846.0,115.0,3.2,39.0,822.0,972.58,675.75
2016,7,22,15,15,836.0,113.0,3.2,38.5,784.0,955.3,667.69
2016,7,22,15,30,826.0,111.0,3.2,38.0,746.0,935.17,657.89
2016,7,22,15,45,812.0,108.5,3.2,38.0,702.5,916.18,647.48
2016,7,22,16,0,798.0,106.0,3.2,38.0,659.0,886.51,630.25
2016,7,22,16,15,522.5,185.0,3.2,37.5,536.5,706.54,513.64
2016,7,22,16,30,247.0,264.0,3.2,37.0,414.0,527.08,386.33
2016,7,22,16,45,481.5,178.0,3.2,37.0,437.0,639.12,472.73
2016,7,22,17,0,716.0,92.0,3.2,37.0,460.0,721.32,532.44
2016,7,22,17,15,684.5,87.5,3.15,36.5,406.5,670.87,499.91
2016,7,22,17,30,653.0,83.0,3.1,36.0,353.0,617.31,465.17
2016,7,22,17,45,608.0,77.0,3.05,35.5,299.5,552.82,421.35
2016,7,22,18,0,563.0,71.0,3.0,35.0,246.0,490.44,376.26
2016,7,22,18,15,500.0,63.0,2.65,34.0,195.0,416.73,320.83
2016,7,22,18,30,437.0,55.0,2.3,33.0,144.0,347.57,266.49
2016,7,22,18,45,338.0,43.5,2.0,32.5,99.5,260.12,195.75
2016,7,22,19,0,239.0,32.0,1.7,32.0,55.0,181.13,127.23
2016,7,22,19,15,119.5,16.0,1.85,31.5,27.5,84.49,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,7.5,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,15.0,12.39,0.0
2016,7,23,6,15,196.0,27.5,2.2,24.5,50.5,21.49,10.62
2016,7,23,6,30,316.0,42.0,2.2,25.0,86.0,33.04,22.03
2016,7,23,6,45,410.5,51.0,2.25,26.0,134.5,38.3,26.93
2016,7,23,7,0,505.0,60.0,2.3,27.0,183.0,43.33,31.34
2016,7,23,7,15,559.0,67.0,2.2,27.5,235.5,46.37,33.92
2016,7,23,7,30,613.0,74.0,2.1,28.0,288.0,49.22,36.21
2016,7,23,7,45,658.0,77.0,2.05,28.5,343.0,48.92,35.75
2016,7,23,8,0,703.0,80.0,2.0,29.0,398.0,81.47,43.6
2016,7,23,8,15,729.5,84.0,2.0,29.5,450.5,127.16,66.87
2016,7,23,8,30,756.0,88.0,2.0,30.0,503.0,176.0,100.86
2016,7,23,8,45,780.0,89.5,2.0,31.0,554.5,225.33,139.38
2016,7,23,9,0,804.0,91.0,2.0,32.0,606.0,277.16,181.46
2016,7,23,9,15,818.5,93.5,2.05,32.5,652.5,335.48,229.11
2016,7,23,9,30,833.0,96.0,2.1,33.0,699.0,388.04,271.85
2016,7,23,9,45,846.0,97.5,2.2,33.5,741.0,439.91,313.21
2016,7,23,10,0,859.0,99.0,2.3,34.0,783.0,492.13,353.66
2016,7,23,10,15,867.5,100.5,2.4,34.5,818.5,542.14,391.37
2016,7,23,10,30,876.0,102.0,2.5,35.0,854.0,591.63,427.59
2016,7,23,10,45,882.5,103.0,2.6,35.5,883.5,638.71,461.14
2016,7,23,11,0,889.0,104.0,2.7,36.0,913.0,684.65,493.03
2016,7,23,11,15,893.5,105.0,2.8,36.0,935.0,727.84,522.81
2016,7,23,11,30,898.0,106.0,2.9,36.0,957.0,769.35,549.96
2016,7,23,11,45,897.0,109.0,3.0,36.5,970.5,806.45,572.89
2016,7,23,12,0,896.0,112.0,3.1,37.0,984.0,841.19,594.14
2016,7,23,12,15,897.0,112.5,3.15,37.0,990.0,872.97,614.35
2016,7,23,12,30,898.0,113.0,3.2,37.0,996.0,902.33,633.01
2016,7,23,12,45,897.0,113.0,3.25,37.5,994.0,926.91,647.3
2016,7,23,13,0,896.0,113.0,3.3,38.0,992.0,948.75,659.87
2016,7,23,13,15,894.0,112.5,3.35,38.0,982.5,966.26,671.18
2016,7,23,13,30,892.0,112.0,3.4,38.0,973.0,980.69,680.69
2016,7,23,13,45,887.0,112.0,3.45,38.0,955.0,989.49,686.83
2016,7,23,14,0,882.0,112.0,3.5,38.0,937.0,995.02,691.11
2016,7,23,14,15,876.5,111.0,3.5,38.0,911.5,995.76,692.21
2016,7,23,14,30,871.0,110.0,3.5,38.0,886.0,993.21,691.44
2016,7,23,14,45,855.0,113.5,3.5,38.0,852.0,981.77,685.27
2016,7,23,15,0,839.0,117.0,3.5,38.0,818.0,967.41,677.43
2016,7,23,15,15,828.5,114.5,3.45,38.0,780.0,949.18,666.95
2016,7,23,15,30,818.0,112.0,3.4,38.0,742.0,928.12,654.77
2016,7,23,15,45,804.5,109.5,3.4,38.0,698.0,909.78,644.71
2016,7,23,16,0,791.0,107.0,3.4,38.0,654.0,880.73,627.77
2016,7,23,16,15,773.0,104.0,3.4,37.5,606.0,844.74,607.57
2016,7,23,16,30,755.0,101.0,3.4,37.0,558.0,806.94,585.93
2016,7,23,16,45,731.0,97.0,3.45,37.0,506.5,761.24,557.66
2016,7,23,17,0,707.0,93.0,3.5,37.0,455.0,714.6,528.3
2016,7,23,17,15,675.5,88.0,3.5,36.5,402.0,663.93,496.39
2016,7,23,17,30,644.0,83.0,3.5,36.0,349.0,610.07,461.32
2016,7,23,17,45,598.0,77.5,3.5,35.5,295.5,545.86,417.39
2016,7,23,18,0,552.0,72.0,3.5,35.0,242.0,483.84,372.3
2016,7,23,18,15,488.0,63.5,3.3,34.5,191.5,409.38,315.61
2016,7,23,18,30,424.0,55.0,3.1,34.0,141.0,339.59,260.25
2016,7,23,18,45,325.0,43.0,2.95,33.5,97.0,252.28,189.58
2016,7,23,19,0,226.0,31.0,2.8,33.0,53.0,173.28,120.78
2016,7,23,19,15,113.0,15.5,2.95,32.5,26.5,80.46,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,22.0,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,44.0,12.0,2.7,25.0,14.0,11.44,0.0
2016,7,24,6,15,156.0,28.5,2.7,25.5,48.0,22.31,10.96
2016,7,24,6,30,268.0,45.0,2.7,26.0,82.0,34.62,23.21
2016,7,24,6,45,363.0,55.5,2.75,26.5,129.5,41.69,29.71
2016,7,24,7,0,458.0,66.0,2.8,27.0,177.0,48.53,35.74
2016,7,24,7,15,515.5,74.0,2.75,27.5,229.5,52.09,38.76
2016,7,24,7,30,573.0,82.0,2.7,28.0,282.0,55.43,41.45
2016,7,24,7,45,626.0,84.5,2.7,28.5,337.5,54.37,40.34
2016,7,24,8,0,679.0,87.0,2.7,29.0,393.0,79.26,42.98
2016,7,24,8,15,707.0,91.5,2.65,29.5,445.5,129.73,70.02
2016,7,24,8,30,735.0,96.0,2.6,30.0,498.0,177.96,103.35
2016,7,24,8,45,762.0,96.5,2.6,31.0,549.5,225.95,140.65
2016,7,24,9,0,789.0,97.0,2.6,32.0,601.0,276.81,181.91
2016,7,24,9,15,804.5,100.0,2.55,32.5,647.5,328.71,224.88
2016,7,24,9,30,820.0,103.0,2.5,33.0,694.0,387.72,272.28
2016,7,24,9,45,834.0,103.5,2.5,33.5,736.5,438.62,312.85
2016,7,24,10,0,848.0,104.0,2.5,34.0,779.0,489.98,352.55
2016,7,24,10,15,856.5,106.0,2.5,34.5,814.5,539.95,390.02
2016,7,24,10,30,865.0,108.0,2.5,35.0,850.0,589.41,425.9
2016,7,24,10,45,872.5,108.5,2.55,35.5,879.5,636.27,459.12
2016,7,24,11,0,880.0,109.0,2.6,36.0,909.0,682.1,490.72
2016,7,24,11,15,884.5,110.0,2.65,36.0,931.0,725.0,520.25
2016,7,24,11,30,889.0,111.0,2.7,36.0,953.0,766.24,546.92
2016,7,24,11,45,888.0,114.5,2.75,36.5,966.0,803.52,569.66
2016,7,24,12,0,887.0,118.0,2.8,37.0,979.0,838.49,590.71
2016,7,24,12,15,888.0,118.0,2.8,37.0,985.5,869.64,610.12
2016,7,24,12,30,889.0,118.0,2.8,37.0,992.0,898.39,627.97
2016,7,24,12,45,887.5,118.5,2.85,37.5,990.0,922.85,642.12
2016,7,24,13,0,886.0,119.0,2.9,38.0,988.0,944.59,654.59
2016,7,24,13,15,884.0,118.5,2.9,38.0,978.0,962.03,665.44
2016,7,24,13,30,882.0,118.0,2.9,38.0,968.0,976.43,674.51
2016,7,24,13,45,877.5,117.5,2.95,38.5,950.0,985.22,679.21
2016,7,24,14,0,873.0,117.0,3.0,39.0,932.0,990.76,682.06
2016,7,24,14,15,867.0,116.0,3.0,39.0,907.0,991.04,682.87
2016,7,24,14,30,861.0,115.0,3.0,39.0,882.0,988.07,681.85
2016,7,24,14,45,840.5,121.0,3.05,39.0,847.0,974.87,675.05
2016,7,24,15,0,820.0,127.0,3.1,39.0,812.0,958.87,666.65
2016,7,24,15,15,808.5,125.0,3.1,38.5,773.5,949.26,663.38
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,928.17,652.91
2016,7,24,15,45,575.0,206.0,3.15,38.0,634.0,802.93,573.57
2016,7,24,16,0,353.0,289.0,3.2,38.0,533.0,659.62,474.77
2016,7,24,16,15,537.5,201.0,3.2,37.5,541.5,738.15,536.06
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,791.12,575.18
2016,7,24,16,45,691.0,110.5,3.25,37.0,497.5,746.43,546.93
2016,7,24,17,0,660.0,108.0,3.3,37.0,445.0,697.35,515.82
2016,7,24,17,15,626.0,102.0,3.3,36.5,392.5,641.59,480.22
2016,7,24,17,30,592.0,96.0,3.3,36.0,340.0,586.38,444.0
2016,7,24,17,45,536.5,90.5,3.3,35.5,286.0,517.21,395.26
2016,7,24,18,0,481.0,85.0,3.3,35.0,232.0,450.88,346.73
2016,7,24,18,15,415.0,74.0,3.25,34.5,182.5,371.48,286.48
2016,7,24,18,30,349.0,63.0,3.2,34.0,133.0,302.43,231.72
2016,7,24,18,45,248.5,48.5,3.15,34.0,90.5,216.26,161.69
2016,7,24,19,0,148.0,34.0,3.1,34.0,48.0,140.56,96.13
2016,7,24,19,15,74.0,17.0,3.2,33.5,24.0,59.62,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.55,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.5,26.0,5.0,4.77,0.0
2016,7,25,6,15,14.5,26.0,1.5,26.0,28.0,23.38,11.48
2016,7,25,6,30,29.0,47.0,1.5,26.0,51.0,40.87,28.37
2016,7,25,6,45,56.5,72.0,1.5,26.0,84.0,60.79,45.87
2016,7,25,7,0,84.0,97.0,1.5,26.0,117.0,77.24,60.21
2016,7,25,7,15,123.0,116.5,1.5,26.0,154.5,91.77,72.59
2016,7,25,7,30,162.0,136.0,1.5,26.0,192.0,105.88,84.33
2016,7,25,7,45,291.0,149.0,1.5,26.5,271.5,108.48,86.05
2016,7,25,8,0,420.0,162.0,1.5,27.0,351.0,125.22,85.91
2016,7,25,8,15,454.5,173.0,1.45,27.0,401.0,162.62,106.19
2016,7,25,8,30,489.0,184.0,1.4,27.0,451.0,204.01,134.52
2016,7,25,8,45,522.5,190.0,1.35,27.5,501.0,245.39,165.47
2016,7,25,9,0,556.0,196.0,1.3,28.0,551.0,290.4,200.53
2016,7,25,9,15,577.5,202.5,1.2,28.5,596.0,334.52,235.46
2016,7,25,9,30,599.0,209.0,1.1,29.0,641.0,381.22,271.77
2016,7,25,9,45,634.0,204.0,1.0,29.5,685.5,426.16,305.87
2016,7,25,10,0,669.0,199.0,0.9,30.0,730.0,474.25,341.28
2016,7,25,10,15,681.5,203.0,0.85,30.5,765.5,520.86,374.75
2016,7,25,10,30,694.0,207.0,0.8,31.0,801.0,567.85,407.29
2016,7,25,10,45,726.0,194.5,0.8,31.5,835.5,613.14,438.43
2016,7,25,11,0,758.0,182.0,0.8,32.0,870.0,661.42,470.69
2016,7,25,11,15,764.5,183.5,0.95,32.5,892.5,702.52,498.7
2016,7,25,11,30,771.0,185.0,1.1,33.0,915.0,742.51,525.54
2016,7,25,11,45,540.0,328.0,1.25,34.0,843.0,723.04,507.05
2016,7,25,12,0,309.0,471.0,1.4,35.0,771.0,686.12,476.83
2016,7,25,12,15,163.0,387.0,1.6,35.5,545.5,501.91,354.61
2016,7,25,12,30,17.0,303.0,1.8,36.0,320.0,298.4,211.94
2016,7,25,12,45,12.0,234.5,2.0,36.5,246.5,230.84,164.53
2016,7,25,13,0,7.0,166.0,2.2,37.0,173.0,162.35,115.01
2016,7,25,13,15,100.5,329.0,2.35,37.0,425.5,419.22,300.34
2016,7,25,13,30,194.0,492.0,2.5,37.0,678.0,676.33,473.25
2016,7,25,13,45,516.0,315.0,2.65,37.5,799.0,839.86,587.34
2016,7,25,14,0,838.0,138.0,2.8,38.0,920.0,976.72,675.95
2016,7,25,14,15,831.5,136.5,2.9,38.0,895.0,976.18,675.93
2016,7,25,14,30,825.0,135.0,3.0,38.0,870.0,972.47,675.2
2016,7,25,14,45,805.0,140.0,3.1,38.0,835.5,968.08,674.18
2016,7,25,15,0,785.0,145.0,3.2,38.0,801.0,952.21,666.06
2016,7,25,15,15,773.0,142.5,3.3,37.5,762.5,933.36,657.53
2016,7,25,15,30,761.0,140.0,3.4,37.0,724.0,911.79,647.24
2016,7,25,15,45,735.5,141.5,3.55,37.0,678.0,879.19,628.66
2016,7,25,16,0,710.0,143.0,3.7,37.0,632.0,850.02,612.17
2016,7,25,16,15,689.0,138.5,3.8,36.5,584.5,811.69,590.36
2016,7,25,16,30,668.0,134.0,3.9,36.0,537.0,771.89,567.2
2016,7,25,16,45,603.0,139.0,4.0,35.5,477.5,704.06,524.15
2016,7,25,17,0,538.0,144.0,4.1,35.0,418.0,631.68,476.2
2016,7,25,17,15,377.5,153.5,4.1,34.5,335.0,499.15,380.39
2016,7,25,17,30,217.0,163.0,4.1,34.0,252.0,364.96,279.95
2016,7,25,17,45,184.0,143.0,4.2,33.5,210.5,299.94,231.85
2016,7,25,18,0,151.0,123.0,4.3,33.0,169.0,249.66,193.34
2016,7,25,18,15,122.0,99.5,4.2,32.5,132.0,199.42,153.82
2016,7,25,18,30,93.0,76.0,4.1,32.0,95.0,151.01,114.73
2016,7,25,18,45,52.0,53.0,4.05,31.5,63.0,98.56,71.74
2016,7,25,19,0,11.0,30.0,4.0,31.0,31.0,40.27,23.82
2016,7,25,19,15,5.5,15.0,3.9,30.5,15.5,16.67,0.0
2016,7,25,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,1.5,2.5,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,3.0,5.0,2.1,24.0,6.0,4.77,0.0
2016,7,26,6,15,43.5,28.5,2.15,24.0,34.5,24.44,12.07
2016,7,26,6,30,84.0,52.0,2.2,24.0,63.0,43.01,30.35
2016,7,26,6,45,150.5,75.0,2.3,24.5,106.5,58.63,44.32
2016,7,26,7,0,217.0,98.0,2.4,25.0,150.0,75.11,58.67
2016,7,26,7,15,271.5,116.0,2.35,25.0,198.5,87.53,69.36
2016,7,26,7,30,326.0,134.0,2.3,25.0,247.0,99.43,79.33
2016,7,26,7,45,278.0,157.0,2.3,25.5,265.0,113.67,90.86
2016,7,26,8,0,230.0,180.0,2.3,26.0,283.0,137.45,100.33
2016,7,26,8,15,119.0,178.0,2.3,26.0,232.0,151.47,111.04
2016,7,26,8,30,8.0,176.0,2.3,26.0,181.0,157.35,119.41
2016,7,26,8,45,82.0,233.0,2.35,26.5,285.0,211.19,157.5
2016,7,26,9,0,156.0,290.0,2.4,27.0,389.0,272.01,200.89
2016,7,26,9,15,128.0,311.0,2.45,27.0,396.5,291.91,216.94
2016,7,26,9,30,100.0,332.0,2.5,27.0,404.0,316.41,235.97
2016,7,26,9,45,94.5,351.5,2.6,27.0,423.0,338.57,252.54
2016,7,26,10,0,89.0,371.0,2.7,27.0,442.0,360.22,268.51
2016,7,26,10,15,157.5,394.5,2.75,27.0,527.0,416.47,309.77
2016,7,26,10,30,226.0,418.0,2.8,27.0,612.0,486.72,360.84
2016,7,26,10,45,224.0,434.5,2.85,27.5,632.5,514.54,379.89
2016,7,26,11,0,222.0,451.0,2.9,28.0,653.0,542.1,398.63
2016,7,26,11,15,179.5,465.0,2.95,28.0,630.5,538.75,395.56
2016,7,26,11,30,137.0,479.0,3.0,28.0,608.0,531.8,389.86
2016,7,26,11,45,446.0,339.0,3.15,28.0,770.0,658.54,486.93
2016,7,26,12,0,755.0,199.0,3.3,28.0,932.0,804.01,593.45
2016,7,26,12,15,540.5,334.5,3.35,28.0,861.0,777.18,569.37
2016,7,26,12,30,326.0,470.0,3.4,28.0,790.0,733.26,533.57
2016,7,26,12,45,364.0,451.5,3.45,28.0,808.0,766.24,557.73
2016,7,26,13,0,402.0,433.0,3.5,28.0,826.0,799.24,581.38
2016,7,26,13,15,426.0,428.5,3.45,28.0,842.0,836.54,606.66
2016,7,26,13,30,450.0,424.0,3.4,28.0,858.0,869.67,629.05
2016,7,26,13,45,279.5,443.5,3.4,28.0,712.0,728.12,530.26
2016,7,26,14,0,109.0,463.0,3.4,28.0,566.0,567.56,415.73
2016,7,26,14,15,87.5,437.5,3.3,27.5,518.5,524.3,386.6
2016,7,26,14,30,66.0,412.0,3.2,27.0,471.0,479.99,355.73
2016,7,26,14,45,270.0,366.5,3.15,27.0,593.5,663.89,493.05
2016,7,26,15,0,474.0,321.0,3.1,27.0,716.0,832.72,613.43
2016,7,26,15,15,352.0,341.0,3.0,27.0,626.5,721.65,534.27
2016,7,26,15,30,230.0,361.0,2.9,27.0,537.0,611.15,455.42
2016,7,26,15,45,300.5,322.0,2.85,27.0,537.5,649.54,486.2
2016,7,26,16,0,371.0,283.0,2.8,27.0,538.0,669.36,503.28
2016,7,26,16,15,403.0,251.0,2.65,27.0,509.5,670.75,505.85
2016,7,26,16,30,435.0,219.0,2.5,27.0,481.0,655.43,497.11
2016,7,26,16,45,364.0,211.0,2.45,27.0,416.5,561.16,430.1
2016,7,26,17,0,293.0,203.0,2.4,27.0,352.0,484.8,374.58
2016,7,26,17,15,284.0,179.0,2.2,26.5,309.5,441.95,344.64
2016,7,26,17,30,275.0,155.0,2.0,26.0,267.0,398.55,313.4
2016,7,26,17,45,255.0,133.5,1.8,26.0,225.5,350.1,276.63
2016,7,26,18,0,235.0,112.0,1.6,26.0,184.0,302.39,239.52
2016,7,26,18,15,200.0,92.0,1.4,25.5,144.0,248.26,196.45
2016,7,26,18,30,165.0,72.0,1.2,25.0,104.0,196.71,154.12
2016,7,26,18,45,115.5,51.5,1.0,25.0,70.5,139.36,105.81
2016,7,26,19,0,66.0,31.0,0.8,25.0,37.0,76.73,51.23
2016,7,26,19,15,33.0,15.5,0.75,24.5,18.5,29.0,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.95,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,1.1,23.0,1.0,0.95,0.0
2016,7,27,6,15,0.0,10.0,1.3,23.5,10.0,9.26,0.95
2016,7,27,6,30,0.0,19.0,1.5,24.0,19.0,17.61,9.13
2016,7,27,6,45,0.0,32.5,1.7,24.5,32.5,30.17,20.15
2016,7,27,7,0,0.0,46.0,1.9,25.0,46.0,42.74,31.11
2016,7,27,7,15,0.0,61.0,1.95,25.0,61.0,56.63,43.08
2016,7,27,7,30,0.0,76.0,2.0,25.0,76.0,69.98,54.4
2016,7,27,7,45,0.0,65.5,2.15,25.5,65.5,60.93,46.44
2016,7,27,8,0,0.0,55.0,2.3,26.0,55.0,51.14,36.01
2016,7,27,8,15,32.0,140.5,2.35,26.5,158.0,123.55,92.34
2016,7,27,8,30,64.0,226.0,2.4,27.0,261.0,194.56,145.51
2016,7,27,8,45,63.5,248.5,2.45,27.5,286.5,218.32,162.96
2016,7,27,9,0,63.0,271.0,2.5,28.0,312.0,242.2,180.59
2016,7,27,9,15,83.5,301.5,2.55,28.0,359.5,278.59,207.33
2016,7,27,9,30,104.0,332.0,2.6,28.0,407.0,317.61,236.0
2016,7,27,9,45,116.0,356.5,2.65,28.5,444.5,343.76,254.74
2016,7,27,10,0,128.0,381.0,2.7,29.0,482.0,378.98,279.95
2016,7,27,10,15,157.5,401.5,2.8,29.0,532.0,421.66,310.99
2016,7,27,10,30,187.0,422.0,2.9,29.0,582.0,467.41,344.07
2016,7,27,10,45,130.5,425.5,3.0,29.5,539.0,449.39,330.08
2016,7,27,11,0,74.0,429.0,3.1,30.0,496.0,430.35,315.11
2016,7,27,11,15,76.5,442.0,3.15,30.0,513.0,450.33,329.32
2016,7,27,11,30,79.0,455.0,3.2,30.0,530.0,470.62,343.54
2016,7,27,11,45,172.5,469.0,3.3,30.0,635.5,561.64,409.52
2016,7,27,12,0,266.0,483.0,3.4,30.0,741.0,661.07,479.86
2016,7,27,12,15,305.5,470.5,3.45,30.0,769.0,699.25,506.64
2016,7,27,12,30,345.0,458.0,3.5,30.0,797.0,738.72,534.5
2016,7,27,12,45,310.5,472.0,3.55,30.5,776.5,736.72,531.23
2016,7,27,13,0,276.0,486.0,3.6,31.0,756.0,732.42,526.63
2016,7,27,13,15,492.0,360.0,3.6,31.0,835.0,833.87,601.69
2016,7,27,13,30,708.0,234.0,3.6,31.0,914.0,933.99,672.8
2016,7,27,13,45,563.0,315.5,3.65,31.0,850.5,885.89,638.04
2016,7,27,14,0,418.0,397.0,3.7,31.0,787.0,834.41,600.44
2016,7,27,14,15,249.0,409.5,3.65,31.0,640.0,678.37,492.2
2016,7,27,14,30,80.0,422.0,3.6,31.0,493.0,504.51,367.86
2016,7,27,14,45,289.5,368.5,3.6,31.0,611.5,685.36,501.73
2016,7,27,15,0,499.0,315.0,3.6,31.0,730.0,850.96,618.85
2016,7,27,15,15,456.0,310.5,3.55,31.0,676.5,803.35,585.96
2016,7,27,15,30,413.0,306.0,3.5,31.0,623.0,754.66,553.45
2016,7,27,15,45,517.5,245.5,3.5,31.0,617.5,785.36,579.38
2016,7,27,16,0,622.0,185.0,3.5,31.0,612.0,814.25,602.93
2016,7,27,16,15,598.5,179.0,3.4,30.5,565.0,773.94,577.6
2016,7,27,16,30,575.0,173.0,3.3,30.0,518.0,732.39,551.2
2016,7,27,16,45,548.0,164.0,3.2,30.0,468.5,678.38,514.63
2016,7,27,17,0,521.0,155.0,3.1,30.0,419.0,630.03,481.38
2016,7,27,17,15,481.5,145.5,2.75,29.5,367.5,571.37,439.94
2016,7,27,17,30,442.0,136.0,2.4,29.0,316.0,514.16,398.67
2016,7,27,17,45,396.5,122.5,2.05,28.5,265.5,449.72,350.97
2016,7,27,18,0,351.0,109.0,1.7,28.0,215.0,388.03,303.98
2016,7,27,18,15,282.0,93.0,1.55,27.5,167.0,300.94,236.39
2016,7,27,18,30,213.0,77.0,1.4,27.0,119.0,232.07,180.7
2016,7,27,18,45,137.5,55.5,1.3,26.5,79.5,157.89,119.55
2016,7,27,19,0,62.0,34.0,1.2,26.0,40.0,81.35,53.75
2016,7,27,19,15,31.0,17.0,1.2,25.5,20.0,29.52,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.2,23.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.4,24.0,6.0,5.72,0.0
2016,7,28,6,15,20.5,25.0,2.45,24.0,28.0,22.44,9.92
2016,7,28,6,30,41.0,44.0,2.5,24.0,50.0,38.49,26.5
2016,7,28,6,45,71.0,66.5,2.65,24.5,81.5,54.74,40.98
2016,7,28,7,0,101.0,89.0,2.8,25.0,113.0,71.81,55.86
2016,7,28,7,15,122.5,111.5,2.85,25.0,148.0,88.38,70.09
2016,7,28,7,30,144.0,134.0,2.9,25.0,183.0,104.42,83.59
2016,7,28,7,45,249.0,147.0,3.0,25.5,250.0,107.1,85.42
2016,7,28,8,0,354.0,160.0,3.1,26.0,317.0,126.84,90.21
2016,7,28,8,15,340.0,187.0,3.1,26.5,354.5,167.6,115.45
2016,7,28,8,30,326.0,214.0,3.1,27.0,392.0,207.36,144.58
2016,7,28,8,45,181.5,232.5,3.1,27.5,333.5,222.45,161.83
2016,7,28,9,0,37.0,251.0,3.1,28.0,275.0,220.82,165.46
2016,7,28,9,15,138.0,290.5,3.0,28.0,388.5,279.5,207.13
2016,7,28,9,30,239.0,330.0,2.9,28.0,502.0,357.12,263.43
2016,7,28,9,45,195.5,356.0,2.85,28.5,502.5,376.09,277.86
2016,7,28,10,0,152.0,382.0,2.8,29.0,503.0,390.69,288.41
2016,7,28,10,15,486.0,256.0,2.8,29.0,667.0,462.89,342.91
2016,7,28,10,30,820.0,130.0,2.8,29.0,831.0,578.26,429.28
2016,7,28,10,45,827.0,132.0,2.8,29.5,860.5,624.33,462.36
2016,7,28,11,0,834.0,134.0,2.8,30.0,890.0,669.42,494.19
2016,7,28,11,15,535.0,303.0,2.8,30.0,793.0,643.49,471.36
2016,7,28,11,30,236.0,472.0,2.8,30.0,696.0,599.16,434.32
2016,7,28,11,45,544.5,304.5,2.85,30.0,830.0,704.55,515.0
2016,7,28,12,0,853.0,137.0,2.9,30.0,964.0,824.77,600.22
2016,7,28,12,15,532.5,319.0,2.95,30.0,836.0,755.52,548.56
2016,7,28,12,30,212.0,501.0,3.0,30.0,708.0,659.64,475.14
2016,7,28,12,45,251.0,491.0,3.05,30.5,736.5,700.38,503.65
2016,7,28,13,0,290.0,481.0,3.1,31.0,765.0,740.51,530.71
2016,7,28,13,15,275.0,479.5,3.1,31.0,747.0,737.81,528.55
2016,7,28,13,30,260.0,478.0,3.1,31.0,729.0,733.34,525.54
2016,7,28,13,45,549.0,308.0,3.1,31.0,823.0,864.32,622.31
2016,7,28,14,0,838.0,138.0,3.1,31.0,917.0,975.39,697.06
2016,7,28,14,15,832.0,136.5,3.15,30.5,892.0,975.35,698.6
2016,7,28,14,30,826.0,135.0,3.2,30.0,867.0,972.15,699.15
2016,7,28,14,45,532.0,267.5,3.25,30.0,732.5,831.87,605.91
2016,7,28,15,0,238.0,400.0,3.3,30.0,598.0,658.03,481.04
2016,7,28,15,15,370.0,336.0,3.3,29.5,626.5,733.55,540.12
2016,7,28,15,30,502.0,272.0,3.3,29.0,655.0,804.21,593.91
2016,7,28,15,45,359.0,293.5,3.3,29.0,559.0,673.0,501.29
2016,7,28,16,0,216.0,315.0,3.3,29.0,463.0,546.43,409.97
2016,7,28,16,15,242.0,286.0,3.2,28.5,440.0,536.0,405.94
2016,7,28,16,30,268.0,257.0,3.1,28.0,417.0,537.13,409.43
2016,7,28,16,45,442.5,188.0,3.05,28.0,424.0,615.54,472.1
2016,7,28,17,0,617.0,119.0,3.0,28.0,431.0,673.02,517.48
2016,7,28,17,15,582.5,112.0,2.8,27.5,379.0,617.11,478.78
2016,7,28,17,30,548.0,105.0,2.6,27.0,327.0,561.81,439.63
2016,7,28,17,45,501.5,95.5,2.4,27.0,274.5,496.05,390.46
2016,7,28,18,0,455.0,86.0,2.2,27.0,222.0,428.33,338.51
2016,7,28,18,15,388.5,74.0,2.05,26.5,173.5,353.65,279.9
2016,7,28,18,30,322.0,62.0,1.9,26.0,125.0,284.55,223.49
2016,7,28,18,45,225.0,46.5,1.8,25.5,83.5,200.74,153.77
2016,7,28,19,0,128.0,31.0,1.7,25.0,42.0,116.26,78.35
2016,7,28,19,15,64.0,15.5,1.8,25.0,21.0,42.18,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,7.63,0.0
2016,7,29,6,15,110.5,26.5,1.6,23.0,40.0,21.91,9.2
2016,7,29,6,30,207.0,45.0,1.7,23.0,71.0,34.8,23.51
2016,7,29,6,45,288.5,59.5,1.8,23.5,116.0,44.95,32.82
2016,7,29,7,0,370.0,74.0,1.9,24.0,161.0,54.63,41.41
2016,7,29,7,15,185.0,89.5,1.95,24.0,133.0,68.93,53.79
2016,7,29,7,30,0.0,105.0,2.0,24.0,105.0,93.17,74.37
2016,7,29,7,45,132.5,139.5,2.1,24.5,198.0,108.99,87.31
2016,7,29,8,0,265.0,174.0,2.2,25.0,291.0,132.74,97.1
2016,7,29,8,15,225.0,204.5,2.2,25.0,313.0,176.91,127.69
2016,7,29,8,30,185.0,235.0,2.2,25.0,335.0,209.31,152.86
2016,7,29,8,45,445.0,181.5,2.2,25.5,454.5,220.17,150.79
2016,7,29,9,0,705.0,128.0,2.2,26.0,574.0,269.14,182.13
2016,7,29,9,15,498.0,223.5,2.15,26.0,550.5,323.72,232.8
2016,7,29,9,30,291.0,319.0,2.1,26.0,527.0,359.61,265.41
2016,7,29,9,45,274.5,344.5,2.05,26.5,551.0,392.33,290.14
2016,7,29,10,0,258.0,370.0,2.0,27.0,575.0,423.49,312.93
2016,7,29,10,15,272.0,386.5,1.9,27.0,611.5,461.81,340.74
2016,7,29,10,30,286.0,403.0,1.8,27.0,648.0,501.47,368.95
2016,7,29,10,45,286.5,419.0,1.75,27.5,671.5,533.69,390.75
2016,7,29,11,0,287.0,435.0,1.7,28.0,695.0,565.83,412.01
2016,7,29,11,15,258.5,454.0,1.6,28.5,692.5,580.06,419.85
2016,7,29,11,30,230.0,473.0,1.5,29.0,690.0,595.32,428.1
2016,7,29,11,45,207.5,484.0,1.4,29.5,682.5,601.77,430.38
2016,7,29,12,0,185.0,495.0,1.3,30.0,675.0,606.39,431.35
2016,7,29,12,15,230.0,490.5,1.25,30.0,715.5,652.71,462.76
2016,7,29,12,30,275.0,486.0,1.2,30.0,756.0,702.49,495.6
2016,7,29,12,45,580.5,302.0,1.15,30.5,869.5,822.86,580.13
2016,7,29,13,0,886.0,118.0,1.1,31.0,983.0,941.04,653.22
2016,7,29,13,15,884.0,117.5,1.2,31.0,973.5,958.55,664.2
2016,7,29,13,30,882.0,117.0,1.3,31.0,964.0,972.99,674.64
2016,7,29,13,45,881.0,114.5,1.4,31.5,947.0,983.25,681.28
2016,7,29,14,0,880.0,112.0,1.5,32.0,930.0,990.23,686.05
2016,7,29,14,15,874.5,111.0,1.6,32.0,905.0,990.98,688.52
2016,7,29,14,30,869.0,110.0,1.7,32.0,880.0,988.45,689.13
2016,7,29,14,45,837.0,123.5,1.8,32.0,842.0,971.74,681.09
2016,7,29,15,0,805.0,137.0,1.9,32.0,804.0,961.48,677.18
2016,7,29,15,15,793.5,134.0,1.95,32.0,766.0,942.28,667.06
2016,7,29,15,30,782.0,131.0,2.0,32.0,728.0,920.29,655.27
2016,7,29,15,45,770.5,126.5,2.15,32.0,684.5,893.97,641.63
2016,7,29,16,0,759.0,122.0,2.3,32.0,641.0,865.18,626.17
2016,7,29,16,15,740.0,118.0,2.35,31.5,593.0,827.82,605.26
2016,7,29,16,30,721.0,114.0,2.4,31.0,545.0,792.95,585.71
2016,7,29,16,45,697.5,108.5,2.45,31.0,493.5,746.98,557.04
2016,7,29,17,0,674.0,103.0,2.5,31.0,442.0,700.17,527.3
2016,7,29,17,15,640.0,97.0,2.25,30.5,388.5,643.92,489.75
2016,7,29,17,30,606.0,91.0,2.0,30.0,335.0,588.2,451.75
2016,7,29,17,45,558.5,84.0,1.8,29.5,282.0,522.55,404.74
2016,7,29,18,0,511.0,77.0,1.6,29.0,229.0,459.24,357.58
2016,7,29,18,15,443.0,67.0,1.5,28.5,179.0,382.39,298.53
2016,7,29,18,30,375.0,57.0,1.4,28.0,129.0,307.91,238.97
2016,7,29,18,45,273.5,43.0,1.35,27.5,86.5,221.1,167.68
2016,7,29,19,0,172.0,29.0,1.3,27.0,44.0,143.87,95.49
2016,7,29,19,15,86.0,14.5,1.35,26.5,22.0,50.53,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,11.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,23.0,8.0,1.6,23.0,9.0,7.63,0.0
2016,7,30,6,15,134.5,25.0,1.8,23.5,41.0,19.64,7.2
2016,7,30,6,30,246.0,42.0,2.0,24.0,73.0,32.46,21.41
2016,7,30,6,45,348.5,52.5,2.2,24.5,120.5,39.61,28.12
2016,7,30,7,0,451.0,63.0,2.4,25.0,168.0,46.55,34.33
2016,7,30,7,15,510.5,71.5,2.45,25.0,220.5,50.62,37.93
2016,7,30,7,30,570.0,80.0,2.5,25.0,273.0,54.44,41.17
2016,7,30,7,45,620.5,83.5,2.55,25.5,328.5,54.15,40.71
2016,7,30,8,0,671.0,87.0,2.6,26.0,384.0,71.03,41.11
2016,7,30,8,15,700.0,91.5,2.55,26.5,437.0,115.98,61.66
2016,7,30,8,30,729.0,96.0,2.5,27.0,490.0,169.37,98.22
2016,7,30,8,45,518.0,181.5,2.5,27.5,475.5,233.47,157.1
2016,7,30,9,0,307.0,267.0,2.5,28.0,461.0,283.87,204.18
2016,7,30,9,15,559.0,187.0,2.5,28.5,574.0,311.7,220.47
2016,7,30,9,30,811.0,107.0,2.5,29.0,687.0,374.81,266.65
2016,7,30,9,45,825.0,108.0,2.5,29.5,729.0,431.86,312.45
2016,7,30,10,0,839.0,109.0,2.5,30.0,771.0,483.49,353.11
2016,7,30,10,15,848.0,111.0,2.55,30.0,807.5,533.62,392.39
2016,7,30,10,30,857.0,113.0,2.6,30.0,844.0,583.29,430.3
2016,7,30,10,45,865.0,113.5,2.65,30.5,873.5,630.44,464.58
2016,7,30,11,0,873.0,114.0,2.7,31.0,903.0,676.6,497.24
2016,7,30,11,15,878.0,115.0,2.75,31.5,925.5,719.89,527.08
2016,7,30,11,30,883.0,116.0,2.8,32.0,948.0,761.57,553.54
2016,7,30,11,45,892.0,112.0,2.9,32.5,964.0,800.2,577.92
2016,7,30,12,0,901.0,108.0,3.0,33.0,980.0,837.05,600.94
2016,7,30,12,15,902.0,108.5,3.05,33.0,986.5,869.25,621.74
2016,7,30,12,30,903.0,109.0,3.1,33.0,993.0,898.97,640.93
2016,7,30,12,45,902.5,109.0,3.2,33.5,991.0,924.29,656.29
2016,7,30,13,0,902.0,109.0,3.3,34.0,989.0,946.81,669.87
2016,7,30,13,15,900.0,108.5,3.35,34.0,979.0,964.49,681.49
2016,7,30,13,30,898.0,108.0,3.4,34.0,969.0,979.04,691.24
2016,7,30,13,45,893.0,108.0,3.45,34.0,951.0,987.93,697.56
2016,7,30,14,0,888.0,108.0,3.5,34.0,933.0,993.5,701.94
2016,7,30,14,15,882.5,107.0,3.5,34.0,907.5,994.23,703.07
2016,7,30,14,30,877.0,106.0,3.5,34.0,882.0,991.63,702.27
2016,7,30,14,45,869.5,104.5,3.55,34.0,849.5,983.24,698.28
2016,7,30,15,0,862.0,103.0,3.6,34.0,817.0,971.66,692.4
2016,7,30,15,15,852.0,101.0,3.6,33.5,778.5,953.98,683.81
2016,7,30,15,30,842.0,99.0,3.6,33.0,740.0,933.37,673.38
2016,7,30,15,45,827.0,97.5,3.6,33.0,695.5,905.82,657.06
2016,7,30,16,0,812.0,96.0,3.6,33.0,651.0,875.89,639.17
2016,7,30,16,15,794.5,93.0,3.55,32.5,602.5,847.46,623.26
2016,7,30,16,30,777.0,90.0,3.5,32.0,554.0,809.38,600.63
2016,7,30,16,45,751.5,87.5,3.45,32.0,501.5,763.44,571.16
2016,7,30,17,0,726.0,85.0,3.4,32.0,449.0,716.64,540.7
2016,7,30,17,15,694.0,80.5,3.1,31.5,395.0,661.73,504.04
2016,7,30,17,30,662.0,76.0,2.8,31.0,341.0,610.62,469.32
2016,7,30,17,45,615.0,70.5,2.55,30.5,287.0,545.09,423.17
2016,7,30,18,0,568.0,65.0,2.3,30.0,233.0,481.9,375.85
2016,7,30,18,15,500.0,57.0,2.15,29.5,182.0,405.25,316.57
2016,7,30,18,30,432.0,49.0,2.0,29.0,131.0,333.77,258.79
2016,7,30,18,45,325.0,38.0,1.9,28.5,87.5,243.96,184.68
2016,7,30,19,0,218.0,27.0,1.8,28.0,44.0,162.78,106.22
2016,7,30,19,15,109.0,13.5,1.9,27.5,22.0,59.22,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,141.5,19.5,2.95,24.0,37.0,15.2,3.88
2016,7,31,6,30,283.0,39.0,3.0,24.0,74.0,30.13,19.42
2016,7,31,6,45,392.0,47.0,3.1,24.5,122.5,35.5,24.61
2016,7,31,7,0,501.0,55.0,3.2,25.0,171.0,39.83,28.57
2016,7,31,7,15,558.5,62.0,3.25,25.0,223.5,43.04,31.44
2016,7,31,7,30,616.0,69.0,3.3,25.0,276.0,46.07,34.01
2016,7,31,7,45,663.0,71.5,3.35,25.5,331.5,45.59,33.42
2016,7,31,8,0,710.0,74.0,3.4,26.0,387.0,66.07,37.27
2016,7,31,8,15,395.5,151.5,3.45,26.5,330.0,136.79,89.65
