Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,30,81.0,229.0,3.5,27.0,273.0,197.86,147.68
2016,7,31,8,45,441.5,159.0,3.55,27.5,434.0,201.12,135.45
2016,7,31,9,0,802.0,89.0,3.6,28.0,595.0,264.87,174.9
2016,7,31,9,15,817.0,92.0,3.6,28.5,642.0,324.05,224.52
2016,7,31,9,30,832.0,95.0,3.6,29.0,689.0,377.46,269.3
2016,7,31,9,45,844.5,96.5,3.65,29.5,731.0,429.45,312.17
2016,7,31,10,0,857.0,98.0,3.7,30.0,773.0,481.75,354.07
2016,7,31,10,15,865.5,99.5,3.7,30.5,809.0,532.07,393.23
2016,7,31,10,30,874.0,101.0,3.7,31.0,845.0,581.87,430.77
2016,7,31,10,45,881.5,102.0,3.75,31.5,875.0,629.88,466.05
2016,7,31,11,0,889.0,103.0,3.8,32.0,905.0,676.84,499.62
2016,7,31,11,15,893.0,103.5,3.85,32.0,927.0,719.65,530.26
2016,7,31,11,30,897.0,104.0,3.9,32.0,949.0,760.71,557.75
2016,7,31,11,45,899.5,105.0,3.95,32.5,963.5,799.12,582.1
2016,7,31,12,0,902.0,106.0,4.0,33.0,978.0,835.37,604.79
2016,7,31,12,15,602.0,295.0,4.05,33.0,879.0,789.19,570.62
2016,7,31,12,30,302.0,484.0,4.1,33.0,780.0,724.01,518.47
2016,7,31,12,45,600.5,296.5,4.15,33.5,883.0,835.2,601.68
2016,7,31,13,0,899.0,109.0,4.2,34.0,986.0,943.44,673.51
2016,7,31,13,15,897.0,109.0,4.2,34.0,976.5,961.55,684.69
2016,7,31,13,30,895.0,109.0,4.2,34.0,967.0,976.56,694.55
2016,7,31,13,45,889.5,109.5,4.25,34.0,948.5,985.45,700.89
2016,7,31,14,0,884.0,110.0,4.3,34.0,930.0,991.03,705.27
2016,7,31,14,15,878.5,109.0,4.3,34.0,904.5,991.77,706.43
2016,7,31,14,30,873.0,108.0,4.3,34.0,879.0,989.19,705.63
2016,7,31,14,45,849.0,116.0,4.35,34.0,843.0,974.61,697.5
2016,7,31,15,0,825.0,124.0,4.4,34.0,807.0,957.23,687.71
2016,7,31,15,15,814.0,122.0,4.4,34.0,768.5,947.81,682.97
2016,7,31,15,30,803.0,120.0,4.4,34.0,730.0,927.04,670.83
2016,7,31,15,45,786.0,118.5,4.45,34.0,685.5,898.44,653.86
2016,7,31,16,0,769.0,117.0,4.5,34.0,641.0,867.57,635.34
2016,7,31,16,15,750.0,113.0,4.5,33.5,592.5,829.93,613.19
2016,7,31,16,30,731.0,109.0,4.5,33.0,544.0,790.55,589.57
2016,7,31,16,45,703.5,105.5,4.5,32.5,491.5,747.13,562.74
2016,7,31,17,0,676.0,102.0,4.5,32.0,439.0,699.27,532.25
2016,7,31,17,15,641.0,96.0,4.35,31.5,385.5,642.16,493.97
2016,7,31,17,30,606.0,90.0,4.2,31.0,332.0,585.65,455.18
2016,7,31,17,45,555.5,83.5,4.05,31.0,278.5,518.53,405.45
2016,7,31,18,0,505.0,77.0,3.9,31.0,225.0,453.97,355.86
2016,7,31,18,15,433.5,67.0,3.85,30.0,175.0,375.29,294.94
2016,7,31,18,30,362.0,57.0,3.8,29.0,125.0,299.8,233.98
2016,7,31,18,45,254.0,43.0,3.75,28.5,82.5,210.69,159.72
2016,7,31,19,0,146.0,29.0,3.7,28.0,40.0,129.9,82.17
2016,7,31,19,15,73.0,14.5,3.8,27.5,20.0,44.75,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,61.5,25.0,3.2,23.0,32.5,20.67,6.73
2016,8,1,6,30,123.0,50.0,3.4,23.0,65.0,39.99,27.66
2016,8,1,6,45,244.5,63.5,3.6,23.5,113.0,48.24,35.54
2016,8,1,7,0,366.0,77.0,3.8,24.0,161.0,57.13,43.51
2016,8,1,7,15,431.5,88.0,3.85,24.5,213.5,63.6,49.13
2016,8,1,7,30,497.0,99.0,3.9,25.0,266.0,69.73,54.22
2016,8,1,7,45,570.5,99.5,3.95,26.0,324.0,66.62,51.21
2016,8,1,8,0,644.0,100.0,4.0,27.0,382.0,77.38,47.92
2016,8,1,8,15,676.0,105.0,4.0,27.5,436.5,121.45,67.22
2016,8,1,8,30,708.0,110.0,4.0,28.0,491.0,169.35,98.9
2016,8,1,8,45,742.5,110.0,4.05,28.5,544.5,222.94,140.1
2016,8,1,9,0,777.0,110.0,4.1,29.0,598.0,274.29,182.09
2016,8,1,9,15,794.0,113.0,4.1,29.5,646.0,326.37,225.96
2016,8,1,9,30,811.0,116.0,4.1,30.0,694.0,379.83,270.49
2016,8,1,9,45,828.0,116.5,4.15,31.0,738.0,432.39,312.89
2016,8,1,10,0,845.0,117.0,4.2,32.0,782.0,490.62,358.0
2016,8,1,10,15,854.5,119.0,4.15,32.5,819.0,541.49,397.12
2016,8,1,10,30,864.0,121.0,4.1,33.0,856.0,591.93,434.71
2016,8,1,10,45,873.5,121.0,4.1,33.5,886.5,640.08,469.7
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,687.35,503.1
2016,8,1,11,15,887.5,122.0,4.1,34.0,939.5,730.89,534.13
2016,8,1,11,30,892.0,123.0,4.1,34.0,962.0,772.75,562.02
2016,8,1,11,45,897.0,122.0,4.1,34.5,977.0,811.39,586.08
2016,8,1,12,0,902.0,121.0,4.1,35.0,992.0,848.04,608.57
2016,8,1,12,15,903.0,121.5,4.1,35.0,998.0,880.5,629.41
2016,8,1,12,30,904.0,122.0,4.1,35.0,1004.0,910.48,648.59
2016,8,1,12,45,904.5,120.5,4.1,35.5,1002.5,935.59,663.24
2016,8,1,13,0,905.0,119.0,4.1,36.0,1001.0,957.89,676.07
2016,8,1,13,15,902.5,118.5,4.1,36.0,990.5,975.35,687.26
2016,8,1,13,30,900.0,118.0,4.1,36.0,980.0,989.65,696.56
2016,8,1,13,45,897.0,116.5,4.15,36.0,962.0,999.21,703.26
2016,8,1,14,0,894.0,115.0,4.2,36.0,944.0,1005.41,708.0
2016,8,1,14,15,888.0,114.0,4.2,36.0,917.5,1005.79,708.92
2016,8,1,14,30,882.0,113.0,4.2,36.0,891.0,1002.82,707.9
2016,8,1,14,45,874.0,111.5,4.2,36.0,858.0,994.03,703.34
2016,8,1,15,0,866.0,110.0,4.2,36.0,825.0,982.01,696.88
2016,8,1,15,15,855.5,108.0,4.2,35.5,785.5,963.9,688.05
2016,8,1,15,30,845.0,106.0,4.2,35.0,746.0,942.84,677.39
2016,8,1,15,45,830.5,103.5,4.2,35.0,701.0,914.65,660.68
2016,8,1,16,0,816.0,101.0,4.2,35.0,656.0,891.97,647.64
2016,8,1,16,15,798.0,98.0,4.2,34.5,606.5,855.22,626.46
2016,8,1,16,30,780.0,95.0,4.2,34.0,557.0,816.59,603.8
2016,8,1,16,45,754.5,91.5,4.2,34.0,504.0,769.33,573.65
2016,8,1,17,0,729.0,88.0,4.2,34.0,451.0,721.17,542.43
2016,8,1,17,15,696.0,83.0,3.95,33.5,396.5,668.24,507.54
2016,8,1,17,30,663.0,78.0,3.7,33.0,342.0,612.45,469.75
2016,8,1,17,45,613.5,72.5,3.45,32.5,287.0,545.14,422.17
2016,8,1,18,0,564.0,67.0,3.2,32.0,232.0,480.36,373.61
2016,8,1,18,15,493.0,59.0,3.05,31.0,180.5,402.09,313.56
2016,8,1,18,30,422.0,51.0,2.9,30.0,129.0,329.16,254.9
2016,8,1,18,45,305.5,39.0,2.8,29.0,85.0,233.89,176.52
2016,8,1,19,0,189.0,27.0,2.7,28.0,41.0,146.08,90.13
2016,8,1,19,15,94.5,13.5,2.95,27.5,20.5,52.75,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.0,2.4,23.5,35.0,16.45,3.62
2016,8,2,6,30,231.0,42.0,2.6,24.0,70.0,32.59,21.37
2016,8,2,6,45,344.0,52.0,2.8,24.5,118.0,39.35,27.84
2016,8,2,7,0,457.0,62.0,3.0,25.0,166.0,46.02,33.85
2016,8,2,7,15,518.0,70.0,3.0,25.5,219.0,49.7,37.06
2016,8,2,7,30,579.0,78.0,3.0,26.0,272.0,53.17,39.92
2016,8,2,7,45,636.5,79.5,3.05,26.5,328.5,51.48,38.29
2016,8,2,8,0,694.0,81.0,3.1,27.0,385.0,63.2,36.67
2016,8,2,8,15,722.5,85.5,3.1,27.5,438.5,114.33,60.19
2016,8,2,8,30,751.0,90.0,3.1,28.0,492.0,163.61,92.57
2016,8,2,8,45,777.0,91.0,3.1,29.0,544.0,212.89,130.46
2016,8,2,9,0,803.0,92.0,3.1,30.0,596.0,264.93,172.96
2016,8,2,9,15,818.5,95.0,3.05,30.5,643.5,324.41,222.24
2016,8,2,9,30,834.0,98.0,3.0,31.0,691.0,378.21,266.73
2016,8,2,9,45,847.5,99.0,3.0,31.5,733.5,430.44,309.2
2016,8,2,10,0,861.0,100.0,3.0,32.0,776.0,483.06,350.71
2016,8,2,10,15,869.5,101.5,3.0,32.0,812.5,533.72,390.34
2016,8,2,10,30,878.0,103.0,3.0,32.0,849.0,583.83,428.47
2016,8,2,10,45,885.0,104.0,3.0,32.5,878.5,631.84,463.18
2016,8,2,11,0,892.0,105.0,3.0,33.0,908.0,678.74,496.09
2016,8,2,11,15,896.5,106.0,3.0,33.5,930.5,722.58,525.85
2016,8,2,11,30,901.0,107.0,3.0,34.0,953.0,764.7,552.18
2016,8,2,11,45,902.5,108.0,3.0,34.5,967.0,802.61,575.39
2016,8,2,12,0,904.0,109.0,3.0,35.0,981.0,838.26,596.88
2016,8,2,12,15,905.0,109.5,3.05,35.0,987.5,870.68,617.66
2016,8,2,12,30,906.0,110.0,3.1,35.0,994.0,900.6,636.81
2016,8,2,12,45,905.5,109.5,3.15,35.0,992.0,925.61,652.85
2016,8,2,13,0,905.0,109.0,3.2,35.0,990.0,947.78,667.16
2016,8,2,13,15,903.0,108.5,3.25,35.0,980.0,965.54,678.77
2016,8,2,13,30,901.0,108.0,3.3,35.0,970.0,980.15,688.52
2016,8,2,13,45,897.5,107.0,3.35,35.5,951.5,989.54,693.69
2016,8,2,14,0,894.0,106.0,3.4,36.0,933.0,995.59,696.9
2016,8,2,14,15,888.5,105.0,3.45,36.0,907.5,996.29,698.36
2016,8,2,14,30,883.0,104.0,3.5,36.0,882.0,993.65,697.89
2016,8,2,14,45,875.5,102.5,3.55,36.0,849.5,985.18,693.9
2016,8,2,15,0,868.0,101.0,3.6,36.0,817.0,973.48,688.02
2016,8,2,15,15,858.0,99.0,3.65,35.5,778.0,955.66,679.75
2016,8,2,15,30,848.0,97.0,3.7,35.0,739.0,934.89,669.62
2016,8,2,15,45,835.0,95.0,3.75,35.0,694.5,908.48,654.44
2016,8,2,16,0,822.0,93.0,3.8,35.0,650.0,879.57,637.61
2016,8,2,16,15,804.5,90.0,3.8,34.5,601.0,850.7,621.77
2016,8,2,16,30,787.0,87.0,3.8,34.0,552.0,812.26,599.3
2016,8,2,16,45,763.5,84.0,3.85,34.0,499.5,767.07,570.9
2016,8,2,17,0,740.0,81.0,3.9,34.0,447.0,720.87,541.33
2016,8,2,17,15,708.0,76.5,3.7,33.5,393.0,665.45,504.87
2016,8,2,17,30,676.0,72.0,3.5,33.0,339.0,610.26,467.69
2016,8,2,17,45,628.0,67.0,3.3,32.5,284.5,547.43,423.73
2016,8,2,18,0,580.0,62.0,3.1,32.0,230.0,483.8,376.18
2016,8,2,18,15,510.5,54.5,2.9,31.0,178.5,406.55,316.79
2016,8,2,18,30,441.0,47.0,2.7,30.0,127.0,334.63,258.76
2016,8,2,18,45,324.0,36.0,2.5,29.5,83.5,239.72,180.08
2016,8,2,19,0,207.0,25.0,2.3,29.0,40.0,151.42,89.64
2016,8,2,19,15,103.5,12.5,2.45,28.5,20.0,55.42,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,141.0,18.5,1.7,24.5,35.0,14.46,1.89
2016,8,3,6,30,282.0,37.0,1.9,25.0,70.0,29.51,18.68
2016,8,3,6,45,385.5,46.5,2.1,25.5,118.5,35.35,24.33
2016,8,3,7,0,489.0,56.0,2.3,26.0,167.0,40.94,29.38
2016,8,3,7,15,548.5,63.5,2.3,26.5,220.0,44.49,32.47
2016,8,3,7,30,608.0,71.0,2.3,27.0,273.0,47.84,35.22
2016,8,3,7,45,656.5,74.0,2.35,27.5,328.5,47.59,34.83
2016,8,3,8,0,705.0,77.0,2.4,28.0,384.0,64.16,38.09
2016,8,3,8,15,733.0,81.0,2.4,28.5,438.0,110.22,56.59
2016,8,3,8,30,761.0,85.0,2.4,29.0,492.0,159.63,88.63
2016,8,3,8,45,784.0,87.5,2.4,29.5,544.0,210.12,127.51
2016,8,3,9,0,807.0,90.0,2.4,30.0,596.0,263.03,170.89
2016,8,3,9,15,822.5,93.0,2.4,30.5,643.5,322.79,220.23
2016,8,3,9,30,838.0,96.0,2.4,31.0,691.0,376.83,264.78
2016,8,3,9,45,849.5,98.0,2.4,31.5,733.5,429.3,307.24
2016,8,3,10,0,861.0,100.0,2.4,32.0,776.0,481.97,348.56
2016,8,3,10,15,870.0,101.5,2.4,32.0,812.5,532.93,388.12
2016,8,3,10,30,879.0,103.0,2.4,32.0,849.0,583.4,426.2
2016,8,3,10,45,886.0,104.0,2.45,32.5,879.0,631.51,460.88
2016,8,3,11,0,893.0,105.0,2.5,33.0,909.0,678.5,493.8
2016,8,3,11,15,897.5,106.0,2.55,33.5,931.0,722.43,523.66
2016,8,3,11,30,902.0,107.0,2.6,34.0,953.0,764.63,550.09
2016,8,3,11,45,904.0,108.0,2.65,34.5,967.5,803.01,573.71
2016,8,3,12,0,906.0,109.0,2.7,35.0,982.0,839.16,595.68
2016,8,3,12,15,907.0,109.5,2.75,35.0,988.5,871.68,616.42
2016,8,3,12,30,908.0,110.0,2.8,35.0,995.0,901.68,635.53
2016,8,3,12,45,908.5,109.0,2.85,35.5,993.0,927.2,650.47
2016,8,3,13,0,909.0,108.0,2.9,36.0,991.0,949.89,663.64
2016,8,3,13,15,907.0,107.5,2.95,36.0,981.0,967.72,675.19
2016,8,3,13,30,905.0,107.0,3.0,36.0,971.0,982.37,684.9
2016,8,3,13,45,902.0,106.0,3.1,36.0,953.0,992.28,692.17
2016,8,3,14,0,899.0,105.0,3.2,36.0,935.0,998.84,697.52
2016,8,3,14,15,893.5,103.5,3.25,36.0,909.5,999.02,698.67
2016,8,3,14,30,888.0,102.0,3.3,36.0,884.0,995.81,697.89
2016,8,3,14,45,876.0,103.5,3.35,36.0,850.5,986.07,693.15
2016,8,3,15,0,864.0,105.0,3.4,36.0,817.0,973.22,686.6
2016,8,3,15,15,854.0,103.0,3.45,35.5,778.0,955.48,678.45
2016,8,3,15,30,844.0,101.0,3.5,35.0,739.0,934.8,668.44
2016,8,3,15,45,831.5,98.0,3.55,35.0,694.5,907.83,652.98
2016,8,3,16,0,819.0,95.0,3.6,35.0,650.0,878.31,635.83
2016,8,3,16,15,801.5,92.5,3.6,34.5,600.5,850.19,620.55
2016,8,3,16,30,784.0,90.0,3.6,34.0,551.0,812.44,598.6
2016,8,3,16,45,760.5,86.0,3.6,34.0,498.5,766.1,569.3
2016,8,3,17,0,737.0,82.0,3.6,34.0,446.0,718.75,538.87
2016,8,3,17,15,705.0,77.5,3.35,33.5,392.0,663.43,502.37
2016,8,3,17,30,673.0,73.0,3.1,33.0,338.0,611.73,467.61
2016,8,3,17,45,626.0,67.5,2.85,32.5,283.5,545.85,421.39
2016,8,3,18,0,579.0,62.0,2.6,32.0,229.0,482.33,373.88
2016,8,3,18,15,509.0,54.5,2.3,31.0,177.5,404.88,314.3
2016,8,3,18,30,439.0,47.0,2.0,30.0,126.0,332.8,256.19
2016,8,3,18,45,325.0,35.5,1.75,29.5,82.5,239.15,178.65
2016,8,3,19,0,211.0,24.0,1.5,29.0,39.0,150.88,84.82
2016,8,3,19,15,105.5,12.0,1.5,28.5,19.5,55.6,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,152.0,17.5,2.3,23.5,35.0,13.64,0.85
2016,8,4,6,30,304.0,35.0,2.5,24.0,70.0,27.72,17.24
2016,8,4,6,45,406.5,44.0,2.7,24.5,118.5,33.24,22.62
2016,8,4,7,0,509.0,53.0,2.9,25.0,167.0,38.52,27.42
2016,8,4,7,15,567.5,60.0,2.9,25.5,220.0,41.8,30.3
2016,8,4,7,30,626.0,67.0,2.9,26.0,273.0,44.89,32.87
2016,8,4,7,45,672.0,70.0,2.95,27.0,329.0,49.46,36.5
2016,8,4,8,0,718.0,73.0,3.0,28.0,385.0,59.87,35.46
2016,8,4,8,15,745.5,77.0,3.0,28.5,439.0,106.64,53.69
2016,8,4,8,30,773.0,81.0,3.0,29.0,493.0,156.71,85.99
2016,8,4,8,45,794.0,83.5,3.0,29.5,544.5,207.51,125.21
2016,8,4,9,0,815.0,86.0,3.0,30.0,596.0,267.34,174.06
2016,8,4,9,15,830.5,88.5,3.0,30.5,643.5,320.35,218.59
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,374.43,263.53
2016,8,4,9,45,856.5,93.5,3.0,31.5,733.0,427.33,306.67
2016,8,4,10,0,867.0,96.0,3.0,32.0,775.0,480.33,348.59
2016,8,4,10,15,876.0,97.5,3.0,32.5,812.0,531.61,387.97
2016,8,4,10,30,885.0,99.0,3.0,33.0,849.0,582.39,425.7
2016,8,4,10,45,889.5,101.5,3.0,33.5,878.5,630.56,460.41
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,677.39,493.14
2016,8,4,11,15,898.5,105.0,3.05,34.0,930.5,721.4,524.26
2016,8,4,11,30,903.0,106.0,3.1,34.0,953.0,763.68,552.03
2016,8,4,11,45,903.5,108.0,3.2,34.5,967.0,801.84,575.97
2016,8,4,12,0,904.0,110.0,3.3,35.0,981.0,837.69,598.21
2016,8,4,12,15,905.5,110.0,3.35,35.0,987.5,870.16,619.11
2016,8,4,12,30,907.0,110.0,3.4,35.0,994.0,900.12,638.38
2016,8,4,12,45,905.0,111.5,3.45,35.0,991.5,925.72,654.86
2016,8,4,13,0,903.0,113.0,3.5,35.0,989.0,948.45,669.58
2016,8,4,13,15,901.0,112.5,3.5,35.0,979.0,966.25,680.94
2016,8,4,13,30,899.0,112.0,3.5,35.0,969.0,980.89,690.41
2016,8,4,13,45,894.0,112.0,3.55,35.5,951.0,989.87,695.33
2016,8,4,14,0,889.0,112.0,3.6,36.0,933.0,995.5,698.28
2016,8,4,14,15,883.5,110.5,3.6,36.0,907.0,995.75,699.12
2016,8,4,14,30,878.0,109.0,3.6,36.0,881.0,992.63,698.02
2016,8,4,14,45,871.0,107.5,3.6,36.0,848.5,984.72,694.05
2016,8,4,15,0,864.0,106.0,3.6,36.0,816.0,973.58,688.2
2016,8,4,15,15,853.5,104.0,3.6,35.5,776.5,955.35,679.37
2016,8,4,15,30,843.0,102.0,3.6,35.0,737.0,934.19,668.72
2016,8,4,15,45,831.0,99.0,3.6,35.0,692.5,907.69,653.25
2016,8,4,16,0,819.0,96.0,3.6,35.0,648.0,878.64,636.12
2016,8,4,16,15,801.0,93.0,3.6,34.5,599.0,849.49,620.16
2016,8,4,16,30,783.0,90.0,3.6,34.0,550.0,810.67,597.5
2016,8,4,16,45,761.0,85.5,3.6,34.0,497.5,765.01,568.65
2016,8,4,17,0,739.0,81.0,3.6,34.0,445.0,718.23,538.6
2016,8,4,17,15,707.0,77.0,3.35,33.5,390.5,663.45,502.46
2016,8,4,17,30,675.0,73.0,3.1,33.0,336.0,612.32,468.09
2016,8,4,17,45,630.5,66.5,2.9,32.5,282.0,546.81,422.28
2016,8,4,18,0,586.0,60.0,2.7,32.0,228.0,483.49,375.02
2016,8,4,18,15,515.5,52.5,2.55,31.0,176.0,405.52,315.2
2016,8,4,18,30,445.0,45.0,2.4,30.0,124.0,333.05,256.75
2016,8,4,18,45,331.0,34.0,2.3,29.5,81.0,239.98,179.24
2016,8,4,19,0,217.0,23.0,2.2,29.0,38.0,151.23,79.84
2016,8,4,19,15,108.5,11.5,2.3,28.5,19.0,56.19,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,148.0,17.5,1.65,24.0,34.5,13.71,0.13
2016,8,5,6,30,296.0,35.0,1.8,24.0,69.0,27.83,17.28
2016,8,5,6,45,393.5,45.5,2.0,24.5,117.0,34.67,23.83
2016,8,5,7,0,491.0,56.0,2.2,25.0,165.0,41.15,29.67
2016,8,5,7,15,551.5,63.5,2.25,25.5,218.5,44.68,32.77
2016,8,5,7,30,612.0,71.0,2.3,26.0,272.0,48.02,35.54
2016,8,5,7,45,656.5,75.5,2.35,26.5,327.5,48.85,36.07
2016,8,5,8,0,701.0,80.0,2.4,27.0,383.0,63.73,39.84
2016,8,5,8,15,730.0,84.0,2.35,27.5,437.5,109.64,57.16
2016,8,5,8,30,759.0,88.0,2.3,28.0,492.0,159.05,88.71
2016,8,5,8,45,781.0,91.0,2.3,28.5,544.0,209.7,127.61
2016,8,5,9,0,803.0,94.0,2.3,29.0,596.0,262.68,171.09
2016,8,5,9,15,818.5,97.0,2.2,29.0,643.0,322.3,220.76
2016,8,5,9,30,834.0,100.0,2.1,29.0,690.0,376.25,265.8
2016,8,5,9,45,845.5,102.0,2.05,29.5,732.5,428.65,308.3
2016,8,5,10,0,857.0,104.0,2.0,30.0,775.0,481.24,349.58
2016,8,5,10,15,865.5,106.0,2.0,30.5,811.5,532.29,388.51
2016,8,5,10,30,874.0,108.0,2.0,31.0,848.0,582.81,425.74
2016,8,5,10,45,880.0,109.5,2.0,31.5,877.0,630.64,459.9
2016,8,5,11,0,886.0,111.0,2.0,32.0,906.0,677.26,492.18
2016,8,5,11,15,589.0,283.0,2.05,32.0,817.5,657.35,474.44
2016,8,5,11,30,292.0,455.0,2.1,32.0,729.0,620.71,443.9
2016,8,5,11,45,295.0,462.5,2.15,32.5,742.5,647.31,461.43
2016,8,5,12,0,298.0,470.0,2.2,33.0,756.0,673.71,478.2
2016,8,5,12,15,591.0,298.0,2.25,33.0,871.0,780.44,556.91
2016,8,5,12,30,884.0,126.0,2.3,33.0,986.0,893.97,632.88
2016,8,5,12,45,882.0,126.5,2.4,33.0,983.0,918.27,648.11
2016,8,5,13,0,880.0,127.0,2.5,33.0,980.0,939.76,662.42
2016,8,5,13,15,877.0,126.5,2.55,33.0,969.5,956.4,673.36
2016,8,5,13,30,874.0,126.0,2.6,33.0,959.0,969.93,682.48
2016,8,5,13,45,867.5,126.5,2.65,33.0,940.0,977.86,688.23
2016,8,5,14,0,861.0,127.0,2.7,33.0,921.0,982.51,692.1
2016,8,5,14,15,855.0,125.5,2.75,33.0,894.5,982.36,693.12
2016,8,5,14,30,849.0,124.0,2.8,33.0,868.0,978.94,692.24
2016,8,5,14,45,831.0,127.5,2.9,33.0,833.0,965.72,685.7
2016,8,5,15,0,813.0,131.0,3.0,33.0,798.0,958.41,683.07
2016,8,5,15,15,801.0,128.5,3.05,32.5,758.5,939.03,673.74
2016,8,5,15,30,789.0,126.0,3.1,32.0,719.0,916.84,662.65
2016,8,5,15,45,776.0,121.5,3.15,32.0,675.0,888.79,646.34
2016,8,5,16,0,763.0,117.0,3.2,32.0,631.0,858.28,628.36
2016,8,5,16,15,743.0,113.5,3.2,32.0,582.0,820.34,604.99
2016,8,5,16,30,723.0,110.0,3.2,32.0,533.0,784.76,583.04
2016,8,5,16,45,701.5,103.5,3.25,32.0,481.5,739.07,554.07
2016,8,5,17,0,680.0,97.0,3.3,32.0,430.0,692.4,523.92
2016,8,5,17,15,644.5,91.5,3.05,31.5,376.0,635.38,485.64
2016,8,5,17,30,609.0,86.0,2.8,31.0,322.0,579.03,446.95
2016,8,5,17,45,567.0,77.0,2.55,30.5,269.5,514.85,400.42
2016,8,5,18,0,525.0,68.0,2.3,30.0,217.0,452.68,353.45
2016,8,5,18,15,451.5,59.0,2.15,29.5,166.5,373.67,291.67
2016,8,5,18,30,378.0,50.0,2.0,29.0,116.0,300.33,231.85
2016,8,5,18,45,272.0,36.5,1.85,28.5,75.0,209.62,156.24
2016,8,5,19,0,166.0,23.0,1.7,28.0,34.0,125.12,59.89
2016,8,5,19,15,83.0,11.5,1.7,27.5,17.0,45.41,0.0
2016,8,5,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.0,19.5,2.15,24.0,31.0,15.33,0.0
2016,8,6,6,30,212.0,39.0,2.4,24.0,62.0,30.32,19.26
2016,8,6,6,45,306.5,52.0,2.65,24.5,107.5,39.49,27.88
2016,8,6,7,0,401.0,65.0,2.9,25.0,153.0,48.25,35.71
2016,8,6,7,15,465.0,74.5,2.95,25.5,205.0,53.87,40.61
2016,8,6,7,30,529.0,84.0,3.0,26.0,257.0,58.34,44.33
2016,8,6,7,45,582.5,88.5,3.1,27.0,312.0,58.53,44.18
2016,8,6,8,0,636.0,93.0,3.2,28.0,367.0,65.6,42.57
2016,8,6,8,15,368.0,160.5,3.2,28.5,324.0,136.47,90.66
2016,8,6,8,30,100.0,228.0,3.2,29.0,281.0,197.79,145.7
2016,8,6,8,45,181.0,250.0,3.2,29.5,358.0,230.64,166.72
2016,8,6,9,0,262.0,272.0,3.2,30.0,435.0,272.58,195.71
2016,8,6,9,15,527.0,192.5,3.2,30.5,554.0,301.99,212.13
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,364.95,257.42
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,416.9,299.63
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,474.32,344.54
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,524.45,383.02
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,574.24,420.06
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,621.67,454.48
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,668.06,487.22
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,710.98,517.65
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,752.32,545.46
2016,8,6,11,45,868.0,127.5,3.35,34.5,950.5,789.91,568.93
2016,8,6,12,0,871.0,128.0,3.4,35.0,965.0,825.45,590.85
2016,8,6,12,15,872.5,128.5,3.35,35.0,971.5,857.56,611.09
2016,8,6,12,30,874.0,129.0,3.3,35.0,978.0,887.28,629.7
2016,8,6,12,45,873.0,129.0,3.3,35.0,976.0,911.81,645.23
2016,8,6,13,0,872.0,129.0,3.3,35.0,974.0,933.59,659.05
2016,8,6,13,15,870.0,128.5,3.25,35.0,964.0,951.05,669.87
2016,8,6,13,30,868.0,128.0,3.2,35.0,954.0,965.46,678.84
2016,8,6,13,45,864.0,127.0,3.15,35.5,935.5,974.27,682.97
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,979.84,685.19
2016,8,6,14,15,853.5,124.5,3.0,36.0,891.0,979.15,684.69
2016,8,6,14,30,847.0,123.0,2.9,36.0,865.0,975.19,682.3
2016,8,6,14,45,835.5,123.0,2.8,36.0,831.5,964.68,675.95
2016,8,6,15,0,824.0,123.0,2.7,36.0,798.0,951.13,667.86
2016,8,6,15,15,812.5,120.5,2.65,35.5,759.0,940.45,663.51
2016,8,6,15,30,801.0,118.0,2.6,35.0,720.0,918.49,652.05
2016,8,6,15,45,785.5,115.5,2.55,35.0,675.0,890.07,635.22
2016,8,6,16,0,770.0,113.0,2.5,35.0,630.0,859.3,616.89
2016,8,6,16,15,750.5,109.0,2.45,34.5,581.0,821.03,594.83
2016,8,6,16,30,731.0,105.0,2.4,34.0,532.0,781.05,571.38
2016,8,6,16,45,703.0,101.0,2.4,34.0,479.5,736.34,543.53
2016,8,6,17,0,675.0,97.0,2.4,34.0,427.0,687.42,512.32
2016,8,6,17,15,639.0,91.5,2.2,33.5,373.0,630.19,474.65
2016,8,6,17,30,603.0,86.0,2.0,33.0,319.0,573.69,436.55
2016,8,6,17,45,549.5,79.0,1.8,32.5,265.0,504.2,386.72
2016,8,6,18,0,496.0,72.0,1.6,32.0,211.0,437.63,337.1
2016,8,6,18,15,420.0,62.0,1.5,31.5,161.0,357.16,275.21
2016,8,6,18,30,344.0,52.0,1.4,31.0,111.0,280.39,213.76
2016,8,6,18,45,229.5,37.5,1.3,30.5,70.5,189.32,138.85
2016,8,6,19,0,115.0,23.0,1.2,30.0,30.0,100.63,40.98
2016,8,6,19,15,57.5,11.5,1.3,29.5,15.0,34.71,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,19.5,2.5,24.5,30.5,15.36,0.0
2016,8,7,6,30,198.0,39.0,2.7,25.0,61.0,30.36,19.12
2016,8,7,6,45,311.0,50.5,2.9,25.5,108.0,38.36,26.78
2016,8,7,7,0,424.0,62.0,3.1,26.0,155.0,46.56,34.11
2016,8,7,7,15,487.5,71.0,3.15,26.5,207.0,51.02,38.01
2016,8,7,7,30,551.0,80.0,3.2,27.0,259.0,55.23,41.5
2016,8,7,7,45,610.0,82.5,3.25,28.0,315.5,54.1,40.26
2016,8,7,8,0,669.0,85.0,3.3,29.0,372.0,58.87,43.92
2016,8,7,8,15,699.0,89.5,3.3,29.5,425.5,103.85,53.88
2016,8,7,8,30,729.0,94.0,3.3,30.0,479.0,157.44,88.22
2016,8,7,8,45,756.5,95.5,3.3,30.5,531.5,206.24,125.0
2016,8,7,9,0,784.0,97.0,3.3,31.0,584.0,258.02,167.05
2016,8,7,9,15,800.0,100.0,3.2,31.5,631.0,310.39,210.77
2016,8,7,9,30,816.0,103.0,3.1,32.0,678.0,370.02,259.41
2016,8,7,9,45,830.0,104.0,3.05,32.5,721.0,421.77,301.35
2016,8,7,10,0,844.0,105.0,3.0,33.0,764.0,473.98,342.43
2016,8,7,10,15,853.0,107.0,2.95,33.5,800.0,524.72,381.15
2016,8,7,10,30,862.0,109.0,2.9,34.0,836.0,574.99,418.23
2016,8,7,10,45,868.5,110.0,2.85,34.5,865.5,622.22,452.02
2016,8,7,11,0,875.0,111.0,2.8,35.0,895.0,668.31,483.95
2016,8,7,11,15,879.5,112.0,2.8,35.0,917.0,711.67,514.36
2016,8,7,11,30,884.0,113.0,2.8,35.0,939.0,753.35,541.64
2016,8,7,11,45,887.0,113.5,2.8,35.5,953.5,791.57,564.96
2016,8,7,12,0,890.0,114.0,2.8,36.0,968.0,827.67,586.65
2016,8,7,12,15,891.0,114.5,2.8,36.0,974.0,859.83,606.85
2016,8,7,12,30,892.0,115.0,2.8,36.0,980.0,889.51,625.42
2016,8,7,12,45,891.0,115.0,2.85,36.5,978.0,914.32,639.91
2016,8,7,13,0,890.0,115.0,2.9,37.0,976.0,936.29,652.63
2016,8,7,13,15,887.5,114.5,2.95,37.0,965.5,953.39,663.73
2016,8,7,13,30,885.0,114.0,3.0,37.0,955.0,967.35,673.0
2016,8,7,13,45,881.0,113.5,3.05,37.0,936.5,976.62,679.49
2016,8,7,14,0,877.0,113.0,3.1,37.0,918.0,982.59,684.1
2016,8,7,14,15,871.0,111.5,3.1,37.0,892.5,982.25,684.55
2016,8,7,14,30,865.0,110.0,3.1,37.0,867.0,978.57,683.12
2016,8,7,14,45,845.5,115.5,3.1,37.0,831.5,965.8,676.15
2016,8,7,15,0,826.0,121.0,3.1,37.0,796.0,950.15,667.54
2016,8,7,15,15,815.0,118.5,3.1,36.5,756.5,931.4,658.45
2016,8,7,15,30,804.0,116.0,3.1,36.0,717.0,918.24,652.97
2016,8,7,15,45,789.0,113.0,3.1,36.0,672.5,889.62,636.21
2016,8,7,16,0,774.0,110.0,3.1,36.0,628.0,858.61,617.95
2016,8,7,16,15,754.5,106.5,3.1,35.5,579.0,820.8,596.34
2016,8,7,16,30,735.0,103.0,3.1,35.0,530.0,781.27,573.28
2016,8,7,16,45,708.0,99.0,3.1,35.0,477.5,737.13,545.55
2016,8,7,17,0,681.0,95.0,3.1,35.0,425.0,688.85,514.49
2016,8,7,17,15,645.5,89.5,2.9,34.5,371.5,631.8,476.87
2016,8,7,17,30,610.0,84.0,2.7,34.0,318.0,575.44,438.79
2016,8,7,17,45,556.5,77.0,2.5,33.5,264.0,505.73,388.69
2016,8,7,18,0,503.0,70.0,2.3,33.0,210.0,438.97,338.7
2016,8,7,18,15,427.5,60.0,2.1,32.0,160.0,358.64,276.93
2016,8,7,18,30,352.0,50.0,1.9,31.0,110.0,284.24,217.11
2016,8,7,18,45,236.5,36.0,1.75,30.5,69.5,190.53,139.52
2016,8,7,19,0,121.0,22.0,1.6,30.0,29.0,100.95,33.84
2016,8,7,19,15,60.5,11.0,1.75,30.0,14.5,35.36,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,62.5,21.0,2.5,25.0,27.5,17.45,0.0
2016,8,8,6,30,125.0,42.0,2.6,25.0,55.0,33.96,21.96
2016,8,8,6,45,232.0,57.5,2.75,25.5,101.0,43.86,31.38
2016,8,8,7,0,339.0,73.0,2.9,26.0,147.0,54.43,40.77
2016,8,8,7,15,405.5,85.0,2.9,26.5,198.0,61.75,47.12
2016,8,8,7,30,472.0,97.0,2.9,27.0,249.0,68.69,52.89
2016,8,8,7,45,539.0,100.0,2.95,27.5,305.5,67.81,51.91
2016,8,8,8,0,606.0,103.0,3.0,28.0,362.0,70.35,53.74
2016,8,8,8,15,639.0,109.0,2.95,28.5,415.5,113.09,63.74
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,159.84,92.8
2016,8,8,8,45,704.0,116.5,2.9,30.0,521.5,206.8,127.56
2016,8,8,9,0,736.0,118.0,2.9,31.0,574.0,262.53,171.68
2016,8,8,9,15,754.0,121.5,2.85,31.5,621.5,313.3,213.62
2016,8,8,9,30,772.0,125.0,2.8,32.0,669.0,365.62,256.43
2016,8,8,9,45,788.0,126.5,2.8,32.5,712.0,416.81,297.66
2016,8,8,10,0,804.0,128.0,2.8,33.0,755.0,468.86,338.39
2016,8,8,10,15,814.0,130.5,2.8,33.5,791.0,519.34,376.79
2016,8,8,10,30,824.0,133.0,2.8,34.0,827.0,569.6,413.81
2016,8,8,10,45,832.0,134.0,2.8,34.5,857.0,619.32,449.27
2016,8,8,11,0,840.0,135.0,2.8,35.0,887.0,664.96,480.99
2016,8,8,11,15,845.0,136.5,2.8,35.0,909.0,707.82,511.02
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,749.13,538.9
2016,8,8,11,45,855.5,137.0,2.85,35.5,946.0,786.97,562.28
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,822.93,584.23
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,854.43,604.08
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,883.55,622.37
2016,8,8,12,45,861.0,137.5,2.95,36.5,970.5,907.48,636.37
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,928.66,648.64
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,945.54,659.29
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,959.38,668.14
2016,8,8,13,45,847.0,137.5,3.0,37.0,928.0,966.72,673.06
2016,8,8,14,0,840.0,138.0,3.0,37.0,909.0,970.83,676.15
2016,8,8,14,15,833.5,136.5,2.95,37.0,883.0,970.21,676.07
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,966.37,674.16
2016,8,8,14,45,815.5,134.5,2.9,37.0,823.5,964.25,673.86
2016,8,8,15,0,804.0,134.0,2.9,37.0,790.0,950.55,666.42
2016,8,8,15,15,792.0,131.5,2.9,36.5,750.5,931.21,656.99
2016,8,8,15,30,780.0,129.0,2.9,36.0,711.0,909.08,645.82
2016,8,8,15,45,763.5,126.0,2.95,36.0,666.0,879.51,628.86
2016,8,8,16,0,747.0,123.0,3.0,36.0,621.0,847.66,610.35
2016,8,8,16,15,726.5,119.0,3.0,35.5,572.0,813.29,590.96
2016,8,8,16,30,706.0,115.0,3.0,35.0,523.0,773.27,567.52
2016,8,8,16,45,677.0,110.0,3.0,35.0,470.5,723.58,535.96
2016,8,8,17,0,648.0,105.0,3.0,35.0,418.0,673.44,503.55
2016,8,8,17,15,610.0,99.0,2.8,34.5,364.5,615.0,464.79
2016,8,8,17,30,572.0,93.0,2.6,34.0,311.0,557.43,425.19
2016,8,8,17,45,521.0,84.0,2.4,33.5,258.0,488.52,375.37
2016,8,8,18,0,470.0,75.0,2.2,33.0,205.0,422.36,325.76
2016,8,8,18,15,391.5,64.0,2.05,32.5,155.0,337.13,259.76
2016,8,8,18,30,313.0,53.0,1.9,32.0,105.0,263.76,200.37
2016,8,8,18,45,204.0,37.0,1.75,31.5,66.0,175.59,127.19
2016,8,8,19,0,95.0,21.0,1.6,31.0,27.0,86.58,20.01
2016,8,8,19,15,47.5,10.5,1.8,30.5,13.5,29.44,0.0
2016,8,8,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.0,15.0,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,58.0,29.64,18.28
2016,8,9,6,45,307.0,50.0,3.0,26.5,105.0,38.06,26.35
2016,8,9,7,0,418.0,62.0,3.2,27.0,152.0,46.8,34.13
2016,8,9,7,15,412.5,80.0,3.2,27.5,190.5,58.07,43.8
2016,8,9,7,30,407.0,98.0,3.2,28.0,229.0,69.3,53.19
2016,8,9,7,45,538.5,91.5,3.2,28.5,300.0,61.07,46.03
2016,8,9,8,0,670.0,85.0,3.2,29.0,371.0,56.23,41.72
2016,8,9,8,15,700.5,89.5,3.15,29.5,425.0,101.32,52.57
2016,8,9,8,30,731.0,94.0,3.1,30.0,479.0,155.12,86.46
2016,8,9,8,45,762.0,94.5,3.05,30.5,532.0,203.89,122.78
2016,8,9,9,0,793.0,95.0,3.0,31.0,585.0,256.04,164.86
2016,8,9,9,15,809.0,97.5,2.95,31.5,633.0,308.58,208.74
2016,8,9,9,30,825.0,100.0,2.9,32.0,681.0,368.42,257.6
2016,8,9,9,45,840.0,101.0,2.9,32.5,724.0,421.11,300.32
2016,8,9,10,0,855.0,102.0,2.9,33.0,767.0,474.35,342.26
2016,8,9,10,15,864.0,103.5,2.9,33.5,804.0,525.3,381.31
2016,8,9,10,30,873.0,105.0,2.9,34.0,841.0,575.76,418.72
2016,8,9,10,45,880.5,106.0,2.9,34.5,871.0,624.17,453.54
2016,8,9,11,0,888.0,107.0,2.9,35.0,901.0,671.5,486.56
2016,8,9,11,15,892.5,108.0,2.95,35.5,923.0,715.47,516.61
2016,8,9,11,30,897.0,109.0,3.0,36.0,945.0,757.71,543.3
2016,8,9,11,45,901.0,109.0,3.1,36.5,959.5,796.79,567.63
2016,8,9,12,0,905.0,109.0,3.2,37.0,974.0,833.75,590.4
2016,8,9,12,15,906.0,109.0,3.3,37.0,980.5,865.94,611.22
2016,8,9,12,30,907.0,109.0,3.4,37.0,987.0,895.56,630.41
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.5,920.7,646.78
2016,8,9,13,0,905.0,109.0,3.6,37.0,982.0,942.92,661.39
2016,8,9,13,15,902.5,108.5,3.65,37.0,971.5,960.2,672.68
2016,8,9,13,30,900.0,108.0,3.7,37.0,961.0,974.27,682.08
2016,8,9,13,45,896.5,107.0,3.8,37.5,942.5,983.58,687.48
2016,8,9,14,0,893.0,106.0,3.9,38.0,924.0,989.52,690.9
2016,8,9,14,15,887.0,105.0,3.9,37.5,898.0,989.62,693.1
2016,8,9,14,30,881.0,104.0,3.9,37.0,872.0,986.33,693.36
2016,8,9,14,45,873.5,102.5,3.95,37.0,838.5,977.71,689.23
2016,8,9,15,0,866.0,101.0,4.0,37.0,805.0,965.85,683.2
2016,8,9,15,15,855.5,99.0,4.0,37.0,765.5,947.38,672.77
2016,8,9,15,30,845.0,97.0,4.0,37.0,726.0,925.96,660.55
2016,8,9,15,45,831.5,94.5,4.0,37.0,681.0,898.35,644.36
2016,8,9,16,0,818.0,92.0,4.0,37.0,636.0,868.26,626.54
2016,8,9,16,15,799.5,89.5,3.95,36.5,586.5,838.95,610.24
2016,8,9,16,30,781.0,87.0,3.9,36.0,537.0,800.19,587.4
2016,8,9,16,45,756.0,83.5,3.9,36.0,484.0,753.16,557.62
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,705.23,526.75
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,648.92,489.89
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,596.46,454.79
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,528.71,406.92
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,463.71,358.09
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,382.93,295.42
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,308.25,234.73
2016,8,9,18,45,287.5,31.0,2.3,31.5,69.5,211.53,153.37
2016,8,9,19,0,163.0,19.0,2.0,31.0,28.0,114.94,14.38
2016,8,9,19,15,81.5,9.5,2.0,30.5,14.0,42.24,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,76.5,19.5,2.4,25.0,27.5,16.26,0.0
2016,8,10,6,30,153.0,39.0,2.6,25.0,55.0,31.71,19.95
2016,8,10,6,45,256.0,54.0,2.8,25.5,100.0,41.22,29.1
2016,8,10,7,0,359.0,69.0,3.0,26.0,145.0,51.48,38.25
2016,8,10,7,15,425.5,80.0,3.05,26.5,196.5,58.16,44.07
2016,8,10,7,30,492.0,91.0,3.1,27.0,248.0,64.5,49.36
2016,8,10,7,45,556.0,94.0,3.2,27.5,304.5,63.25,48.08
2016,8,10,8,0,620.0,97.0,3.3,28.0,361.0,63.46,47.98
2016,8,10,8,15,652.5,102.5,3.3,28.5,414.5,106.61,58.9
2016,8,10,8,30,685.0,108.0,3.3,29.0,468.0,153.67,87.67
2016,8,10,8,45,720.5,107.5,3.3,29.5,521.0,200.49,122.31
2016,8,10,9,0,756.0,107.0,3.3,30.0,574.0,255.87,166.63
2016,8,10,9,15,773.5,110.5,3.25,30.5,621.5,307.66,209.84
2016,8,10,9,30,791.0,114.0,3.2,31.0,669.0,360.91,253.9
2016,8,10,9,45,808.5,114.0,3.15,32.0,712.5,412.52,295.31
