Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,0,1.0,148.0,3.8,26.0,150.0,137.03,102.43
2016,8,20,10,15,2.0,150.5,3.8,26.0,153.0,140.07,104.56
2016,8,20,10,30,3.0,153.0,3.8,26.0,156.0,143.2,106.81
2016,8,20,10,45,6.5,179.5,3.8,26.0,185.5,169.66,127.07
2016,8,20,11,0,10.0,206.0,3.8,26.0,215.0,196.54,147.5
2016,8,20,11,15,11.0,219.5,3.75,26.0,229.5,210.39,157.86
2016,8,20,11,30,12.0,233.0,3.7,26.0,244.0,224.41,168.35
2016,8,20,11,45,14.0,261.0,3.7,26.5,274.0,252.64,189.16
2016,8,20,12,0,16.0,289.0,3.7,27.0,304.0,281.26,210.01
2016,8,20,12,15,15.5,283.5,3.65,27.0,298.0,277.16,206.83
2016,8,20,12,30,15.0,278.0,3.6,27.0,292.0,272.88,203.62
2016,8,20,12,45,19.5,318.0,3.55,27.0,336.5,315.69,235.42
2016,8,20,13,0,24.0,358.0,3.5,27.0,381.0,359.26,267.37
2016,8,20,13,15,12.0,229.5,3.4,27.0,241.0,227.24,169.39
2016,8,20,13,30,0.0,101.0,3.3,27.0,101.0,94.64,68.25
2016,8,20,13,45,9.5,205.5,3.2,27.0,214.5,203.07,151.81
2016,8,20,14,0,19.0,310.0,3.1,27.0,328.0,314.14,234.93
2016,8,20,14,15,12.0,236.0,2.95,26.5,247.5,235.91,176.77
2016,8,20,14,30,5.0,162.0,2.8,26.0,167.0,157.74,117.78
2016,8,20,14,45,2.5,146.5,2.65,26.0,149.0,140.5,104.69
2016,8,20,15,0,0.0,131.0,2.5,26.0,131.0,123.22,91.4
2016,8,20,15,15,3.5,164.5,2.35,26.0,167.5,159.29,119.69
2016,8,20,15,30,7.0,198.0,2.2,26.0,204.0,196.32,148.48
2016,8,20,15,45,40.5,239.0,2.05,26.0,265.5,282.24,215.3
2016,8,20,16,0,74.0,280.0,1.9,26.0,327.0,361.44,275.57
2016,8,20,16,15,263.5,235.5,1.7,25.5,382.5,506.1,388.24
2016,8,20,16,30,453.0,191.0,1.5,25.0,438.0,625.52,478.29
2016,8,20,16,45,523.5,149.5,1.3,25.0,406.5,623.21,477.74
2016,8,20,17,0,594.0,108.0,1.1,25.0,375.0,619.94,476.64
2016,8,20,17,15,550.5,100.5,0.95,25.0,321.5,557.7,431.81
2016,8,20,17,30,507.0,93.0,0.8,25.0,268.0,496.88,387.03
2016,8,20,17,45,441.0,83.5,0.65,25.0,215.5,416.49,326.17
2016,8,20,18,0,375.0,74.0,0.5,25.0,163.0,346.54,271.07
2016,8,20,18,15,285.0,59.5,0.4,24.5,116.5,261.66,203.12
2016,8,20,18,30,195.0,45.0,0.3,24.0,70.0,185.51,139.6
2016,8,20,18,45,97.5,22.5,0.25,24.0,35.0,95.02,50.18
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,21.0,9.5,9.05,0.0
2016,8,21,6,30,0.0,19.0,1.9,21.0,19.0,17.63,7.59
2016,8,21,6,45,0.0,39.5,1.95,21.0,39.5,35.96,24.93
2016,8,21,7,0,0.0,60.0,2.0,21.0,60.0,53.76,40.89
2016,8,21,7,15,6.5,82.5,2.05,21.0,84.5,72.91,57.8
2016,8,21,7,30,13.0,105.0,2.1,21.0,109.0,91.86,74.22
2016,8,21,7,45,45.0,135.0,2.15,21.0,152.5,110.57,90.1
2016,8,21,8,0,77.0,165.0,2.2,21.0,196.0,132.11,108.08
2016,8,21,8,15,101.5,192.5,2.3,21.0,240.0,158.22,121.15
2016,8,21,8,30,126.0,220.0,2.4,21.0,284.0,182.49,137.4
2016,8,21,8,45,97.0,239.0,2.5,21.5,292.0,210.99,160.03
2016,8,21,9,0,68.0,258.0,2.6,22.0,300.0,228.49,174.31
2016,8,21,9,15,140.5,288.0,2.55,22.0,382.5,270.78,204.72
2016,8,21,9,30,213.0,318.0,2.5,22.0,465.0,329.18,248.1
2016,8,21,9,45,205.0,342.0,2.5,22.5,491.0,360.69,272.21
2016,8,21,10,0,197.0,366.0,2.5,23.0,517.0,391.47,295.29
2016,8,21,10,15,213.0,384.0,2.3,23.0,554.0,428.62,322.74
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,467.35,350.84
2016,8,21,10,45,249.5,414.0,1.95,23.5,627.0,500.14,373.71
2016,8,21,11,0,270.0,426.0,1.8,24.0,663.0,540.5,401.41
2016,8,21,11,15,191.5,442.0,1.6,24.0,612.5,522.4,386.48
2016,8,21,11,30,113.0,458.0,1.4,24.0,562.0,495.52,365.23
2016,8,21,11,45,101.0,460.5,1.25,24.5,554.5,497.44,365.05
2016,8,21,12,0,89.0,463.0,1.1,25.0,547.0,498.17,363.73
2016,8,21,12,15,53.0,382.5,1.05,25.0,432.5,401.33,295.18
2016,8,21,12,30,17.0,302.0,1.0,25.0,318.0,297.01,219.86
2016,8,21,12,45,18.0,314.5,0.95,25.0,332.0,311.05,230.55
2016,8,21,13,0,19.0,327.0,0.9,25.0,346.0,325.25,240.69
2016,8,21,13,15,24.5,349.5,1.0,25.0,373.0,360.12,266.22
2016,8,21,13,30,30.0,372.0,1.1,25.0,400.0,390.6,288.41
2016,8,21,13,45,24.0,338.5,1.2,25.0,361.0,354.43,262.72
2016,8,21,14,0,18.0,305.0,1.3,25.0,322.0,308.28,229.77
2016,8,21,14,15,14.0,262.0,1.35,25.0,275.0,263.25,197.08
2016,8,21,14,30,10.0,219.0,1.4,25.0,228.0,217.91,163.58
2016,8,21,14,45,12.5,239.0,1.5,25.0,249.5,240.59,181.25
2016,8,21,15,0,15.0,259.0,1.6,25.0,271.0,263.8,199.1
2016,8,21,15,15,20.5,265.5,1.65,25.0,280.5,276.76,209.42
2016,8,21,15,30,26.0,272.0,1.7,25.0,290.0,290.04,220.07
2016,8,21,15,45,15.5,228.0,1.8,25.0,238.5,235.85,179.47
2016,8,21,16,0,5.0,184.0,1.9,25.0,187.0,181.91,138.42
2016,8,21,16,15,21.5,199.0,1.85,24.5,211.0,213.42,164.36
2016,8,21,16,30,38.0,214.0,1.8,24.0,235.0,258.48,200.49
2016,8,21,16,45,35.0,191.5,1.8,24.0,209.0,232.36,180.79
2016,8,21,17,0,32.0,169.0,1.8,24.0,183.0,206.14,160.97
2016,8,21,17,15,27.5,146.0,1.7,23.5,157.0,178.08,139.53
2016,8,21,17,30,23.0,123.0,1.6,23.0,131.0,140.95,110.34
2016,8,21,17,45,15.0,101.0,1.55,23.0,106.0,112.96,87.6
2016,8,21,18,0,7.0,79.0,1.5,23.0,81.0,85.31,64.7
2016,8,21,18,15,3.5,57.0,1.45,22.5,58.0,60.43,43.87
2016,8,21,18,30,0.0,35.0,1.4,22.0,35.0,34.81,22.19
2016,8,21,18,45,0.0,17.5,1.35,22.0,17.5,16.25,3.06
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.95,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.85,0.0
2016,8,22,6,45,0.0,4.5,2.3,22.5,4.5,4.16,0.0
2016,8,22,7,0,0.0,7.0,2.5,23.0,7.0,6.48,0.0
2016,8,22,7,15,0.0,10.0,2.6,23.5,10.0,9.26,2.38
2016,8,22,7,30,0.0,13.0,2.7,24.0,13.0,12.04,4.8
2016,8,22,7,45,0.0,70.0,2.8,24.5,70.0,65.05,50.33
2016,8,22,8,0,0.0,127.0,2.9,25.0,127.0,112.0,89.68
2016,8,22,8,15,12.5,157.5,2.95,25.0,164.0,137.93,105.55
2016,8,22,8,30,25.0,188.0,3.0,25.0,201.0,165.96,126.54
2016,8,22,8,45,29.5,211.5,3.1,25.5,228.5,180.98,137.27
2016,8,22,9,0,34.0,235.0,3.2,26.0,256.0,204.48,154.67
2016,8,22,9,15,106.5,277.5,3.25,26.0,349.5,261.15,195.66
2016,8,22,9,30,179.0,320.0,3.3,26.0,443.0,319.14,238.12
2016,8,22,9,45,136.5,338.0,3.35,26.5,435.5,331.23,247.89
2016,8,22,10,0,94.0,356.0,3.4,27.0,428.0,345.47,258.55
2016,8,22,10,15,176.5,375.5,3.45,27.0,518.5,403.91,301.73
2016,8,22,10,30,259.0,395.0,3.5,27.0,609.0,471.79,351.79
2016,8,22,10,45,253.0,412.5,3.55,27.0,627.5,500.68,372.85
2016,8,22,11,0,247.0,430.0,3.6,27.0,646.0,528.97,393.29
2016,8,22,11,15,545.5,282.0,3.65,27.0,776.0,619.24,463.89
2016,8,22,11,30,844.0,134.0,3.7,27.0,906.0,729.3,547.81
2016,8,22,11,45,470.0,299.5,3.75,27.5,730.5,631.41,470.99
2016,8,22,12,0,96.0,465.0,3.8,28.0,555.0,505.47,372.05
2016,8,22,12,15,484.0,294.5,3.8,28.0,753.0,681.85,507.88
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,867.76,639.43
2016,8,22,12,45,605.0,285.0,3.8,28.0,858.0,817.79,601.83
2016,8,22,13,0,338.0,446.0,3.8,28.0,765.0,745.45,544.94
2016,8,22,13,15,601.5,285.0,3.8,28.0,844.5,852.24,626.66
2016,8,22,13,30,865.0,124.0,3.8,28.0,924.0,944.5,690.21
2016,8,22,13,45,859.0,124.5,3.8,28.5,904.5,952.37,693.86
2016,8,22,14,0,853.0,125.0,3.8,29.0,885.0,956.96,696.09
2016,8,22,14,15,545.0,268.5,3.8,29.0,748.5,824.65,606.13
2016,8,22,14,30,237.0,412.0,3.8,29.0,612.0,658.93,484.59
2016,8,22,14,45,156.0,386.5,3.8,29.0,516.5,557.33,412.99
2016,8,22,15,0,75.0,361.0,3.8,29.0,421.0,441.93,329.2
2016,8,22,15,15,432.5,239.0,3.75,28.5,550.5,691.47,520.83
2016,8,22,15,30,790.0,117.0,3.7,28.0,680.0,888.58,661.61
2016,8,22,15,45,767.5,116.5,3.65,28.0,633.0,855.67,639.27
2016,8,22,16,0,745.0,116.0,3.6,28.0,586.0,820.71,617.09
2016,8,22,16,15,475.5,175.5,3.4,28.0,466.0,635.57,486.04
2016,8,22,16,30,206.0,235.0,3.2,28.0,346.0,439.32,337.87
2016,8,22,16,45,418.5,167.0,3.05,28.0,362.0,556.07,431.13
2016,8,22,17,0,631.0,99.0,2.9,28.0,378.0,635.32,492.71
2016,8,22,17,15,587.0,92.0,2.7,27.5,323.5,572.12,447.66
2016,8,22,17,30,543.0,85.0,2.5,27.0,269.0,510.39,402.21
2016,8,22,17,45,478.0,76.5,2.4,26.5,215.5,434.83,344.62
2016,8,22,18,0,413.0,68.0,2.3,26.0,162.0,360.37,285.59
2016,8,22,18,15,317.0,54.5,2.3,25.5,115.0,271.99,213.23
2016,8,22,18,30,221.0,41.0,2.3,25.0,68.0,193.07,145.54
2016,8,22,18,45,110.5,20.5,2.35,25.0,34.0,95.7,36.96
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,51.5,15.0,3.4,23.0,19.0,14.3,0.0
2016,8,23,6,30,103.0,30.0,3.5,23.0,38.0,24.62,12.03
2016,8,23,6,45,209.0,47.5,3.6,23.5,81.5,36.64,25.11
2016,8,23,7,0,315.0,65.0,3.7,24.0,125.0,49.07,36.32
2016,8,23,7,15,391.0,76.5,3.9,24.0,176.5,56.24,42.83
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,63.07,48.79
2016,8,23,7,45,233.5,96.5,4.3,24.5,166.5,73.37,57.41
2016,8,23,8,0,0.0,105.0,4.5,25.0,105.0,94.76,75.23
2016,8,23,8,15,93.5,161.0,4.6,25.0,208.0,129.46,97.07
2016,8,23,8,30,187.0,217.0,4.7,25.0,311.0,185.74,136.01
2016,8,23,8,45,172.0,243.5,4.8,25.5,337.5,217.41,160.09
2016,8,23,9,0,157.0,270.0,4.9,26.0,364.0,247.69,183.93
2016,8,23,9,15,471.5,193.5,4.9,26.5,509.0,273.88,195.15
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,347.25,247.44
2016,8,23,9,45,809.5,114.5,4.9,27.5,699.5,399.14,291.1
2016,8,23,10,0,833.0,112.0,4.9,28.0,745.0,457.55,338.63
2016,8,23,10,15,843.5,114.0,4.9,28.0,782.0,509.09,380.72
2016,8,23,10,30,854.0,116.0,4.9,28.0,819.0,560.27,421.48
2016,8,23,10,45,865.5,115.5,4.95,28.5,850.0,609.34,458.96
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,657.66,494.89
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,701.89,527.68
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,744.4,557.93
2016,8,23,11,45,888.0,119.0,4.9,29.0,940.0,782.88,584.11
2016,8,23,12,0,889.0,121.0,4.9,29.0,954.0,819.04,608.57
2016,8,23,12,15,890.5,121.5,4.9,29.0,960.0,851.8,630.6
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,881.98,650.84
2016,8,23,12,45,891.5,122.0,4.9,29.5,963.0,907.24,666.37
2016,8,23,13,0,891.0,122.0,4.9,30.0,960.0,929.54,679.91
2016,8,23,13,15,888.5,121.0,4.85,30.0,949.0,945.97,690.63
2016,8,23,13,30,886.0,120.0,4.8,30.0,938.0,959.14,699.3
2016,8,23,13,45,881.0,119.5,4.75,30.0,918.0,967.11,704.65
2016,8,23,14,0,876.0,119.0,4.7,30.0,898.0,971.7,707.92
2016,8,23,14,15,870.0,117.5,4.65,30.0,870.5,970.91,707.79
2016,8,23,14,30,864.0,116.0,4.6,30.0,843.0,966.74,705.78
2016,8,23,14,45,842.5,121.0,4.55,30.0,805.5,951.27,696.43
2016,8,23,15,0,821.0,126.0,4.5,30.0,768.0,941.29,690.93
2016,8,23,15,15,808.5,123.5,4.4,29.5,727.0,920.69,679.54
2016,8,23,15,30,796.0,121.0,4.3,29.0,686.0,897.24,666.31
2016,8,23,15,45,775.5,119.0,4.25,29.0,638.5,864.33,645.57
2016,8,23,16,0,755.0,117.0,4.2,29.0,591.0,829.26,623.31
2016,8,23,16,15,731.5,113.0,3.95,28.5,540.0,791.64,599.54
2016,8,23,16,30,708.0,109.0,3.7,28.0,489.0,748.62,571.71
2016,8,23,16,45,676.0,104.0,3.5,28.0,435.0,696.38,536.01
2016,8,23,17,0,644.0,99.0,3.3,28.0,381.0,643.92,499.63
2016,8,23,17,15,599.5,92.0,3.05,27.5,326.0,579.91,454.62
2016,8,23,17,30,555.0,85.0,2.8,27.0,271.0,517.37,408.31
2016,8,23,17,45,492.0,76.0,2.55,26.5,217.0,442.15,350.5
2016,8,23,18,0,429.0,67.0,2.3,26.0,163.0,370.73,293.36
2016,8,23,18,15,329.0,54.0,2.3,25.5,115.0,277.53,217.2
2016,8,23,18,30,229.0,41.0,2.3,25.0,67.0,197.16,147.86
2016,8,23,18,45,114.5,20.5,2.35,25.0,33.5,96.55,26.45
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,12.39,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,21.12,9.25
2016,8,24,6,45,340.0,37.0,2.95,22.5,89.5,28.74,18.57
2016,8,24,7,0,465.0,48.0,3.3,23.0,136.0,35.97,25.26
2016,8,24,7,15,536.0,56.0,3.45,23.5,190.0,40.17,29.1
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,44.15,32.54
2016,8,24,7,45,662.0,67.0,3.75,24.5,301.5,44.09,32.37
2016,8,24,8,0,717.0,70.0,3.9,25.0,359.0,48.68,36.11
2016,8,24,8,15,748.0,74.0,3.9,25.0,414.5,77.38,40.5
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,128.27,67.04
2016,8,24,8,45,805.0,79.5,3.9,25.5,523.5,180.01,104.23
2016,8,24,9,0,831.0,81.0,3.9,26.0,577.0,241.39,153.94
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.0,296.03,200.65
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,351.69,248.29
2016,8,24,9,45,874.5,87.5,3.95,27.5,718.0,406.18,294.39
2016,8,24,10,0,887.0,89.0,4.0,28.0,761.0,460.9,339.45
2016,8,24,10,15,895.5,91.0,3.95,28.0,798.0,514.07,382.67
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,566.6,424.15
2016,8,24,10,45,910.0,94.0,3.9,28.5,864.5,615.93,461.39
2016,8,24,11,0,916.0,95.0,3.9,29.0,894.0,663.91,496.55
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.0,708.99,529.73
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,752.15,559.58
2016,8,24,11,45,917.5,103.0,3.9,29.5,949.5,789.81,583.62
2016,8,24,12,0,911.0,109.0,3.9,30.0,961.0,824.55,605.48
2016,8,24,12,15,911.5,109.5,3.9,30.0,966.0,857.04,626.89
2016,8,24,12,30,912.0,110.0,3.9,30.0,971.0,886.81,646.45
2016,8,24,12,45,612.0,282.0,3.9,30.0,859.5,819.82,598.96
2016,8,24,13,0,312.0,454.0,3.9,30.0,748.0,728.97,529.15
2016,8,24,13,15,606.5,282.5,3.85,30.0,843.5,853.0,622.75
2016,8,24,13,30,901.0,111.0,3.8,30.0,939.0,963.03,696.99
2016,8,24,13,45,893.0,112.0,3.8,30.0,918.0,969.66,701.03
2016,8,24,14,0,885.0,113.0,3.8,30.0,897.0,972.85,703.74
2016,8,24,14,15,878.5,112.0,3.75,30.0,869.5,971.99,703.66
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,967.73,701.55
2016,8,24,14,45,549.5,242.0,3.65,30.0,696.0,806.2,593.15
2016,8,24,15,0,227.0,373.0,3.6,30.0,550.0,613.92,452.97
2016,8,24,15,15,210.0,353.0,3.55,29.5,510.0,577.96,430.16
2016,8,24,15,30,193.0,333.0,3.5,29.0,470.0,541.31,405.73
2016,8,24,15,45,127.0,300.5,3.45,29.0,388.0,444.94,335.59
2016,8,24,16,0,61.0,268.0,3.4,29.0,306.0,336.31,254.79
2016,8,24,16,15,388.5,186.0,3.2,28.5,396.0,570.14,438.39
2016,8,24,16,30,716.0,104.0,3.0,28.0,486.0,747.6,569.61
2016,8,24,16,45,683.0,99.5,2.85,28.0,432.0,694.93,532.44
2016,8,24,17,0,650.0,95.0,2.7,28.0,378.0,642.11,496.18
2016,8,24,17,15,606.5,88.0,2.45,27.5,323.0,578.7,451.85
2016,8,24,17,30,563.0,81.0,2.2,27.0,268.0,516.72,406.17
2016,8,24,17,45,495.5,73.0,2.0,26.5,213.5,439.6,347.2
2016,8,24,18,0,428.0,65.0,1.8,26.0,159.0,366.65,289.07
2016,8,24,18,15,331.0,51.5,1.75,25.5,111.5,274.49,213.93
2016,8,24,18,30,234.0,38.0,1.7,25.0,64.0,195.06,145.08
2016,8,24,18,45,117.0,19.0,1.7,25.0,32.0,94.14,11.04
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.0,13.0,1.45,22.0,20.5,12.39,0.0
2016,8,25,6,30,196.0,26.0,1.6,22.0,41.0,20.46,8.42
2016,8,25,6,45,304.0,40.0,1.8,22.5,85.5,31.64,20.98
2016,8,25,7,0,412.0,54.0,2.0,23.0,130.0,41.42,29.92
2016,8,25,7,15,485.0,63.0,2.05,23.0,183.5,46.12,34.3
2016,8,25,7,30,558.0,72.0,2.1,23.0,237.0,50.6,38.26
2016,8,25,7,45,606.5,78.5,2.15,23.5,292.5,52.77,39.98
2016,8,25,8,0,655.0,85.0,2.2,24.0,348.0,54.79,41.5
2016,8,25,8,15,688.5,90.5,2.2,24.0,403.0,81.14,45.63
2016,8,25,8,30,722.0,96.0,2.2,24.0,458.0,130.37,71.32
2016,8,25,8,45,750.5,98.5,2.2,24.5,511.0,185.51,110.95
2016,8,25,9,0,779.0,101.0,2.2,25.0,564.0,238.23,153.27
2016,8,25,9,15,796.5,104.0,2.15,25.0,612.5,291.33,198.46
2016,8,25,9,30,814.0,107.0,2.1,25.0,661.0,345.83,244.95
2016,8,25,9,45,832.5,106.5,2.05,25.5,705.0,404.55,293.27
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,458.2,336.56
2016,8,25,10,15,860.0,108.0,1.95,26.5,785.5,509.93,377.11
2016,8,25,10,30,869.0,110.0,1.9,27.0,822.0,561.11,415.79
2016,8,25,10,45,878.5,109.5,1.9,27.5,852.0,609.7,451.58
2016,8,25,11,0,888.0,109.0,1.9,28.0,882.0,657.29,485.54
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.0,701.63,516.91
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,744.16,545.53
2016,8,25,11,45,901.0,110.5,1.75,28.0,939.5,782.99,570.21
2016,8,25,12,0,905.0,110.0,1.7,28.0,953.0,819.61,593.17
2016,8,25,12,15,905.5,110.0,1.65,28.0,958.5,851.44,612.79
2016,8,25,12,30,906.0,110.0,1.6,28.0,964.0,880.55,630.55
2016,8,25,12,45,905.5,109.5,1.6,28.5,960.5,905.46,644.86
2016,8,25,13,0,905.0,109.0,1.6,29.0,957.0,927.33,657.25
2016,8,25,13,15,902.0,108.5,1.6,29.0,945.0,943.75,667.58
2016,8,25,13,30,899.0,108.0,1.6,29.0,933.0,956.86,675.98
2016,8,25,13,45,894.5,107.0,1.65,29.0,913.0,964.66,681.88
2016,8,25,14,0,890.0,106.0,1.7,29.0,893.0,969.01,685.82
2016,8,25,14,15,883.5,105.0,1.7,29.0,865.0,968.0,685.95
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,963.57,684.14
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,846.73,610.7
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,701.51,509.54
2016,8,25,15,15,235.5,339.5,1.8,28.5,517.5,586.76,432.38
2016,8,25,15,30,136.0,332.0,1.8,28.0,428.0,486.96,362.16
2016,8,25,15,45,91.0,294.0,1.85,28.0,356.0,390.79,293.73
2016,8,25,16,0,46.0,256.0,1.9,28.0,284.0,309.16,233.67
2016,8,25,16,15,226.5,224.5,1.8,27.5,346.5,459.1,351.46
2016,8,25,16,30,407.0,193.0,1.7,27.0,409.0,584.43,446.55
2016,8,25,16,45,526.5,142.5,1.65,27.0,390.0,611.51,469.07
2016,8,25,17,0,646.0,92.0,1.6,27.0,371.0,633.68,487.09
2016,8,25,17,15,602.0,85.5,1.5,26.5,316.5,570.74,443.43
2016,8,25,17,30,558.0,79.0,1.4,26.0,262.0,509.3,398.93
2016,8,25,17,45,491.5,70.5,1.3,26.0,208.5,432.65,340.23
2016,8,25,18,0,425.0,62.0,1.2,26.0,155.0,360.23,282.47
2016,8,25,18,15,328.0,49.0,1.2,25.5,108.0,268.57,208.23
2016,8,25,18,30,231.0,36.0,1.2,25.0,61.0,190.32,140.09
2016,8,25,18,45,115.5,18.0,1.2,24.5,30.5,90.74,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,13.5,0.6,22.5,18.0,12.87,0.0
2016,8,26,6,30,123.0,27.0,0.6,23.0,36.0,21.27,8.5
2016,8,26,6,45,232.5,43.0,0.6,23.5,78.5,33.18,22.17
2016,8,26,7,0,342.0,59.0,0.6,24.0,121.0,44.56,32.48
2016,8,26,7,15,415.5,70.0,0.6,24.0,172.5,51.53,38.79
2016,8,26,7,30,489.0,81.0,0.6,24.0,224.0,58.17,44.59
2016,8,26,7,45,542.5,88.5,0.65,24.5,279.0,60.69,46.57
2016,8,26,8,0,596.0,96.0,0.7,25.0,334.0,63.06,48.33
2016,8,26,8,15,631.5,102.0,0.6,25.0,388.0,86.49,51.45
2016,8,26,8,30,667.0,108.0,0.5,25.0,442.0,133.02,75.14
2016,8,26,8,45,698.5,110.5,0.45,25.5,494.5,180.45,107.84
2016,8,26,9,0,730.0,113.0,0.4,26.0,547.0,231.35,147.4
2016,8,26,9,15,548.5,197.5,0.35,26.0,539.0,295.12,204.42
2016,8,26,9,30,367.0,282.0,0.3,26.0,531.0,342.61,245.72
2016,8,26,9,45,582.5,204.0,0.3,26.5,630.0,379.22,270.8
2016,8,26,10,0,798.0,126.0,0.3,27.0,729.0,445.9,319.3
2016,8,26,10,15,809.0,128.5,0.4,27.0,765.5,497.07,358.98
2016,8,26,10,30,820.0,131.0,0.5,27.0,802.0,548.07,397.68
2016,8,26,10,45,640.5,241.0,0.65,27.5,777.0,577.06,417.78
2016,8,26,11,0,461.0,351.0,0.8,28.0,752.0,592.88,427.19
2016,8,26,11,15,439.0,369.0,0.9,28.0,758.5,619.42,446.03
2016,8,26,11,30,417.0,387.0,1.0,28.0,765.0,643.55,462.79
2016,8,26,11,45,636.0,262.0,1.15,28.0,849.0,719.47,519.91
2016,8,26,12,0,855.0,137.0,1.3,28.0,933.0,803.29,579.15
2016,8,26,12,15,651.5,272.0,1.4,28.0,880.5,795.69,571.68
2016,8,26,12,30,448.0,407.0,1.5,28.0,828.0,772.84,552.26
2016,8,26,12,45,651.0,273.0,1.65,28.5,882.5,844.21,605.61
2016,8,26,13,0,854.0,139.0,1.8,29.0,937.0,908.87,648.6
2016,8,26,13,15,851.5,138.5,1.85,29.0,925.5,925.23,659.13
2016,8,26,13,30,849.0,138.0,1.9,29.0,914.0,938.47,668.3
2016,8,26,13,45,843.5,137.0,2.0,29.0,894.5,945.19,674.03
2016,8,26,14,0,838.0,136.0,2.1,29.0,875.0,948.62,677.87
2016,8,26,14,15,449.0,257.5,2.15,28.5,652.0,717.47,524.99
2016,8,26,14,30,60.0,379.0,2.2,28.0,429.0,440.24,323.97
2016,8,26,14,45,172.0,369.0,2.25,28.0,504.0,553.28,409.8
2016,8,26,15,0,284.0,359.0,2.3,28.0,579.0,665.57,490.96
2016,8,26,15,15,395.0,300.5,2.3,28.0,588.0,707.03,523.4
2016,8,26,15,30,506.0,242.0,2.3,28.0,597.0,757.06,561.65
2016,8,26,15,45,392.0,255.5,2.35,28.0,519.0,648.57,485.89
2016,8,26,16,0,278.0,269.0,2.4,28.0,441.0,558.37,421.47
2016,8,26,16,15,217.5,250.0,2.35,27.5,377.5,467.38,357.1
2016,8,26,16,30,157.0,231.0,2.3,27.0,314.0,392.75,302.64
2016,8,26,16,45,186.0,202.5,2.25,27.0,290.0,381.4,296.45
2016,8,26,17,0,215.0,174.0,2.2,27.0,266.0,367.02,287.45
2016,8,26,17,15,201.5,150.0,2.05,26.5,226.5,324.05,255.55
2016,8,26,17,30,188.0,126.0,1.9,26.0,187.0,281.22,222.97
2016,8,26,17,45,165.0,102.5,1.75,25.5,148.5,233.14,184.98
2016,8,26,18,0,142.0,79.0,1.6,25.0,110.0,186.15,146.64
2016,8,26,18,15,104.0,57.0,1.6,24.5,76.0,134.16,103.02
2016,8,26,18,30,66.0,35.0,1.6,24.0,42.0,84.23,59.35
2016,8,26,18,45,33.0,17.5,1.6,24.0,21.0,39.17,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.0,12.5,0.35,22.0,17.5,11.91,0.0
2016,8,27,6,30,138.0,25.0,0.4,22.0,35.0,19.66,7.03
2016,8,27,6,45,242.5,41.0,0.5,22.5,77.5,31.63,20.94
2016,8,27,7,0,347.0,57.0,0.6,23.0,120.0,43.05,31.32
2016,8,27,7,15,419.5,68.0,0.6,23.5,171.5,50.07,37.62
2016,8,27,7,30,492.0,79.0,0.6,24.0,223.0,56.58,43.23
2016,8,27,7,45,541.0,87.5,0.65,24.5,277.0,59.99,45.98
2016,8,27,8,0,590.0,96.0,0.7,25.0,331.0,63.16,48.43
2016,8,27,8,15,625.5,102.5,0.6,25.0,384.5,85.55,51.39
2016,8,27,8,30,661.0,109.0,0.5,25.0,438.0,132.1,74.84
2016,8,27,8,45,690.0,113.0,0.4,25.5,490.0,179.95,107.76
2016,8,27,9,0,719.0,117.0,0.3,26.0,542.0,231.0,147.24
2016,8,27,9,15,738.5,120.5,0.35,26.0,590.0,287.22,193.08
2016,8,27,9,30,758.0,124.0,0.4,26.0,638.0,339.61,236.24
2016,8,27,9,45,771.5,128.0,0.5,26.5,680.0,391.65,278.44
2016,8,27,10,0,785.0,132.0,0.6,27.0,722.0,444.29,319.99
2016,8,27,10,15,796.0,134.5,0.7,27.0,758.5,494.82,359.62
2016,8,27,10,30,807.0,137.0,0.8,27.0,795.0,545.22,398.15
2016,8,27,10,45,813.0,140.0,0.95,27.5,824.0,592.8,433.33
2016,8,27,11,0,819.0,143.0,1.1,28.0,853.0,639.33,466.91
2016,8,27,11,15,566.5,288.0,1.15,28.0,785.5,635.36,461.09
2016,8,27,11,30,314.0,433.0,1.2,28.0,718.0,611.59,440.7
2016,8,27,11,45,581.0,286.0,1.3,28.0,822.5,698.6,506.7
2016,8,27,12,0,848.0,139.0,1.4,28.0,927.0,798.49,577.37
2016,8,27,12,15,849.0,139.5,1.45,28.0,932.0,829.66,596.92
2016,8,27,12,30,850.0,140.0,1.5,28.0,937.0,858.35,615.55
2016,8,27,12,45,847.0,141.0,1.6,28.5,933.5,881.39,629.93
2016,8,27,13,0,844.0,142.0,1.7,29.0,930.0,901.53,642.52
2016,8,27,13,15,841.5,141.5,1.75,29.0,918.0,917.7,653.4
2016,8,27,13,30,839.0,141.0,1.8,29.0,906.0,930.79,662.48
2016,8,27,13,45,464.0,283.5,1.85,29.0,705.0,742.96,537.43
2016,8,27,14,0,89.0,426.0,1.9,29.0,504.0,509.4,369.71
2016,8,27,14,15,212.5,403.0,1.9,28.5,582.0,619.63,452.38
2016,8,27,14,30,336.0,380.0,1.9,28.0,660.0,730.64,531.51
2016,8,27,14,45,558.5,259.0,1.95,28.0,699.5,830.25,605.03
2016,8,27,15,0,781.0,138.0,2.0,28.0,739.0,910.38,660.33
2016,8,27,15,15,767.0,135.0,2.0,28.0,698.0,888.16,646.49
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,863.23,631.91
2016,8,27,15,45,441.5,206.0,2.0,28.0,509.0,651.23,487.16
2016,8,27,16,0,130.0,280.0,2.0,28.0,361.0,425.66,320.81
2016,8,27,16,15,395.0,198.5,1.9,27.5,411.5,587.56,447.77
2016,8,27,16,30,660.0,117.0,1.8,27.0,462.0,711.49,539.99
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.0,658.59,503.35
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,605.61,467.46
2016,8,27,17,15,549.5,95.5,1.55,26.5,302.0,541.06,421.56
2016,8,27,17,30,504.0,87.0,1.4,26.0,248.0,478.16,375.25
2016,8,27,17,45,440.0,76.0,1.3,26.0,196.0,398.72,314.1
2016,8,27,18,0,376.0,65.0,1.2,26.0,144.0,329.29,258.2
2016,8,27,18,15,281.0,50.0,1.2,25.5,98.5,242.77,187.43
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,166.0,119.15
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,59.03,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,11.91,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,19.69,6.46
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,32.46,21.54
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,44.64,32.61
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,52.74,39.97
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,60.43,46.72
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,64.19,49.79
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,67.17,52.07
2016,8,28,8,15,605.5,108.0,2.6,24.5,380.5,88.04,54.55
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,133.89,77.56
2016,8,28,8,45,673.0,118.5,2.8,25.5,486.0,180.54,109.95
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,230.66,149.61
2016,8,28,9,15,724.0,126.0,2.95,26.0,585.5,281.54,192.55
2016,8,28,9,30,744.0,130.0,3.0,26.0,633.0,339.06,240.94
2016,8,28,9,45,765.0,130.5,3.1,26.5,677.0,390.23,283.65
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,442.81,326.53
2016,8,28,10,15,496.0,265.0,3.25,27.0,644.0,455.88,339.69
2016,8,28,10,30,206.0,399.0,3.3,27.0,567.0,450.5,335.51
2016,8,28,10,45,519.0,266.5,3.35,27.5,710.5,528.29,395.39
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,640.19,479.54
2016,8,28,11,15,837.5,135.0,3.4,28.0,875.5,682.99,510.72
2016,8,28,11,30,843.0,136.0,3.4,28.0,897.0,724.21,540.53
2016,8,28,11,45,839.0,141.5,3.45,28.0,909.0,760.48,565.53
2016,8,28,12,0,835.0,147.0,3.5,28.0,921.0,794.24,588.34
2016,8,28,12,15,836.0,147.5,3.5,28.0,926.0,825.08,608.87
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,853.47,627.72
2016,8,28,12,45,429.5,245.5,3.55,28.0,648.0,622.13,464.62
2016,8,28,13,0,22.0,343.0,3.6,28.0,365.0,343.08,253.85
2016,8,28,13,15,427.5,243.0,3.6,28.0,633.0,645.4,484.65
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,925.86,678.78
2016,8,28,13,45,567.5,281.0,3.6,28.0,792.0,839.17,616.59
2016,8,28,14,0,302.0,419.0,3.6,28.0,683.0,725.93,532.44
2016,8,28,14,15,273.0,410.5,3.6,28.0,643.5,696.42,512.88
2016,8,28,14,30,244.0,402.0,3.6,28.0,604.0,653.38,483.48
2016,8,28,14,45,220.5,386.0,3.65,28.0,563.0,617.71,459.25
2016,8,28,15,0,197.0,370.0,3.7,28.0,522.0,581.13,434.08
2016,8,28,15,15,466.5,254.0,3.7,27.5,586.0,735.02,553.12
2016,8,28,15,30,736.0,138.0,3.7,27.0,650.0,857.16,643.25
2016,8,28,15,45,719.0,133.0,3.7,27.0,604.0,825.22,622.13
2016,8,28,16,0,702.0,128.0,3.7,27.0,558.0,791.15,600.5
2016,8,28,16,15,357.0,153.0,3.55,27.0,371.5,501.1,389.42
2016,8,28,16,30,12.0,178.0,3.4,27.0,185.0,185.18,141.36
2016,8,28,16,45,26.0,170.0,3.25,27.0,182.0,200.71,155.06
2016,8,28,17,0,40.0,162.0,3.1,27.0,179.0,205.48,159.73
2016,8,28,17,15,271.5,124.0,2.8,26.5,211.5,353.09,281.32
2016,8,28,17,30,503.0,86.0,2.5,26.0,244.0,474.81,377.49
2016,8,28,17,45,440.0,74.5,2.2,25.5,192.5,395.6,314.66
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,326.27,258.1
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,239.41,185.82
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,162.46,115.42
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,57.55,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,57.5,12.0,3.1,22.0,16.0,11.44,0.0
2016,8,29,6,30,115.0,24.0,3.3,22.0,32.0,18.89,5.36
2016,8,29,6,45,222.5,40.0,3.5,22.0,73.5,30.89,20.22
2016,8,29,7,0,330.0,56.0,3.7,22.0,115.0,42.35,30.76
2016,8,29,7,15,165.0,32.0,3.85,22.5,61.5,22.91,14.25
2016,8,29,7,30,0.0,8.0,4.0,23.0,8.0,7.41,0.79
2016,8,29,7,45,0.0,59.5,4.15,23.5,59.5,55.32,42.21
2016,8,29,8,0,0.0,111.0,4.3,24.0,111.0,99.3,79.45
2016,8,29,8,15,9.0,144.0,4.35,24.0,148.5,126.85,97.46
2016,8,29,8,30,18.0,177.0,4.4,24.0,186.0,156.06,119.84
2016,8,29,8,45,99.0,221.0,4.5,24.5,278.5,196.58,147.54
2016,8,29,9,0,180.0,265.0,4.6,25.0,371.0,246.69,182.9
2016,8,29,9,15,173.5,290.0,4.6,25.5,399.5,278.22,207.56
2016,8,29,9,30,167.0,315.0,4.6,26.0,428.0,309.23,231.61
2016,8,29,9,45,105.0,315.0,4.6,26.5,387.5,307.25,231.24
2016,8,29,10,0,43.0,315.0,4.6,27.0,347.0,290.37,218.71
2016,8,29,10,15,265.0,312.5,4.6,27.0,526.5,388.28,291.98
2016,8,29,10,30,487.0,310.0,4.6,27.0,706.0,516.72,387.81
2016,8,29,10,45,402.5,358.0,4.65,27.0,693.5,540.25,404.94
2016,8,29,11,0,318.0,406.0,4.7,27.0,681.0,551.45,412.57
2016,8,29,11,15,222.5,429.5,4.7,27.0,624.5,530.8,396.53
2016,8,29,11,30,127.0,453.0,4.7,27.0,568.0,497.86,371.03
2016,8,29,11,45,286.0,423.5,4.7,27.5,687.0,600.22,447.34
2016,8,29,12,0,445.0,394.0,4.7,28.0,806.0,714.93,530.17
2016,8,29,12,15,668.5,250.5,4.65,28.0,872.5,787.62,586.61
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,861.0,638.14
2016,8,29,12,45,890.5,107.0,4.6,28.0,935.5,884.96,653.97
2016,8,29,13,0,889.0,107.0,4.6,28.0,932.0,905.88,668.09
2016,8,29,13,15,886.5,106.5,4.55,28.0,920.5,922.24,678.99
2016,8,29,13,30,884.0,106.0,4.5,28.0,909.0,935.34,687.84
2016,8,29,13,45,442.0,120.5,4.5,28.0,522.5,554.21,422.18
2016,8,29,14,0,0.0,135.0,4.5,28.0,136.0,126.82,92.74
2016,8,29,14,15,430.0,119.0,4.5,28.0,474.5,552.52,425.31
2016,8,29,14,30,860.0,103.0,4.5,28.0,813.0,939.85,696.44
2016,8,29,14,45,848.0,103.0,4.5,28.0,777.5,927.74,686.84
2016,8,29,15,0,836.0,103.0,4.5,28.0,742.0,912.53,677.95
2016,8,29,15,15,823.5,100.5,4.45,27.5,700.5,891.11,666.05
2016,8,29,15,30,811.0,98.0,4.4,27.0,659.0,866.88,652.25
2016,8,29,15,45,786.0,98.5,4.35,27.0,611.0,839.83,635.23
2016,8,29,16,0,761.0,99.0,4.3,27.0,563.0,803.34,611.58
2016,8,29,16,15,738.5,95.5,4.2,26.5,512.0,762.63,585.78
2016,8,29,16,30,716.0,92.0,4.1,26.0,461.0,720.45,558.56
2016,8,29,16,45,675.0,89.5,4.0,26.0,406.5,667.38,521.83
2016,8,29,17,0,634.0,87.0,3.9,26.0,352.0,611.44,482.28
2016,8,29,17,15,589.0,80.5,3.65,25.5,297.5,548.5,436.81
2016,8,29,17,30,544.0,74.0,3.4,25.0,243.0,487.24,390.08
2016,8,29,17,45,460.5,67.0,3.2,24.5,189.5,402.73,323.19
2016,8,29,18,0,377.0,60.0,3.0,24.0,136.0,321.22,256.29
2016,8,29,18,15,277.5,45.5,2.95,23.5,91.5,233.36,182.21
2016,8,29,18,30,178.0,31.0,2.9,23.0,47.0,155.91,109.15
2016,8,29,18,45,89.0,15.5,2.85,23.0,23.5,54.73,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.5,11.0,2.5,21.0,16.0,10.48,0.0
2016,8,30,6,30,149.0,22.0,2.7,21.0,32.0,17.3,3.85
2016,8,30,6,45,258.5,37.0,2.95,21.5,74.0,28.56,18.28
2016,8,30,7,0,368.0,52.0,3.2,22.0,116.0,40.1,28.83
2016,8,30,7,15,214.5,80.0,3.25,22.5,121.0,62.46,48.4
2016,8,30,7,30,61.0,108.0,3.3,23.0,126.0,89.73,71.85
2016,8,30,7,45,73.0,133.5,3.4,23.5,159.0,108.95,87.98
2016,8,30,8,0,85.0,159.0,3.5,24.0,192.0,127.67,103.32
2016,8,30,8,15,186.0,179.0,3.55,24.5,266.5,141.45,105.81
2016,8,30,8,30,287.0,199.0,3.6,25.0,341.0,171.45,121.22
2016,8,30,8,45,298.5,219.0,3.65,25.5,381.5,208.28,147.48
