Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,0,310.0,239.0,3.7,26.0,422.0,246.58,176.8
2016,8,30,9,15,273.5,273.5,3.75,26.0,445.0,284.47,208.44
2016,8,30,9,30,237.0,308.0,3.8,26.0,468.0,325.85,242.09
2016,8,30,9,45,272.0,323.5,3.85,26.5,518.0,361.48,268.98
2016,8,30,10,0,307.0,339.0,3.9,27.0,568.0,407.94,303.88
2016,8,30,10,15,287.5,363.0,3.9,27.0,586.0,438.68,327.56
2016,8,30,10,30,268.0,387.0,3.9,27.0,604.0,467.5,349.21
2016,8,30,10,45,242.5,407.5,3.95,27.0,609.5,493.06,367.98
2016,8,30,11,0,217.0,428.0,4.0,27.0,615.0,510.62,380.57
2016,8,30,11,15,171.5,440.0,4.0,27.0,590.0,505.4,376.21
2016,8,30,11,30,126.0,452.0,4.0,27.0,565.0,496.16,368.72
2016,8,30,11,45,151.0,461.5,4.0,27.5,599.5,533.72,395.36
2016,8,30,12,0,176.0,471.0,4.0,28.0,634.0,573.01,422.77
2016,8,30,12,15,185.5,473.5,4.0,28.0,646.0,594.77,438.23
2016,8,30,12,30,195.0,476.0,4.0,28.0,658.0,616.6,453.78
2016,8,30,12,45,109.5,412.5,4.05,28.0,514.5,492.94,364.97
2016,8,30,13,0,24.0,349.0,4.1,28.0,371.0,350.55,260.23
2016,8,30,13,15,128.5,401.5,4.05,28.0,518.0,513.73,382.02
2016,8,30,13,30,233.0,454.0,4.0,28.0,665.0,669.94,493.82
2016,8,30,13,45,195.0,445.5,4.0,28.0,619.5,633.75,467.34
2016,8,30,14,0,157.0,437.0,4.0,28.0,574.0,595.79,440.37
2016,8,30,14,15,342.5,371.0,3.9,28.0,657.0,720.47,533.91
2016,8,30,14,30,528.0,305.0,3.8,28.0,740.0,844.19,623.37
2016,8,30,14,45,451.0,317.5,3.75,28.0,677.5,786.62,582.31
2016,8,30,15,0,374.0,330.0,3.7,28.0,615.0,716.98,533.78
2016,8,30,15,15,349.5,314.5,3.6,28.0,569.0,677.32,507.0
2016,8,30,15,30,325.0,299.0,3.5,28.0,523.0,636.63,479.1
2016,8,30,15,45,391.0,258.0,3.45,28.0,508.0,647.5,490.44
2016,8,30,16,0,457.0,217.0,3.4,28.0,493.0,667.55,507.71
2016,8,30,16,15,453.0,196.0,3.15,27.5,449.5,631.48,483.77
2016,8,30,16,30,449.0,175.0,2.9,27.0,406.0,593.58,458.47
2016,8,30,16,45,400.5,161.5,2.7,27.0,349.5,527.44,410.32
2016,8,30,17,0,352.0,148.0,2.5,27.0,293.0,449.75,352.96
2016,8,30,17,15,322.0,129.5,2.2,26.5,247.0,395.62,312.69
2016,8,30,17,30,292.0,111.0,1.9,26.0,201.0,342.84,272.13
2016,8,30,17,45,247.5,91.5,1.65,25.5,156.5,281.15,223.15
2016,8,30,18,0,203.0,72.0,1.4,25.0,112.0,222.75,175.19
2016,8,30,18,15,139.0,51.0,1.3,24.5,74.5,154.96,118.41
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,91.24,59.74
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,31.01,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,10.48,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,18.31,3.58
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,34.47,23.06
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,47.89,35.31
2016,8,31,7,15,327.5,78.0,2.8,23.5,157.5,57.8,44.19
2016,8,31,7,30,400.0,93.0,2.7,24.0,207.0,67.2,52.31
2016,8,31,7,45,466.0,100.5,2.65,24.5,261.5,70.61,55.07
2016,8,31,8,0,532.0,108.0,2.6,25.0,316.0,73.16,56.96
2016,8,31,8,15,570.0,116.0,2.6,25.5,369.5,90.23,58.4
2016,8,31,8,30,608.0,124.0,2.6,26.0,423.0,134.82,79.86
2016,8,31,8,45,648.0,125.0,2.65,26.5,476.0,178.75,109.14
2016,8,31,9,0,688.0,126.0,2.7,27.0,529.0,227.26,146.65
2016,8,31,9,15,708.5,130.5,2.7,27.0,576.5,277.79,188.88
2016,8,31,9,30,729.0,135.0,2.7,27.0,624.0,330.18,233.02
2016,8,31,9,45,750.0,135.5,2.7,27.5,667.5,385.66,278.51
2016,8,31,10,0,771.0,136.0,2.7,28.0,711.0,437.42,320.29
2016,8,31,10,15,386.5,142.0,2.7,28.0,430.5,298.96,223.62
2016,8,31,10,30,2.0,148.0,2.7,28.0,150.0,138.07,101.74
2016,8,31,10,45,19.5,254.5,2.7,28.5,272.0,244.07,181.85
2016,8,31,11,0,37.0,361.0,2.7,29.0,394.0,346.04,256.05
2016,8,31,11,15,115.0,407.5,2.7,29.0,510.5,440.13,324.56
2016,8,31,11,30,193.0,454.0,2.7,29.0,627.0,545.08,399.3
2016,8,31,11,45,101.0,322.0,2.75,29.5,413.0,372.51,275.2
2016,8,31,12,0,9.0,190.0,2.8,30.0,199.0,184.11,135.0
2016,8,31,12,15,163.0,319.0,2.8,30.0,471.0,434.12,322.29
2016,8,31,12,30,317.0,448.0,2.8,30.0,743.0,695.92,504.97
2016,8,31,12,45,158.5,260.5,2.85,30.0,408.0,393.68,292.19
2016,8,31,13,0,0.0,73.0,2.9,30.0,73.0,68.28,47.09
2016,8,31,13,15,118.5,262.5,2.9,30.0,369.5,367.48,274.93
2016,8,31,13,30,237.0,452.0,2.9,30.0,666.0,671.35,488.54
2016,8,31,13,45,265.0,434.5,2.95,30.0,668.5,697.29,505.72
2016,8,31,14,0,293.0,417.0,3.0,30.0,671.0,714.06,518.65
2016,8,31,14,15,397.5,364.0,2.95,30.0,696.5,764.9,556.72
2016,8,31,14,30,502.0,311.0,2.9,30.0,722.0,824.65,599.88
2016,8,31,14,45,490.0,296.5,2.9,30.0,683.5,800.75,584.58
2016,8,31,15,0,478.0,282.0,2.9,30.0,645.0,774.54,568.32
2016,8,31,15,15,605.5,210.0,2.85,29.5,642.5,818.24,604.05
2016,8,31,15,30,733.0,138.0,2.8,29.0,640.0,849.38,627.63
2016,8,31,15,45,711.5,134.5,2.75,29.0,593.0,815.13,605.67
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,778.98,582.81
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,735.03,554.91
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,689.98,525.86
2016,8,31,16,45,602.5,113.0,2.25,28.0,391.5,634.88,488.1
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,579.94,449.27
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,513.91,401.41
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,445.87,350.54
2016,8,31,17,45,402.0,75.5,1.5,27.0,179.5,369.38,290.43
2016,8,31,18,0,334.0,63.0,1.3,27.0,128.0,298.25,232.39
2016,8,31,18,15,236.5,46.0,1.2,26.5,84.5,211.08,160.5
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,130.61,83.51
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,44.56,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,10.5,2.1,21.5,14.5,10.01,0.0
2016,9,1,6,30,121.0,21.0,2.4,22.0,29.0,16.53,1.87
2016,9,1,6,45,222.5,38.5,2.7,22.5,70.5,29.81,19.13
2016,9,1,7,0,324.0,56.0,3.0,23.0,112.0,42.5,30.7
2016,9,1,7,15,397.0,68.5,2.9,23.5,163.0,50.69,38.08
2016,9,1,7,30,470.0,81.0,2.8,24.0,214.0,58.95,45.25
2016,9,1,7,45,519.0,90.5,2.75,25.0,267.5,63.07,48.54
2016,9,1,8,0,568.0,100.0,2.7,26.0,321.0,66.92,51.45
2016,9,1,8,15,604.5,107.0,2.7,26.5,374.5,83.0,52.42
2016,9,1,8,30,641.0,114.0,2.7,27.0,428.0,128.71,73.71
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,177.58,107.27
2016,9,1,9,0,681.0,131.0,2.7,28.0,529.0,228.7,147.34
2016,9,1,9,15,702.0,135.5,2.7,28.0,576.5,278.99,189.09
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,331.2,232.84
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,382.19,274.85
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,438.46,319.7
2016,9,1,10,15,476.0,270.5,2.7,29.0,631.0,448.2,330.35
2016,9,1,10,30,192.0,397.0,2.7,29.0,552.0,440.34,324.55
2016,9,1,10,45,498.0,274.5,2.75,29.5,696.5,520.28,384.96
2016,9,1,11,0,804.0,152.0,2.8,30.0,841.0,632.55,467.92
2016,9,1,11,15,809.5,153.5,2.8,30.0,862.5,675.61,498.71
2016,9,1,11,30,815.0,155.0,2.8,30.0,884.0,717.2,528.25
2016,9,1,11,45,817.0,157.0,2.8,30.0,897.0,754.99,554.58
2016,9,1,12,0,819.0,159.0,2.8,30.0,910.0,790.73,578.08
2016,9,1,12,15,820.0,159.0,2.8,30.0,915.0,821.59,598.21
2016,9,1,12,30,821.0,159.0,2.8,30.0,920.0,849.97,616.69
2016,9,1,12,45,545.0,308.0,2.85,30.0,812.5,780.05,566.16
2016,9,1,13,0,269.0,457.0,2.9,30.0,705.0,690.7,498.97
2016,9,1,13,15,539.5,308.0,2.9,30.0,796.0,809.26,587.83
2016,9,1,13,30,810.0,159.0,2.9,30.0,887.0,922.22,665.66
2016,9,1,13,45,804.0,157.5,2.9,30.0,866.5,928.01,669.02
2016,9,1,14,0,798.0,156.0,2.9,30.0,846.0,930.52,671.3
2016,9,1,14,15,789.5,154.0,2.85,30.0,818.0,926.89,669.38
2016,9,1,14,30,781.0,152.0,2.8,30.0,790.0,920.03,665.56
2016,9,1,14,45,707.5,184.5,2.8,30.0,742.5,890.93,647.7
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,854.71,625.04
2016,9,1,15,15,616.5,211.0,2.7,30.0,654.5,828.08,608.09
2016,9,1,15,30,599.0,205.0,2.6,30.0,614.0,799.15,589.48
2016,9,1,15,45,445.0,230.5,2.55,30.0,522.0,676.83,504.12
2016,9,1,16,0,291.0,256.0,2.5,30.0,430.0,551.68,414.62
2016,9,1,16,15,233.0,237.5,2.35,29.5,368.5,463.97,352.88
2016,9,1,16,30,175.0,219.0,2.2,29.0,307.0,392.37,300.82
2016,9,1,16,45,157.5,197.0,2.1,28.5,269.5,351.25,271.51
2016,9,1,17,0,140.0,175.0,2.0,28.0,232.0,310.71,241.81
2016,9,1,17,15,123.0,149.5,1.8,27.5,194.0,266.61,208.57
2016,9,1,17,30,106.0,124.0,1.6,27.0,156.0,223.11,174.91
2016,9,1,17,45,82.5,98.0,1.4,26.5,120.0,175.4,136.81
2016,9,1,18,0,59.0,72.0,1.2,26.0,84.0,119.61,91.38
2016,9,1,18,15,29.5,47.5,1.15,25.5,53.5,73.23,52.68
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,22.78,9.3
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,10.96,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,8.58,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,15.93,0.69
2016,9,2,6,45,109.0,43.0,2.45,22.5,59.0,34.76,23.17
2016,9,2,7,0,178.0,68.0,2.6,23.0,98.0,53.57,40.09
2016,9,2,7,15,240.0,89.0,2.6,23.0,146.5,68.87,53.73
2016,9,2,7,30,302.0,110.0,2.6,23.0,195.0,83.56,66.54
2016,9,2,7,45,361.0,123.5,2.6,23.5,247.5,87.41,69.64
2016,9,2,8,0,420.0,137.0,2.6,24.0,300.0,94.31,75.15
2016,9,2,8,15,210.0,91.5,2.55,24.5,173.0,73.34,51.27
2016,9,2,8,30,0.0,46.0,2.5,25.0,46.0,42.76,29.23
2016,9,2,8,45,0.0,80.0,2.45,25.5,80.0,74.5,54.6
2016,9,2,9,0,0.0,114.0,2.4,26.0,114.0,105.15,78.57
2016,9,2,9,15,77.5,213.0,2.3,26.0,264.5,202.71,151.74
2016,9,2,9,30,155.0,312.0,2.2,26.0,415.0,301.96,224.94
2016,9,2,9,45,186.5,332.5,2.1,26.5,465.5,342.44,254.24
2016,9,2,10,0,218.0,353.0,2.0,27.0,516.0,386.39,286.07
2016,9,2,10,15,113.0,280.0,1.9,27.0,365.0,295.08,220.09
2016,9,2,10,30,8.0,207.0,1.8,27.0,214.0,194.12,144.59
2016,9,2,10,45,18.5,273.5,1.75,27.5,289.5,260.2,193.8
2016,9,2,11,0,29.0,340.0,1.7,28.0,365.0,323.02,238.98
2016,9,2,11,15,109.5,396.0,1.65,28.0,493.5,426.45,313.99
2016,9,2,11,30,190.0,452.0,1.6,28.0,622.0,540.78,394.24
2016,9,2,11,45,454.5,337.0,1.6,28.5,751.0,647.12,471.51
2016,9,2,12,0,719.0,222.0,1.6,29.0,880.0,770.33,557.93
2016,9,2,12,15,458.0,347.0,1.6,29.0,767.5,702.47,506.34
2016,9,2,12,30,197.0,472.0,1.6,29.0,655.0,613.91,440.84
2016,9,2,12,45,207.0,468.5,1.65,29.0,660.0,630.34,453.37
2016,9,2,13,0,217.0,465.0,1.7,29.0,665.0,646.37,464.84
2016,9,2,13,15,259.0,449.0,1.7,29.0,684.0,685.47,492.31
2016,9,2,13,30,301.0,433.0,1.7,29.0,703.0,718.9,515.8
2016,9,2,13,45,509.0,318.5,1.75,29.0,762.5,815.86,586.54
2016,9,2,14,0,717.0,204.0,1.8,29.0,822.0,907.11,650.25
2016,9,2,14,15,708.0,201.0,1.85,29.0,794.5,902.46,647.68
2016,9,2,14,30,699.0,198.0,1.9,29.0,767.0,894.79,644.28
2016,9,2,14,45,710.5,181.0,1.95,29.0,736.5,888.41,641.85
2016,9,2,15,0,722.0,164.0,2.0,29.0,706.0,878.45,637.2
2016,9,2,15,15,706.5,160.0,2.05,29.0,665.0,854.57,623.54
2016,9,2,15,30,691.0,156.0,2.1,29.0,624.0,828.2,608.31
2016,9,2,15,45,441.0,212.0,2.15,29.0,502.5,651.5,486.86
2016,9,2,16,0,191.0,268.0,2.2,29.0,381.0,464.43,350.45
2016,9,2,16,15,281.0,228.0,2.1,28.5,377.5,506.42,386.06
2016,9,2,16,30,371.0,188.0,2.0,28.0,374.0,527.84,405.56
2016,9,2,16,45,355.5,167.5,1.95,28.0,328.5,482.67,373.46
2016,9,2,17,0,340.0,147.0,1.9,28.0,283.0,437.15,340.78
2016,9,2,17,15,390.5,118.5,1.75,27.5,251.5,441.29,345.77
2016,9,2,17,30,441.0,90.0,1.6,27.0,220.0,426.36,335.46
2016,9,2,17,45,372.0,76.5,1.5,26.5,169.5,349.73,275.41
2016,9,2,18,0,303.0,63.0,1.4,26.0,119.0,278.65,217.6
2016,9,2,18,15,209.0,44.5,1.3,25.5,76.5,193.65,146.7
2016,9,2,18,30,115.0,26.0,1.2,25.0,34.0,110.92,61.72
2016,9,2,18,45,57.5,13.0,1.15,24.5,17.0,37.44,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,9.53,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,16.71,0.0
2016,9,3,6,45,168.0,40.5,2.25,21.5,64.5,31.47,20.49
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,46.5,34.21
2016,9,3,7,15,333.5,76.0,2.4,22.5,154.5,56.47,43.2
2016,9,3,7,30,406.0,91.0,2.4,23.0,204.0,65.95,51.45
2016,9,3,7,45,462.5,101.5,2.4,24.0,258.0,71.57,56.01
2016,9,3,8,0,519.0,112.0,2.4,25.0,312.0,76.88,60.12
2016,9,3,8,15,557.0,120.5,2.35,25.5,365.0,90.64,60.69
2016,9,3,8,30,595.0,129.0,2.3,26.0,418.0,134.75,80.91
2016,9,3,8,45,627.0,134.0,2.25,26.5,469.5,179.82,110.81
2016,9,3,9,0,659.0,139.0,2.2,27.0,521.0,228.59,148.31
2016,9,3,9,15,442.0,222.5,2.15,27.0,488.5,280.55,198.37
2016,9,3,9,30,225.0,306.0,2.1,27.0,456.0,318.91,234.67
2016,9,3,9,45,240.5,326.0,2.05,27.5,496.0,356.92,262.93
2016,9,3,10,0,256.0,346.0,2.0,28.0,536.0,390.19,287.39
2016,9,3,10,15,508.0,254.0,1.95,28.0,654.5,448.58,330.5
2016,9,3,10,30,760.0,162.0,1.9,28.0,773.0,534.54,394.58
2016,9,3,10,45,522.0,286.5,1.85,28.5,713.0,542.65,398.72
2016,9,3,11,0,284.0,411.0,1.8,29.0,653.0,532.7,388.34
2016,9,3,11,15,289.0,421.5,1.8,29.0,673.5,563.43,410.05
2016,9,3,11,30,294.0,432.0,1.8,29.0,694.0,594.22,431.24
2016,9,3,11,45,291.5,440.0,1.85,29.0,703.0,617.25,447.1
2016,9,3,12,0,289.0,448.0,1.9,29.0,712.0,639.57,462.4
2016,9,3,12,15,223.5,460.0,1.95,29.0,665.0,612.37,442.8
2016,9,3,12,30,158.0,472.0,2.0,29.0,618.0,580.98,420.3
2016,9,3,12,45,441.0,346.5,2.05,29.5,751.0,724.91,525.42
2016,9,3,13,0,724.0,221.0,2.1,30.0,884.0,872.09,627.15
2016,9,3,13,15,446.5,337.5,2.15,30.0,744.5,752.02,541.71
2016,9,3,13,30,169.0,454.0,2.2,30.0,605.0,609.74,439.64
2016,9,3,13,45,132.5,436.0,2.25,30.0,553.0,564.78,409.61
2016,9,3,14,0,96.0,418.0,2.3,30.0,501.0,507.52,369.99
2016,9,3,14,15,395.0,310.0,2.35,30.0,632.5,714.66,522.63
2016,9,3,14,30,694.0,202.0,2.4,30.0,764.0,892.81,646.83
2016,9,3,14,45,686.0,195.5,2.5,30.0,730.0,879.41,638.4
2016,9,3,15,0,678.0,189.0,2.6,30.0,696.0,863.12,629.81
2016,9,3,15,15,394.0,250.5,2.65,29.5,541.5,658.1,488.72
2016,9,3,15,30,110.0,312.0,2.7,29.0,387.0,426.39,319.57
2016,9,3,15,45,161.5,288.0,2.75,29.0,388.5,460.74,348.26
2016,9,3,16,0,213.0,264.0,2.8,29.0,390.0,478.57,363.9
2016,9,3,16,15,168.5,239.5,2.75,28.5,333.5,411.35,315.2
2016,9,3,16,30,124.0,215.0,2.7,28.0,277.0,345.64,266.81
2016,9,3,16,45,114.0,191.0,2.65,28.0,242.5,309.54,240.33
2016,9,3,17,0,104.0,167.0,2.6,28.0,208.0,273.5,213.29
2016,9,3,17,15,242.5,134.0,2.4,27.5,210.0,342.55,270.54
2016,9,3,17,30,381.0,101.0,2.2,27.0,212.0,398.99,315.67
2016,9,3,17,45,311.0,84.5,2.0,26.5,162.0,321.03,253.43
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,238.68,186.48
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,158.73,119.46
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,78.42,37.23
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,27.87,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,9.05,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,15.9,0.0
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,33.27,21.82
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,50.03,37.04
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,59.6,45.68
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,70.49,55.1
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,77.78,61.18
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,84.65,66.71
2016,9,4,8,15,516.0,132.5,2.6,25.5,359.0,98.29,68.0
2016,9,4,8,30,555.0,142.0,2.7,26.0,412.0,141.54,88.0
2016,9,4,8,45,586.5,149.0,2.8,26.5,463.0,185.41,117.01
2016,9,4,9,0,618.0,156.0,2.9,27.0,514.0,233.28,153.68
2016,9,4,9,15,413.0,231.5,2.9,27.0,480.0,279.47,198.9
2016,9,4,9,30,208.0,307.0,2.9,27.0,446.0,313.98,232.16
2016,9,4,9,45,207.5,330.0,2.9,27.5,476.0,347.49,257.54
2016,9,4,10,0,207.0,353.0,2.9,28.0,506.0,381.05,282.46
2016,9,4,10,15,218.5,371.0,2.9,28.0,540.0,416.4,308.78
2016,9,4,10,30,230.0,389.0,2.9,28.0,574.0,452.85,335.59
2016,9,4,10,45,158.5,399.0,2.9,28.5,529.0,436.67,323.06
2016,9,4,11,0,87.0,409.0,2.9,29.0,484.0,417.24,307.69
2016,9,4,11,15,427.0,297.5,2.9,29.0,675.5,545.82,405.69
2016,9,4,11,30,767.0,186.0,2.9,29.0,867.0,707.77,524.13
2016,9,4,11,45,456.0,325.0,2.95,29.5,731.5,636.45,467.82
2016,9,4,12,0,145.0,464.0,3.0,30.0,596.0,541.77,394.41
2016,9,4,12,15,474.5,316.5,3.0,30.0,752.0,686.66,503.94
2016,9,4,12,30,804.0,169.0,3.0,30.0,908.0,841.41,613.52
2016,9,4,12,45,432.5,297.5,3.05,30.0,695.0,670.48,491.72
2016,9,4,13,0,61.0,426.0,3.1,30.0,482.0,463.87,338.4
2016,9,4,13,15,432.5,293.0,3.1,30.0,679.5,695.03,511.95
2016,9,4,13,30,804.0,160.0,3.1,30.0,877.0,913.3,662.42
2016,9,4,13,45,548.5,285.0,3.15,30.0,769.0,816.88,594.65
2016,9,4,14,0,293.0,410.0,3.2,30.0,661.0,704.98,512.97
2016,9,4,14,15,539.5,278.0,3.2,29.5,720.5,816.96,599.1
2016,9,4,14,30,786.0,146.0,3.2,29.0,780.0,913.31,667.88
2016,9,4,14,45,763.5,149.0,3.2,29.0,742.0,895.29,656.33
2016,9,4,15,0,741.0,152.0,3.2,29.0,704.0,879.27,647.11
2016,9,4,15,15,522.0,223.5,3.15,29.0,601.5,745.41,555.33
2016,9,4,15,30,303.0,295.0,3.1,29.0,499.0,608.99,456.08
2016,9,4,15,45,229.0,280.0,3.1,29.0,428.0,511.19,386.73
2016,9,4,16,0,155.0,265.0,3.1,29.0,357.0,429.27,326.63
2016,9,4,16,15,266.5,224.0,3.0,28.5,363.0,488.33,375.3
2016,9,4,16,30,378.0,183.0,2.9,28.0,369.0,525.69,407.26
2016,9,4,16,45,360.0,162.5,2.8,28.0,323.0,478.31,372.9
2016,9,4,17,0,342.0,142.0,2.7,28.0,277.0,430.73,338.08
2016,9,4,17,15,309.5,123.5,2.45,27.5,230.5,375.58,296.62
2016,9,4,17,30,277.0,105.0,2.2,27.0,184.0,322.1,255.16
2016,9,4,17,45,228.5,85.0,2.0,26.5,140.5,258.61,204.29
2016,9,4,18,0,180.0,65.0,1.8,26.0,97.0,198.86,154.78
2016,9,4,18,15,110.0,44.0,1.75,25.5,61.0,130.16,96.64
2016,9,4,18,30,40.0,23.0,1.7,25.0,25.0,52.24,18.31
2016,9,4,18,45,20.0,11.5,1.7,25.0,12.5,19.54,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.0,9.5,1.5,21.5,13.5,9.05,0.0
2016,9,5,6,30,138.0,19.0,1.7,22.0,27.0,15.0,0.0
2016,9,5,6,45,269.0,32.0,1.95,22.5,69.0,25.2,15.1
2016,9,5,7,0,400.0,45.0,2.2,23.0,111.0,34.39,23.73
2016,9,5,7,15,479.0,53.5,2.4,23.5,163.5,39.05,28.06
2016,9,5,7,30,558.0,62.0,2.6,24.0,216.0,43.51,31.98
2016,9,5,7,45,279.0,86.0,2.85,24.5,163.0,59.91,45.96
2016,9,5,8,0,0.0,110.0,3.1,25.0,110.0,98.2,78.22
2016,9,5,8,15,18.0,149.0,3.2,25.5,157.5,130.01,99.37
2016,9,5,8,30,36.0,188.0,3.3,26.0,205.0,156.65,118.71
2016,9,5,8,45,39.5,211.0,3.4,26.5,232.0,179.63,135.57
2016,9,5,9,0,43.0,234.0,3.5,27.0,259.0,203.24,153.03
2016,9,5,9,15,42.0,253.0,3.5,27.0,279.5,223.42,168.3
2016,9,5,9,30,41.0,272.0,3.5,27.0,300.0,243.58,183.49
2016,9,5,9,45,60.5,305.5,3.55,27.5,349.0,282.28,211.84
2016,9,5,10,0,80.0,339.0,3.6,28.0,398.0,323.63,241.94
2016,9,5,10,15,69.0,349.0,3.65,28.0,401.5,334.7,250.09
2016,9,5,10,30,58.0,359.0,3.7,28.0,405.0,344.44,257.16
2016,9,5,10,45,47.0,356.5,3.75,28.5,395.0,342.57,255.06
2016,9,5,11,0,36.0,354.0,3.8,29.0,385.0,339.17,251.81
2016,9,5,11,15,167.0,391.0,3.8,29.0,538.5,459.59,341.35
2016,9,5,11,30,298.0,428.0,3.8,29.0,692.0,592.85,437.58
2016,9,5,11,45,303.5,433.5,3.85,29.0,706.0,619.68,456.19
2016,9,5,12,0,309.0,439.0,3.9,29.0,720.0,646.27,475.01
2016,9,5,12,15,368.0,415.5,3.95,29.0,752.0,689.02,506.43
2016,9,5,12,30,427.0,392.0,4.0,29.0,784.0,735.85,540.38
2016,9,5,12,45,261.5,421.0,4.05,29.5,660.5,635.6,466.58
2016,9,5,13,0,96.0,450.0,4.1,30.0,537.0,518.17,379.59
2016,9,5,13,15,53.0,333.5,4.1,29.5,381.5,370.33,274.49
2016,9,5,13,30,10.0,217.0,4.1,29.0,226.0,213.86,158.63
2016,9,5,13,45,8.5,199.0,4.1,29.0,207.0,195.72,145.34
2016,9,5,14,0,7.0,181.0,4.1,29.0,188.0,177.38,131.6
2016,9,5,14,15,3.5,137.5,4.1,29.0,141.0,132.55,97.48
2016,9,5,14,30,0.0,94.0,4.1,29.0,94.0,87.84,63.04
2016,9,5,14,45,26.0,208.0,4.1,29.0,227.5,230.77,173.73
2016,9,5,15,0,52.0,322.0,4.1,29.0,361.0,378.28,284.38
2016,9,5,15,15,111.0,317.0,4.05,29.0,393.5,443.49,334.41
2016,9,5,15,30,170.0,312.0,4.0,29.0,426.0,494.04,373.66
2016,9,5,15,45,248.0,276.5,3.95,29.0,428.5,537.25,408.26
2016,9,5,16,0,326.0,241.0,3.9,29.0,431.0,561.91,429.53
2016,9,5,16,15,459.5,183.0,3.75,28.5,423.5,614.86,473.3
2016,9,5,16,30,593.0,125.0,3.6,28.0,416.0,650.08,503.7
2016,9,5,16,45,609.5,104.5,3.45,28.0,372.0,621.26,483.8
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,588.56,461.03
2016,9,5,17,15,574.5,77.5,3.1,27.5,273.0,521.93,412.07
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,457.55,362.7
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,375.95,297.8
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,299.83,234.65
2016,9,5,18,15,245.0,36.5,2.55,25.5,72.5,199.84,150.06
2016,9,5,18,30,121.0,22.0,2.6,25.0,30.0,103.06,28.58
2016,9,5,18,45,60.5,11.0,2.65,25.0,15.0,36.24,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,2.0,2.1,22.5,2.0,1.91,0.0
2016,9,6,6,30,0.0,4.0,2.3,23.0,4.0,3.7,0.0
2016,9,6,6,45,0.0,12.0,2.5,23.5,12.0,11.11,3.44
2016,9,6,7,0,0.0,20.0,2.7,24.0,20.0,18.54,10.14
2016,9,6,7,15,0.0,29.5,2.85,24.0,29.5,27.37,17.95
2016,9,6,7,30,0.0,39.0,3.0,24.0,39.0,36.21,25.69
2016,9,6,7,45,42.5,96.0,3.15,24.5,112.5,82.81,65.52
2016,9,6,8,0,85.0,153.0,3.3,25.0,186.0,123.3,99.34
2016,9,6,8,15,388.5,123.5,3.4,25.5,306.5,88.06,62.23
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,112.02,60.18
2016,9,6,8,45,727.5,94.5,3.65,26.5,480.0,164.76,95.17
2016,9,6,9,0,763.0,95.0,3.8,27.0,533.0,215.79,134.73
2016,9,6,9,15,781.5,98.0,3.85,27.0,581.0,268.3,179.18
2016,9,6,9,30,800.0,101.0,3.9,27.0,629.0,322.29,225.58
2016,9,6,9,45,481.5,227.0,4.0,27.5,550.5,353.21,258.85
2016,9,6,10,0,163.0,353.0,4.1,28.0,472.0,362.11,270.0
2016,9,6,10,15,508.0,229.5,4.1,28.0,629.0,426.5,318.21
2016,9,6,10,30,853.0,106.0,4.1,28.0,786.0,535.08,401.05
2016,9,6,10,45,441.0,221.5,4.1,28.5,574.5,440.15,331.02
2016,9,6,11,0,29.0,337.0,4.1,29.0,363.0,320.27,237.83
2016,9,6,11,15,25.5,330.5,4.1,29.0,353.0,316.38,235.07
2016,9,6,11,30,22.0,324.0,4.1,29.0,343.0,313.59,232.83
2016,9,6,11,45,452.0,218.0,4.15,29.0,627.5,535.78,404.79
2016,9,6,12,0,882.0,112.0,4.2,29.0,912.0,788.24,586.71
2016,9,6,12,15,552.5,287.5,4.2,29.0,789.5,721.22,534.3
2016,9,6,12,30,223.0,463.0,4.2,29.0,667.0,626.21,459.69
2016,9,6,12,45,201.5,462.5,4.2,29.5,646.5,618.86,453.82
2016,9,6,13,0,180.0,462.0,4.2,30.0,626.0,609.7,446.28
2016,9,6,13,15,255.5,440.0,4.15,30.0,668.5,672.02,491.92
2016,9,6,13,30,331.0,418.0,4.1,30.0,711.0,729.47,533.51
2016,9,6,13,45,398.5,378.5,4.1,30.0,723.0,761.54,557.91
2016,9,6,14,0,466.0,339.0,4.1,30.0,735.0,801.59,587.63
2016,9,6,14,15,339.5,365.0,4.1,29.5,648.0,707.11,521.55
2016,9,6,14,30,213.0,391.0,4.1,29.0,561.0,609.31,451.98
2016,9,6,14,45,302.5,350.5,4.1,29.0,580.5,665.55,495.64
2016,9,6,15,0,392.0,310.0,4.1,29.0,600.0,706.41,527.8
2016,9,6,15,15,242.5,306.0,4.05,29.0,482.0,564.93,424.93
2016,9,6,15,30,93.0,302.0,4.0,29.0,364.0,399.63,302.01
2016,9,6,15,45,156.0,279.5,4.0,29.0,374.0,445.49,339.35
2016,9,6,16,0,219.0,257.0,4.0,29.0,384.0,474.52,363.6
2016,9,6,16,15,285.0,220.5,3.85,28.5,369.5,498.47,384.77
2016,9,6,16,30,351.0,184.0,3.7,28.0,355.0,503.33,391.99
2016,9,6,16,45,326.5,165.0,3.6,28.0,309.0,453.81,355.59
2016,9,6,17,0,302.0,146.0,3.5,28.0,263.0,404.76,318.99
2016,9,6,17,15,343.5,119.5,3.3,27.5,231.5,405.12,320.86
2016,9,6,17,30,385.0,93.0,3.1,27.0,200.0,388.24,308.48
2016,9,6,17,45,298.0,79.0,2.95,26.5,150.0,303.49,240.26
2016,9,6,18,0,211.0,65.0,2.8,26.0,100.0,216.83,168.89
2016,9,6,18,15,118.5,43.0,2.85,25.5,61.0,134.39,98.81
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,42.28,0.9
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,15.5,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,22.5,9.5,2.45,23.0,10.5,9.05,0.0
2016,9,7,6,30,45.0,19.0,2.6,23.0,21.0,15.85,0.0
2016,9,7,6,45,147.5,39.0,2.8,23.5,60.0,31.72,20.16
2016,9,7,7,0,250.0,59.0,3.0,24.0,99.0,45.13,32.65
2016,9,7,7,15,334.0,72.5,3.15,24.5,149.0,54.03,40.7
2016,9,7,7,30,418.0,86.0,3.3,25.0,199.0,62.5,48.07
2016,9,7,7,45,481.0,94.0,3.45,25.5,253.5,66.47,51.35
2016,9,7,8,0,544.0,102.0,3.6,26.0,308.0,69.36,53.56
2016,9,7,8,15,584.0,109.0,3.75,26.0,362.0,78.03,52.93
2016,9,7,8,30,624.0,116.0,3.9,26.0,416.0,122.62,71.35
2016,9,7,8,45,657.0,120.5,4.05,26.5,468.0,169.09,101.59
2016,9,7,9,0,690.0,125.0,4.2,27.0,520.0,219.29,140.27
2016,9,7,9,15,465.0,212.5,4.2,27.0,489.0,275.77,194.91
2016,9,7,9,30,240.0,300.0,4.2,27.0,458.0,317.36,234.77
2016,9,7,9,45,219.0,325.0,4.2,27.5,476.5,346.73,257.82
2016,9,7,10,0,198.0,350.0,4.2,28.0,495.0,373.95,278.59
2016,9,7,10,15,497.0,245.5,4.2,28.0,634.5,433.67,323.36
2016,9,7,10,30,796.0,141.0,4.2,28.0,774.0,530.7,397.5
2016,9,7,10,45,806.5,142.0,4.2,28.5,803.5,578.54,433.76
2016,9,7,11,0,817.0,143.0,4.2,29.0,833.0,625.7,468.69
2016,9,7,11,15,822.5,144.0,4.15,29.0,854.0,668.68,500.59
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,710.1,530.72
2016,9,7,11,45,844.0,137.5,4.1,29.5,891.0,748.65,557.22
2016,9,7,12,0,860.0,130.0,4.1,30.0,907.0,786.21,581.42
2016,9,7,12,15,861.0,130.5,4.05,30.0,911.5,817.33,602.03
2016,9,7,12,30,862.0,131.0,4.0,30.0,916.0,845.85,620.83
2016,9,7,12,45,860.0,131.5,4.0,30.0,912.0,869.05,636.28
2016,9,7,13,0,858.0,132.0,4.0,30.0,908.0,889.27,649.82
2016,9,7,13,15,855.0,131.5,3.95,30.0,895.0,904.54,659.9
2016,9,7,13,30,852.0,131.0,3.9,30.0,882.0,916.6,667.98
2016,9,7,13,45,547.0,273.5,3.9,30.0,751.5,800.48,587.7
2016,9,7,14,0,242.0,416.0,3.9,30.0,621.0,651.82,477.97
2016,9,7,14,15,532.5,271.5,3.85,30.0,701.5,800.1,590.14
2016,9,7,14,30,823.0,127.0,3.8,30.0,782.0,921.91,674.94
2016,9,7,14,45,562.5,230.0,3.75,30.0,668.5,789.55,584.31
2016,9,7,15,0,302.0,333.0,3.7,30.0,555.0,647.74,480.48
2016,9,7,15,15,523.0,231.5,3.6,30.0,587.5,751.21,560.59
2016,9,7,15,30,744.0,130.0,3.5,30.0,620.0,836.76,622.19
2016,9,7,15,45,721.5,126.5,3.45,30.0,572.5,801.29,598.87
2016,9,7,16,0,699.0,123.0,3.4,30.0,525.0,763.97,574.97
2016,9,7,16,15,670.5,117.5,3.2,29.5,473.0,717.72,545.04
2016,9,7,16,30,642.0,112.0,3.0,29.0,421.0,670.55,514.01
2016,9,7,16,45,601.5,106.0,2.8,29.0,367.0,612.96,473.84
2016,9,7,17,0,561.0,100.0,2.6,29.0,313.0,555.9,432.37
2016,9,7,17,15,504.5,91.0,2.35,28.5,259.0,485.2,380.03
2016,9,7,17,30,448.0,82.0,2.1,28.0,205.0,414.09,325.63
2016,9,7,17,45,366.0,69.5,1.85,27.5,154.0,331.64,260.15
2016,9,7,18,0,284.0,57.0,1.6,27.0,103.0,256.23,197.88
2016,9,7,18,15,169.5,38.5,1.6,26.5,63.0,163.74,119.43
2016,9,7,18,30,55.0,20.0,1.6,26.0,23.0,59.63,0.0
2016,9,7,18,45,27.5,10.0,1.65,26.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,8.58,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,16.22,0.0
2016,9,8,6,45,125.0,40.0,2.9,22.5,59.0,32.42,20.73
2016,9,8,7,0,231.0,62.0,3.3,23.0,99.0,49.25,36.24
2016,9,8,7,15,317.5,76.5,3.4,23.5,149.5,57.2,43.57
2016,9,8,7,30,404.0,91.0,3.5,24.0,200.0,66.34,51.56
2016,9,8,7,45,486.0,96.0,3.6,24.5,257.5,68.02,52.89
2016,9,8,8,0,568.0,101.0,3.7,25.0,315.0,68.77,53.3
2016,9,8,8,15,609.0,107.5,3.7,25.0,370.0,76.17,59.38
2016,9,8,8,30,650.0,114.0,3.7,25.0,425.0,121.87,70.42
2016,9,8,8,45,696.0,113.0,3.75,25.5,480.5,167.28,98.94
2016,9,8,9,0,742.0,112.0,3.8,26.0,536.0,217.88,137.54
2016,9,8,9,15,762.5,115.5,3.8,26.5,584.5,275.57,185.37
2016,9,8,9,30,783.0,119.0,3.8,27.0,633.0,329.56,231.02
2016,9,8,9,45,805.5,118.0,3.8,27.5,677.5,382.02,275.14
2016,9,8,10,0,828.0,117.0,3.8,28.0,722.0,435.91,319.46
2016,9,8,10,15,838.5,119.0,3.8,28.0,758.5,487.9,361.98
2016,9,8,10,30,849.0,121.0,3.8,28.0,795.0,543.0,405.55
2016,9,8,10,45,860.0,121.0,3.8,28.5,825.0,591.91,442.75
2016,9,8,11,0,871.0,121.0,3.8,29.0,855.0,639.95,478.26
2016,9,8,11,15,876.0,122.0,3.8,29.0,876.0,683.84,510.87
2016,9,8,11,30,881.0,123.0,3.8,29.0,897.0,725.94,541.53
2016,9,8,11,45,874.5,129.5,3.8,29.5,907.5,762.55,565.7
2016,9,8,12,0,868.0,136.0,3.8,30.0,918.0,796.31,587.12
2016,9,8,12,15,869.0,136.0,3.8,30.0,922.0,827.28,607.71
2016,9,8,12,30,870.0,136.0,3.8,30.0,926.0,855.59,626.48
2016,9,8,12,45,866.5,137.0,3.8,30.5,921.0,878.22,640.18
2016,9,8,13,0,863.0,138.0,3.8,31.0,916.0,897.77,651.87
2016,9,8,13,15,859.5,137.5,3.75,31.0,902.5,912.72,661.64
2016,9,8,13,30,856.0,137.0,3.7,31.0,889.0,924.44,669.41
2016,9,8,13,45,847.5,137.0,3.7,31.0,866.5,928.76,672.75
2016,9,8,14,0,839.0,137.0,3.7,31.0,844.0,937.09,678.92
2016,9,8,14,15,830.5,135.5,3.65,31.0,814.5,933.53,677.13
2016,9,8,14,30,822.0,134.0,3.6,31.0,785.0,926.62,673.37
2016,9,8,14,45,807.0,133.0,3.6,31.0,748.0,910.97,664.3
2016,9,8,15,0,792.0,132.0,3.6,31.0,711.0,892.26,653.36
2016,9,8,15,15,776.5,128.5,3.5,30.5,667.5,867.45,639.17
2016,9,8,15,30,761.0,125.0,3.4,30.0,624.0,839.94,623.18
2016,9,8,15,45,736.5,122.5,3.35,30.0,575.5,807.61,602.87
2016,9,8,16,0,712.0,120.0,3.3,30.0,527.0,769.42,578.43
2016,9,8,16,15,683.5,115.0,3.1,29.5,474.5,723.45,548.77
2016,9,8,16,30,655.0,110.0,2.9,29.0,422.0,676.52,517.98
2016,9,8,16,45,611.5,104.0,2.7,29.0,367.0,616.29,475.98
2016,9,8,17,0,568.0,98.0,2.5,29.0,312.0,556.78,432.8
2016,9,8,17,15,510.0,89.0,2.25,28.0,257.0,484.95,380.35
2016,9,8,17,30,452.0,80.0,2.0,27.0,202.0,412.7,325.55
2016,9,8,17,45,363.0,68.0,1.75,26.5,151.0,326.77,256.99
2016,9,8,18,0,274.0,56.0,1.5,26.0,100.0,248.62,192.21
2016,9,8,18,15,157.5,37.0,1.5,25.5,60.0,155.42,112.33
2016,9,8,18,30,41.0,18.0,1.5,25.0,20.0,44.11,0.0
2016,9,8,18,45,20.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,7.63,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,14.6,0.0
2016,9,9,6,45,98.5,40.0,3.0,22.5,55.0,32.37,20.58
2016,9,9,7,0,187.0,64.0,3.3,23.0,94.0,50.6,37.36
2016,9,9,7,15,271.0,81.0,3.4,23.5,143.5,63.25,48.72
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,71.66,56.1
2016,9,9,7,45,442.0,103.0,3.6,24.5,249.5,73.12,57.25
2016,9,9,8,0,529.0,108.0,3.7,25.0,306.0,74.6,58.25
2016,9,9,8,15,571.0,115.5,3.7,25.5,360.5,81.1,63.41
2016,9,9,8,30,613.0,123.0,3.7,26.0,415.0,125.32,74.43
2016,9,9,8,45,663.0,121.0,3.7,26.5,470.0,168.12,100.63
2016,9,9,9,0,713.0,119.0,3.7,27.0,525.0,216.7,137.11
2016,9,9,9,15,734.5,123.0,3.7,27.0,573.5,268.42,180.28
2016,9,9,9,30,756.0,127.0,3.7,27.0,622.0,326.94,229.49
2016,9,9,9,45,782.5,125.0,3.7,27.5,667.0,378.48,272.63
2016,9,9,10,0,809.0,123.0,3.7,28.0,712.0,431.92,316.44
2016,9,9,10,15,820.0,125.0,3.7,28.0,748.5,483.18,358.34
2016,9,9,10,30,831.0,127.0,3.7,28.0,785.0,534.18,398.94
2016,9,9,10,45,845.0,125.5,3.7,28.5,815.5,585.95,438.16
2016,9,9,11,0,859.0,124.0,3.7,29.0,846.0,633.86,473.59
2016,9,9,11,15,864.5,125.0,3.65,29.0,867.0,677.56,505.9
2016,9,9,11,30,870.0,126.0,3.6,29.0,888.0,719.54,536.27
2016,9,9,11,45,880.5,121.5,3.6,29.5,903.0,758.35,562.15
