Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,0,891.0,117.0,3.6,30.0,918.0,795.27,585.67
2016,9,9,12,15,892.0,117.5,3.55,30.0,922.0,827.13,606.54
2016,9,9,12,30,893.0,118.0,3.5,30.0,926.0,856.25,625.53
2016,9,9,12,45,892.0,117.5,3.5,30.5,921.5,879.86,639.79
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,900.35,652.03
2016,9,9,13,15,888.0,116.5,3.45,31.0,904.0,915.87,662.09
2016,9,9,13,30,885.0,116.0,3.4,31.0,891.0,928.05,670.08
2016,9,9,13,45,879.5,114.5,3.4,31.0,869.0,933.54,674.17
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,935.56,676.19
2016,9,9,14,15,866.5,111.5,3.4,30.5,817.5,932.28,676.29
2016,9,9,14,30,859.0,110.0,3.4,30.0,788.0,925.61,674.35
2016,9,9,14,45,841.5,111.5,3.4,30.0,750.0,909.65,665.07
2016,9,9,15,0,824.0,113.0,3.4,30.0,712.0,898.28,659.03
2016,9,9,15,15,809.5,110.5,3.35,29.5,669.0,874.93,646.05
2016,9,9,15,30,795.0,108.0,3.3,29.0,626.0,848.81,631.27
2016,9,9,15,45,774.0,105.0,3.3,29.0,577.0,813.86,609.43
2016,9,9,16,0,753.0,102.0,3.3,29.0,528.0,776.84,586.04
2016,9,9,16,15,726.0,97.5,3.1,28.5,476.0,735.02,559.23
2016,9,9,16,30,699.0,93.0,2.9,28.0,424.0,688.67,528.82
2016,9,9,16,45,661.0,87.5,2.75,28.0,369.0,631.97,489.52
2016,9,9,17,0,623.0,82.0,2.6,28.0,314.0,575.67,449.65
2016,9,9,17,15,568.0,75.0,2.4,27.5,259.0,506.62,398.52
2016,9,9,17,30,513.0,68.0,2.2,27.0,204.0,440.13,347.26
2016,9,9,17,45,430.5,57.5,2.05,26.5,152.5,356.0,280.17
2016,9,9,18,0,348.0,47.0,1.9,26.0,101.0,277.95,215.14
2016,9,9,18,15,216.5,31.5,1.9,25.5,60.5,176.68,126.7
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,54.23,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,35.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,71.0,17.0,0.7,22.0,20.0,14.25,0.0
2016,9,10,6,45,200.0,33.0,0.7,22.5,60.0,25.71,15.14
2016,9,10,7,0,329.0,49.0,0.7,23.0,100.0,37.43,26.23
2016,9,10,7,15,413.0,59.5,0.65,23.0,151.0,44.78,33.03
2016,9,10,7,30,497.0,70.0,0.6,23.0,202.0,50.62,38.27
2016,9,10,7,45,451.0,96.0,0.6,23.5,237.5,68.08,53.15
2016,9,10,8,0,405.0,122.0,0.6,24.0,273.0,84.3,66.63
2016,9,10,8,15,420.0,141.5,0.6,24.5,320.0,98.12,77.82
2016,9,10,8,30,435.0,161.0,0.6,25.0,367.0,141.32,93.22
2016,9,10,8,45,222.5,174.5,0.6,25.5,280.0,161.12,113.13
2016,9,10,9,0,10.0,188.0,0.6,26.0,193.0,168.88,127.26
2016,9,10,9,15,233.0,214.5,0.9,26.0,365.5,225.93,163.25
2016,9,10,9,30,456.0,241.0,1.2,26.0,538.0,323.02,231.89
2016,9,10,9,45,411.5,276.5,1.5,26.5,558.0,364.54,265.81
2016,9,10,10,0,367.0,312.0,1.8,27.0,578.0,406.28,298.79
2016,9,10,10,15,596.0,217.5,1.95,27.0,675.5,452.91,334.46
2016,9,10,10,30,825.0,123.0,2.1,27.0,773.0,526.39,391.07
2016,9,10,10,45,832.0,125.0,2.25,27.0,801.5,576.94,430.06
2016,9,10,11,0,839.0,127.0,2.4,27.0,830.0,622.94,465.19
2016,9,10,11,15,844.0,128.5,2.55,27.0,851.0,665.88,497.48
2016,9,10,11,30,849.0,130.0,2.7,27.0,872.0,707.11,528.03
2016,9,10,11,45,860.0,125.5,2.85,27.0,886.5,745.49,555.68
2016,9,10,12,0,871.0,121.0,3.0,27.0,901.0,782.07,580.97
2016,9,10,12,15,872.0,121.0,3.05,27.0,905.0,812.84,601.73
2016,9,10,12,30,873.0,121.0,3.1,27.0,909.0,840.91,620.69
2016,9,10,12,45,873.0,120.0,3.2,27.0,904.5,864.36,636.89
2016,9,10,13,0,873.0,119.0,3.3,27.0,900.0,884.8,651.19
2016,9,10,13,15,869.5,118.5,3.3,27.0,887.0,899.51,661.17
2016,9,10,13,30,866.0,118.0,3.3,27.0,874.0,910.93,669.12
2016,9,10,13,45,862.0,116.0,3.35,27.0,852.5,917.04,674.02
2016,9,10,14,0,858.0,114.0,3.4,27.0,831.0,919.76,676.85
2016,9,10,14,15,850.5,112.5,3.35,27.0,802.0,916.39,675.17
2016,9,10,14,30,843.0,111.0,3.3,27.0,773.0,909.68,671.46
2016,9,10,14,45,509.5,228.5,3.3,27.0,623.5,734.7,550.95
2016,9,10,15,0,176.0,346.0,3.3,27.0,474.0,531.87,399.77
2016,9,10,15,15,283.0,303.5,3.25,27.0,494.0,596.78,451.52
2016,9,10,15,30,390.0,261.0,3.2,27.0,514.0,643.57,488.78
2016,9,10,15,45,575.0,177.0,3.15,27.0,517.5,718.76,548.08
2016,9,10,16,0,760.0,93.0,3.1,27.0,521.0,769.85,585.69
2016,9,10,16,15,734.0,89.0,2.9,26.5,469.0,725.57,556.24
2016,9,10,16,30,708.0,85.0,2.7,26.0,417.0,680.07,526.13
2016,9,10,16,45,670.0,80.5,2.55,26.0,362.5,627.74,489.67
2016,9,10,17,0,632.0,76.0,2.4,26.0,308.0,572.5,450.24
2016,9,10,17,15,579.0,69.0,2.3,25.5,253.5,504.67,400.12
2016,9,10,17,30,526.0,62.0,2.2,25.0,199.0,439.36,349.5
2016,9,10,17,45,437.5,53.0,2.1,25.0,147.5,353.33,279.66
2016,9,10,18,0,349.0,44.0,2.0,25.0,96.0,273.97,212.53
2016,9,10,18,15,220.0,29.0,2.15,24.5,57.0,174.23,123.2
2016,9,10,18,30,91.0,14.0,2.3,24.0,18.0,54.73,0.0
2016,9,10,18,45,45.5,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.5,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,81.0,16.0,2.7,19.0,19.0,15.25,0.0
2016,9,11,6,45,198.5,33.0,2.9,19.5,58.5,25.75,15.24
2016,9,11,7,0,316.0,50.0,3.1,20.0,98.0,38.26,27.23
2016,9,11,7,15,398.5,62.0,3.0,20.5,149.0,46.27,34.63
2016,9,11,7,30,481.0,74.0,2.9,21.0,200.0,54.21,41.69
2016,9,11,7,45,531.5,83.0,2.85,22.0,254.0,58.21,44.99
2016,9,11,8,0,582.0,92.0,2.8,23.0,308.0,61.95,47.91
2016,9,11,8,15,620.5,99.0,2.65,23.5,362.5,66.56,51.57
2016,9,11,8,30,659.0,106.0,2.5,24.0,417.0,113.05,64.19
2016,9,11,8,45,684.0,112.0,2.4,24.5,468.0,161.6,95.36
2016,9,11,9,0,709.0,118.0,2.3,25.0,519.0,212.91,134.88
2016,9,11,9,15,730.0,122.5,2.2,25.5,567.0,264.63,177.59
2016,9,11,9,30,751.0,127.0,2.1,26.0,615.0,323.12,226.02
2016,9,11,9,45,765.0,131.0,2.05,26.5,657.0,374.95,269.1
2016,9,11,10,0,779.0,135.0,2.0,27.0,699.0,427.38,311.56
2016,9,11,10,15,791.0,137.5,2.0,27.0,735.0,478.0,352.26
2016,9,11,10,30,803.0,140.0,2.0,27.0,771.0,528.53,391.77
2016,9,11,10,45,810.5,142.5,2.0,27.5,800.0,576.23,427.33
2016,9,11,11,0,818.0,145.0,2.0,28.0,829.0,622.96,461.09
2016,9,11,11,15,824.0,146.5,2.0,28.0,850.0,666.65,492.76
2016,9,11,11,30,830.0,148.0,2.0,28.0,871.0,708.81,522.68
2016,9,11,11,45,554.5,293.5,2.0,28.5,779.5,675.34,493.93
2016,9,11,12,0,279.0,439.0,2.0,29.0,688.0,620.87,450.03
2016,9,11,12,15,325.5,423.5,2.0,29.0,716.0,659.31,477.88
2016,9,11,12,30,372.0,408.0,2.0,29.0,744.0,698.97,505.72
2016,9,11,12,45,633.5,260.0,2.0,29.5,827.0,800.87,579.66
2016,9,11,13,0,895.0,112.0,2.0,30.0,910.0,895.34,641.26
2016,9,11,13,15,892.0,111.5,2.0,30.0,897.0,910.72,650.5
2016,9,11,13,30,889.0,111.0,2.0,30.0,884.0,922.74,658.47
2016,9,11,13,45,884.5,109.5,2.05,30.0,862.5,928.97,663.43
2016,9,11,14,0,880.0,108.0,2.1,30.0,841.0,931.73,666.38
2016,9,11,14,15,872.5,106.5,2.1,29.5,811.5,928.26,666.37
2016,9,11,14,30,865.0,105.0,2.1,29.0,782.0,921.38,664.37
2016,9,11,14,45,844.5,108.5,2.1,29.0,743.0,904.7,654.87
2016,9,11,15,0,824.0,112.0,2.1,29.0,704.0,892.62,648.55
2016,9,11,15,15,809.5,109.0,2.1,29.0,661.5,868.61,634.48
2016,9,11,15,30,795.0,106.0,2.1,29.0,619.0,841.82,618.69
2016,9,11,15,45,775.5,103.0,2.1,29.0,570.5,808.13,598.23
2016,9,11,16,0,756.0,100.0,2.1,29.0,522.0,772.31,576.21
2016,9,11,16,15,729.0,95.5,2.0,28.5,469.5,726.74,547.6
2016,9,11,16,30,702.0,91.0,1.9,28.0,417.0,683.98,520.5
2016,9,11,16,45,665.5,85.5,1.85,28.0,362.5,628.44,482.96
2016,9,11,17,0,629.0,80.0,1.8,28.0,308.0,573.21,444.67
2016,9,11,17,15,574.0,72.5,1.65,27.0,253.0,503.61,394.29
2016,9,11,17,30,519.0,65.0,1.5,26.0,198.0,436.62,343.56
2016,9,11,17,45,438.0,54.0,1.35,25.5,146.5,353.15,276.94
2016,9,11,18,0,357.0,43.0,1.2,25.0,95.0,275.85,212.27
2016,9,11,18,15,221.5,28.0,1.2,24.5,55.5,173.07,118.82
2016,9,11,18,30,86.0,13.0,1.2,24.0,16.0,51.18,0.0
2016,9,11,18,45,43.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,47.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,94.0,15.0,0.3,20.0,19.0,14.3,0.0
2016,9,12,6,45,218.5,31.0,0.3,20.5,59.0,24.18,13.85
2016,9,12,7,0,343.0,47.0,0.3,21.0,99.0,37.01,26.1
2016,9,12,7,15,426.0,58.0,0.35,21.5,151.0,43.7,32.31
2016,9,12,7,30,509.0,69.0,0.4,22.0,203.0,50.04,37.94
2016,9,12,7,45,561.5,77.5,0.45,23.0,257.5,53.86,41.07
2016,9,12,8,0,614.0,86.0,0.5,24.0,312.0,57.44,43.86
2016,9,12,8,15,651.5,92.0,0.7,24.5,366.5,60.39,46.1
2016,9,12,8,30,689.0,98.0,0.9,25.0,421.0,107.82,58.97
2016,9,12,8,45,713.0,103.5,1.1,25.5,472.5,157.56,90.36
2016,9,12,9,0,737.0,109.0,1.3,26.0,524.0,209.9,130.37
2016,9,12,9,15,402.0,197.0,1.3,26.5,426.5,245.16,172.09
2016,9,12,9,30,67.0,285.0,1.3,27.0,329.0,259.84,193.62
2016,9,12,9,45,85.0,312.5,1.35,27.5,371.5,294.91,218.92
2016,9,12,10,0,103.0,340.0,1.4,28.0,414.0,332.28,245.67
2016,9,12,10,15,465.5,234.0,1.45,28.0,595.5,406.19,298.96
2016,9,12,10,30,828.0,128.0,1.5,28.0,777.0,529.59,389.52
2016,9,12,10,45,543.5,267.0,1.55,28.5,699.5,531.48,389.8
2016,9,12,11,0,259.0,406.0,1.6,29.0,622.0,510.05,371.79
2016,9,12,11,15,169.0,411.5,1.6,29.0,554.0,476.64,347.81
2016,9,12,11,30,79.0,417.0,1.6,29.0,486.0,433.12,315.95
2016,9,12,11,45,252.0,398.0,1.65,29.0,622.0,548.02,400.13
2016,9,12,12,0,425.0,379.0,1.7,29.0,758.0,677.87,491.29
2016,9,12,12,15,646.0,255.5,1.7,29.0,833.5,760.09,550.99
2016,9,12,12,30,867.0,132.0,1.7,29.0,909.0,842.92,607.29
2016,9,12,12,45,865.0,132.0,1.7,29.5,904.0,865.53,619.89
2016,9,12,13,0,863.0,132.0,1.7,30.0,899.0,885.1,631.12
2016,9,12,13,15,590.0,272.0,1.7,30.0,793.0,808.85,579.57
2016,9,12,13,30,317.0,412.0,1.7,30.0,687.0,707.18,506.32
2016,9,12,13,45,580.0,270.5,1.75,30.0,757.5,823.57,592.36
2016,9,12,14,0,843.0,129.0,1.8,30.0,828.0,917.38,655.31
2016,9,12,14,15,835.0,127.0,1.8,29.5,798.5,920.32,658.41
2016,9,12,14,30,827.0,125.0,1.8,29.0,769.0,913.0,656.06
2016,9,12,14,45,816.0,122.5,1.85,29.0,732.5,899.08,648.95
2016,9,12,15,0,805.0,120.0,1.9,29.0,696.0,882.04,639.94
2016,9,12,15,15,789.5,117.0,1.9,29.0,652.5,857.4,625.53
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,830.06,609.4
2016,9,12,15,45,753.0,110.0,1.95,29.0,561.0,794.35,588.03
2016,9,12,16,0,732.0,106.0,2.0,29.0,513.0,760.51,567.72
2016,9,12,16,15,704.0,101.5,1.9,28.5,460.5,715.07,539.1
2016,9,12,16,30,676.0,97.0,1.8,28.0,408.0,668.68,509.34
2016,9,12,16,45,636.0,91.0,1.75,28.0,353.5,610.81,470.02
2016,9,12,17,0,596.0,85.0,1.7,28.0,299.0,553.51,429.51
2016,9,12,17,15,539.5,76.5,1.55,27.5,244.5,483.03,377.49
2016,9,12,17,30,483.0,68.0,1.4,27.0,190.0,415.29,325.42
2016,9,12,17,45,394.0,56.5,1.25,26.5,139.0,328.19,256.05
2016,9,12,18,0,305.0,45.0,1.1,26.0,88.0,247.47,188.97
2016,9,12,18,15,181.5,28.0,1.1,25.5,50.5,151.25,99.36
2016,9,12,18,30,58.0,11.0,1.1,25.0,13.0,36.43,0.0
2016,9,12,18,45,29.0,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.5,0.55,21.5,2.5,0.0,0.0
2016,9,13,6,30,0.0,5.0,0.6,22.0,5.0,4.77,0.0
2016,9,13,6,45,0.0,17.0,0.7,22.5,17.0,15.76,6.88
2016,9,13,7,0,0.0,29.0,0.8,23.0,29.0,26.92,17.26
2016,9,13,7,15,0.0,44.5,0.95,23.5,44.5,41.36,29.98
2016,9,13,7,30,0.0,60.0,1.1,24.0,60.0,55.32,42.1
2016,9,13,7,45,0.0,77.0,1.25,24.5,77.0,70.31,54.84
2016,9,13,8,0,0.0,94.0,1.4,25.0,94.0,85.15,67.16
2016,9,13,8,15,14.0,135.5,1.35,25.5,142.0,118.86,94.96
2016,9,13,8,30,28.0,177.0,1.3,26.0,190.0,147.1,111.32
2016,9,13,8,45,142.5,210.0,1.3,26.5,288.5,182.61,133.14
2016,9,13,9,0,257.0,243.0,1.3,27.0,387.0,231.92,165.51
2016,9,13,9,15,183.0,270.0,1.2,27.0,377.0,260.62,190.31
2016,9,13,9,30,109.0,297.0,1.1,27.0,367.0,280.76,207.75
2016,9,13,9,45,79.5,303.5,1.05,27.5,357.0,285.94,211.81
2016,9,13,10,0,50.0,310.0,1.0,28.0,347.0,287.39,212.69
2016,9,13,10,15,30.5,272.0,0.95,28.0,295.0,253.63,187.84
2016,9,13,10,30,11.0,234.0,0.9,28.0,243.0,219.21,162.29
2016,9,13,10,45,17.0,272.0,0.85,28.5,286.0,257.53,190.05
2016,9,13,11,0,23.0,310.0,0.8,29.0,329.0,296.72,217.6
2016,9,13,11,15,35.5,348.0,0.8,29.0,378.5,337.9,246.81
2016,9,13,11,30,48.0,386.0,0.8,29.0,428.0,384.5,279.45
2016,9,13,11,45,74.5,413.0,0.8,29.5,479.5,433.17,312.8
2016,9,13,12,0,101.0,440.0,0.8,30.0,531.0,484.33,347.26
2016,9,13,12,15,78.0,425.0,0.85,30.0,495.0,459.69,329.93
2016,9,13,12,30,55.0,410.0,0.9,30.0,459.0,432.83,311.47
2016,9,13,12,45,167.5,422.5,1.0,30.0,571.0,549.88,395.16
2016,9,13,13,0,280.0,435.0,1.1,30.0,683.0,674.18,480.17
2016,9,13,13,15,208.5,434.5,1.2,30.0,618.0,614.97,439.49
2016,9,13,13,30,137.0,434.0,1.3,30.0,553.0,558.52,401.22
2016,9,13,13,45,225.5,411.0,1.4,30.5,600.5,622.29,447.53
2016,9,13,14,0,314.0,388.0,1.5,31.0,648.0,696.43,498.91
2016,9,13,14,15,572.0,252.5,1.6,30.5,704.0,808.81,582.32
2016,9,13,14,30,830.0,117.0,1.7,30.0,760.0,897.56,643.8
2016,9,13,14,45,805.5,121.0,1.8,30.0,720.5,885.53,637.43
2016,9,13,15,0,781.0,125.0,1.9,30.0,681.0,863.53,625.66
2016,9,13,15,15,765.0,122.0,1.95,30.0,638.0,838.74,611.6
2016,9,13,15,30,749.0,119.0,2.0,30.0,595.0,811.33,595.77
2016,9,13,15,45,727.5,115.0,2.1,30.0,547.0,779.72,577.37
2016,9,13,16,0,706.0,111.0,2.2,30.0,499.0,742.46,554.85
2016,9,13,16,15,677.0,105.5,2.15,29.5,447.5,695.73,525.5
2016,9,13,16,30,648.0,100.0,2.1,29.0,396.0,648.17,494.97
2016,9,13,16,45,604.5,94.0,2.1,29.0,341.5,588.66,454.32
2016,9,13,17,0,561.0,88.0,2.1,29.0,287.0,530.02,412.13
2016,9,13,17,15,502.5,79.5,1.9,28.0,233.5,459.62,360.28
2016,9,13,17,30,444.0,71.0,1.7,27.0,180.0,392.08,308.34
2016,9,13,17,45,352.5,58.5,1.55,26.5,130.5,302.4,236.44
2016,9,13,18,0,261.0,46.0,1.4,26.0,81.0,224.56,171.13
2016,9,13,18,15,130.5,28.0,1.4,25.5,45.5,124.3,76.97
2016,9,13,18,30,0.0,10.0,1.4,25.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,67.0,14.0,1.4,22.0,16.0,13.34,0.0
2016,9,14,6,45,191.5,30.0,1.7,22.5,54.5,23.42,12.76
2016,9,14,7,0,316.0,46.0,2.0,23.0,93.0,35.22,24.22
2016,9,14,7,15,399.5,57.5,2.0,23.5,143.5,43.45,31.74
2016,9,14,7,30,483.0,69.0,2.0,24.0,194.0,50.24,37.74
2016,9,14,7,45,542.0,76.0,2.0,24.5,248.0,52.82,39.9
2016,9,14,8,0,601.0,83.0,2.0,25.0,302.0,55.3,41.85
2016,9,14,8,15,310.0,126.0,2.05,25.5,240.0,84.37,66.2
2016,9,14,8,30,19.0,169.0,2.1,26.0,178.0,147.98,112.62
2016,9,14,8,45,120.5,207.5,2.15,26.5,274.5,177.92,130.79
2016,9,14,9,0,222.0,246.0,2.2,27.0,371.0,234.47,169.5
2016,9,14,9,15,230.5,265.5,2.3,27.5,405.0,268.19,195.09
2016,9,14,9,30,239.0,285.0,2.4,28.0,439.0,302.83,221.63
2016,9,14,9,45,514.5,203.5,2.5,28.5,563.5,340.12,245.75
2016,9,14,10,0,790.0,122.0,2.6,29.0,688.0,417.08,302.55
2016,9,14,10,15,419.0,230.5,2.65,29.0,532.5,380.8,281.51
2016,9,14,10,30,48.0,339.0,2.7,29.0,377.0,321.93,238.81
2016,9,14,10,45,434.0,237.0,2.8,29.5,595.5,444.06,331.07
2016,9,14,11,0,820.0,135.0,2.9,30.0,814.0,611.24,453.79
2016,9,14,11,15,465.0,281.5,2.95,30.0,669.0,550.17,406.87
2016,9,14,11,30,110.0,428.0,3.0,30.0,524.0,463.69,339.79
2016,9,14,11,45,216.0,425.0,3.1,30.0,616.0,545.65,400.37
2016,9,14,12,0,322.0,422.0,3.2,30.0,708.0,636.8,465.79
2016,9,14,12,15,353.5,410.0,3.2,30.0,724.5,667.35,487.37
2016,9,14,12,30,385.0,398.0,3.2,30.0,741.0,698.23,509.44
2016,9,14,12,45,608.0,270.0,3.25,30.5,808.5,785.03,573.87
2016,9,14,13,0,831.0,142.0,3.3,31.0,876.0,868.53,631.15
2016,9,14,13,15,477.5,285.5,3.3,31.0,706.0,718.92,525.89
2016,9,14,13,30,124.0,429.0,3.3,31.0,536.0,541.62,394.57
2016,9,14,13,45,65.5,310.0,3.3,31.0,366.5,363.94,268.85
2016,9,14,14,0,7.0,191.0,3.3,31.0,197.0,186.94,137.49
2016,9,14,14,15,401.5,162.0,3.3,31.0,472.0,559.47,422.88
2016,9,14,14,30,796.0,133.0,3.3,31.0,747.0,888.82,650.36
2016,9,14,14,45,780.5,132.0,3.35,31.0,709.5,872.58,638.59
2016,9,14,15,0,765.0,131.0,3.4,31.0,672.0,853.4,627.53
2016,9,14,15,15,748.5,127.5,3.4,30.5,629.5,827.81,613.16
2016,9,14,15,30,732.0,124.0,3.4,30.0,587.0,803.84,599.88
2016,9,14,15,45,714.5,118.0,3.4,30.0,540.0,769.86,578.4
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,733.85,555.39
2016,9,14,16,15,667.5,107.0,3.25,29.5,441.5,687.6,525.31
2016,9,14,16,30,638.0,102.0,3.1,29.0,390.0,640.56,494.15
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,586.57,456.39
2016,9,14,17,0,576.0,83.0,2.9,29.0,285.0,532.62,416.89
2016,9,14,17,15,518.0,74.5,2.55,28.5,231.5,462.24,363.46
2016,9,14,17,30,460.0,66.0,2.2,28.0,178.0,394.8,310.31
2016,9,14,17,45,376.0,54.0,1.9,27.5,129.0,311.72,242.97
2016,9,14,18,0,292.0,42.0,1.6,27.0,80.0,234.74,177.86
2016,9,14,18,15,167.0,25.5,1.55,26.5,44.5,136.29,78.54
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,27.05,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.2,22.0,10.0,8.58,0.0
2016,9,15,6,45,94.5,33.0,1.55,22.5,45.5,27.0,15.39
2016,9,15,7,0,164.0,57.0,1.9,23.0,81.0,45.4,32.77
2016,9,15,7,15,231.0,78.5,1.8,23.5,128.5,61.35,46.99
2016,9,15,7,30,298.0,100.0,1.7,24.0,176.0,76.7,60.33
2016,9,15,7,45,354.5,115.5,1.65,25.0,228.0,82.81,65.32
2016,9,15,8,0,411.0,131.0,1.6,26.0,280.0,91.45,72.19
2016,9,15,8,15,451.5,143.5,1.65,26.5,332.0,97.39,76.76
2016,9,15,8,30,492.0,156.0,1.7,27.0,384.0,137.23,88.99
2016,9,15,8,45,385.0,196.5,1.75,27.5,388.0,193.6,131.44
2016,9,15,9,0,278.0,237.0,1.8,28.0,392.0,230.36,163.18
2016,9,15,9,15,286.0,259.5,1.85,28.0,431.5,269.32,193.31
2016,9,15,9,30,294.0,282.0,1.9,28.0,471.0,309.3,224.48
2016,9,15,9,45,278.0,307.0,2.0,28.5,495.5,343.88,251.5
2016,9,15,10,0,262.0,332.0,2.1,29.0,520.0,376.87,276.65
2016,9,15,10,15,469.0,268.5,2.15,29.0,625.0,433.63,318.43
2016,9,15,10,30,676.0,205.0,2.2,29.0,730.0,511.63,376.65
2016,9,15,10,45,381.5,300.5,2.3,29.5,599.0,467.77,345.04
2016,9,15,11,0,87.0,396.0,2.4,30.0,468.0,404.6,296.85
2016,9,15,11,15,152.5,413.5,2.45,30.0,543.5,466.97,342.47
2016,9,15,11,30,218.0,431.0,2.5,30.0,619.0,538.22,393.33
2016,9,15,11,45,460.0,329.5,2.55,30.5,733.0,635.64,465.1
2016,9,15,12,0,702.0,228.0,2.6,31.0,847.0,747.72,545.28
2016,9,15,12,15,465.0,338.0,2.6,31.0,748.5,690.28,501.06
2016,9,15,12,30,228.0,448.0,2.6,31.0,650.0,613.13,443.23
2016,9,15,12,45,330.0,409.5,2.65,31.0,700.0,678.09,491.04
2016,9,15,13,0,432.0,371.0,2.7,31.0,750.0,746.97,540.1
2016,9,15,13,15,558.5,300.0,2.7,31.0,783.0,803.44,581.37
2016,9,15,13,30,685.0,229.0,2.7,31.0,816.0,861.41,623.32
2016,9,15,13,45,668.5,232.0,2.75,31.0,792.5,861.38,623.56
2016,9,15,14,0,652.0,235.0,2.8,31.0,769.0,858.32,622.34
2016,9,15,14,15,390.5,304.0,2.8,31.0,621.0,693.41,506.82
2016,9,15,14,30,129.0,373.0,2.8,31.0,473.0,509.78,374.06
2016,9,15,14,45,67.5,282.5,2.8,31.0,335.0,347.15,258.14
2016,9,15,15,0,6.0,192.0,2.8,31.0,197.0,188.89,139.84
2016,9,15,15,15,304.5,187.5,2.8,30.5,379.5,496.09,377.47
2016,9,15,15,30,603.0,183.0,2.8,30.0,562.0,754.98,565.38
2016,9,15,15,45,581.0,174.5,2.8,30.0,515.0,712.15,535.35
2016,9,15,16,0,559.0,166.0,2.8,30.0,468.0,673.3,509.74
2016,9,15,16,15,526.0,156.5,2.65,29.5,417.5,623.41,476.07
2016,9,15,16,30,493.0,147.0,2.5,29.0,367.0,573.47,441.67
2016,9,15,16,45,458.5,132.5,2.45,29.0,316.0,516.81,401.11
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,460.96,360.01
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,390.81,306.53
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,324.29,254.05
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,236.9,183.82
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,166.13,124.39
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,81.91,40.18
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,62.0,12.0,0.7,22.0,14.0,11.44,0.0
2016,9,16,6,45,186.5,29.0,0.8,23.0,52.0,22.67,11.83
2016,9,16,7,0,311.0,46.0,0.9,24.0,90.0,35.31,24.15
2016,9,16,7,15,395.0,57.5,0.9,24.5,140.5,43.71,31.81
2016,9,16,7,30,479.0,69.0,0.9,25.0,191.0,50.5,37.79
2016,9,16,7,45,536.0,77.0,0.9,25.5,245.0,53.89,40.65
2016,9,16,8,0,593.0,85.0,0.9,26.0,299.0,57.11,43.21
2016,9,16,8,15,631.5,91.5,1.0,26.5,353.0,58.91,44.49
2016,9,16,8,30,670.0,98.0,1.1,27.0,407.0,102.05,56.0
2016,9,16,8,45,465.0,168.5,1.2,27.5,395.0,174.75,113.5
2016,9,16,9,0,260.0,239.0,1.3,28.0,383.0,228.09,161.85
2016,9,16,9,15,512.0,177.5,1.3,28.5,493.5,253.08,172.64
2016,9,16,9,30,764.0,116.0,1.3,29.0,604.0,311.65,212.77
2016,9,16,9,45,780.0,118.5,1.3,29.5,646.0,363.46,255.21
2016,9,16,10,0,796.0,121.0,1.3,30.0,688.0,416.01,297.21
2016,9,16,10,15,807.5,123.5,1.3,30.0,724.0,467.04,337.56
2016,9,16,10,30,819.0,126.0,1.3,30.0,760.0,517.85,376.57
2016,9,16,10,45,534.5,264.0,1.3,30.5,684.0,520.49,377.87
2016,9,16,11,0,250.0,402.0,1.3,31.0,608.0,499.81,360.53
2016,9,16,11,15,260.0,411.0,1.3,31.0,630.0,530.81,382.37
2016,9,16,11,30,270.0,420.0,1.3,31.0,652.0,562.27,403.89
2016,9,16,11,45,568.0,272.0,1.35,31.5,768.5,660.34,475.66
2016,9,16,12,0,866.0,124.0,1.4,32.0,885.0,771.21,552.44
2016,9,16,12,15,477.5,278.5,1.4,32.0,698.5,644.3,462.58
2016,9,16,12,30,89.0,433.0,1.4,32.0,512.0,482.08,344.55
2016,9,16,12,45,477.0,278.5,1.45,32.0,697.0,680.11,490.11
2016,9,16,13,0,865.0,124.0,1.5,32.0,882.0,871.49,617.64
2016,9,16,13,15,579.5,267.5,1.55,32.0,772.0,790.03,561.75
2016,9,16,13,30,294.0,411.0,1.6,32.0,662.0,683.05,485.64
2016,9,16,13,45,571.5,265.0,1.65,32.0,736.5,802.55,573.77
2016,9,16,14,0,849.0,119.0,1.7,32.0,811.0,903.9,641.19
2016,9,16,14,15,840.5,117.5,1.75,32.0,781.0,899.31,638.69
2016,9,16,14,30,832.0,116.0,1.8,32.0,751.0,891.44,635.32
2016,9,16,14,45,812.0,118.0,1.9,32.0,712.5,881.11,631.03
2016,9,16,15,0,792.0,120.0,2.0,32.0,674.0,860.84,620.37
2016,9,16,15,15,776.0,117.0,2.0,32.0,631.0,835.79,605.75
2016,9,16,15,30,760.0,114.0,2.0,32.0,588.0,808.11,589.41
2016,9,16,15,45,738.5,110.0,2.05,32.0,539.5,772.21,567.9
2016,9,16,16,0,717.0,106.0,2.1,32.0,491.0,738.46,547.62
2016,9,16,16,15,687.5,101.0,2.05,31.5,439.0,691.73,518.47
2016,9,16,16,30,658.0,96.0,2.0,31.0,387.0,644.2,488.19
2016,9,16,16,45,616.5,89.5,1.95,31.0,333.0,585.54,448.16
2016,9,16,17,0,575.0,83.0,1.9,31.0,279.0,527.64,406.52
2016,9,16,17,15,515.0,74.0,1.7,30.0,225.0,455.69,353.72
2016,9,16,17,30,455.0,65.0,1.5,29.0,171.0,386.85,300.87
2016,9,16,17,45,368.5,52.0,1.3,28.5,122.5,302.03,232.76
2016,9,16,18,0,282.0,39.0,1.1,28.0,74.0,223.79,166.72
2016,9,16,18,15,141.0,19.5,1.1,27.5,37.0,110.15,45.94
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,11.44,0.0
2016,9,17,6,45,215.0,27.0,1.55,23.0,52.5,21.62,10.8
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,32.9,22.07
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,39.37,28.08
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,45.52,33.52
2016,9,17,7,45,568.0,71.0,1.55,26.0,247.0,49.18,36.55
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,52.63,39.24
2016,9,17,8,15,657.5,84.5,1.35,27.5,355.0,53.94,40.13
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,96.35,50.91
2016,9,17,8,45,717.5,96.0,1.05,28.5,460.0,146.46,80.87
2016,9,17,9,0,740.0,102.0,0.9,29.0,511.0,203.96,123.58
2016,9,17,9,15,759.5,105.5,0.8,29.5,558.0,255.61,164.89
2016,9,17,9,30,779.0,109.0,0.7,30.0,605.0,308.85,208.08
2016,9,17,9,45,504.0,222.0,0.6,30.5,551.5,348.61,245.83
2016,9,17,10,0,229.0,335.0,0.5,31.0,498.0,371.0,265.94
2016,9,17,10,15,132.0,326.0,0.55,31.0,421.5,337.41,243.78
2016,9,17,10,30,35.0,317.0,0.6,31.0,345.0,297.01,215.57
2016,9,17,10,45,433.5,224.0,0.7,31.5,579.0,430.64,313.14
2016,9,17,11,0,832.0,131.0,0.8,32.0,813.0,610.45,438.84
2016,9,17,11,15,837.5,132.0,0.85,32.0,833.5,654.41,468.53
2016,9,17,11,30,843.0,133.0,0.9,32.0,854.0,695.01,496.74
2016,9,17,11,45,566.5,280.0,1.0,32.0,767.5,665.95,474.0
2016,9,17,12,0,290.0,427.0,1.1,32.0,681.0,615.68,436.26
2016,9,17,12,15,311.5,422.5,1.15,32.0,696.5,644.14,456.59
2016,9,17,12,30,333.0,418.0,1.2,32.0,712.0,672.7,476.22
2016,9,17,12,45,205.0,418.5,1.25,32.5,599.5,576.24,409.56
2016,9,17,13,0,77.0,419.0,1.3,33.0,487.0,470.3,335.3
2016,9,17,13,15,458.0,276.5,1.35,33.0,666.5,689.65,494.46
2016,9,17,13,30,839.0,134.0,1.4,33.0,846.0,888.73,625.62
2016,9,17,13,45,834.5,132.0,1.5,33.0,824.5,900.37,632.55
2016,9,17,14,0,830.0,130.0,1.6,33.0,803.0,902.63,635.78
2016,9,17,14,15,497.5,250.5,1.65,33.0,650.0,732.83,524.96
2016,9,17,14,30,165.0,371.0,1.7,33.0,497.0,539.97,389.05
2016,9,17,14,45,459.5,254.0,1.75,33.0,579.5,707.18,512.87
2016,9,17,15,0,754.0,137.0,1.8,33.0,662.0,843.11,606.38
2016,9,17,15,15,736.5,133.5,1.85,32.5,618.5,821.15,593.97
2016,9,17,15,30,719.0,130.0,1.9,32.0,575.0,792.59,578.62
2016,9,17,15,45,697.0,124.5,1.95,32.0,527.0,755.68,556.37
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,716.99,532.64
2016,9,17,16,15,643.5,113.0,1.95,31.5,427.5,668.67,502.21
2016,9,17,16,30,612.0,107.0,1.9,31.0,376.0,619.71,470.68
2016,9,17,16,45,569.0,99.5,1.85,31.0,322.0,560.28,429.02
2016,9,17,17,0,526.0,92.0,1.8,31.0,268.0,501.7,386.64
2016,9,17,17,15,463.5,81.5,1.65,30.0,215.0,424.4,329.81
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,356.3,277.28
2016,9,17,17,45,311.5,56.0,1.35,28.5,114.5,271.51,209.0
2016,9,17,18,0,222.0,41.0,1.2,28.0,67.0,194.99,144.17
2016,9,17,18,15,111.0,20.5,1.2,27.5,33.5,96.25,27.66
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,10.48,0.0
2016,9,18,6,45,140.0,30.0,1.85,23.5,48.0,23.54,11.97
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,37.75,26.1
2016,9,18,7,15,333.0,63.0,2.2,24.5,133.0,47.34,34.84
2016,9,18,7,30,419.0,77.0,2.3,25.0,182.0,56.49,42.88
2016,9,18,7,45,483.5,86.0,2.4,25.5,236.0,61.71,47.31
2016,9,18,8,0,548.0,95.0,2.5,26.0,290.0,65.37,50.23
2016,9,18,8,15,589.0,102.0,2.45,26.5,343.5,67.14,51.46
2016,9,18,8,30,630.0,109.0,2.4,27.0,397.0,106.01,61.23
2016,9,18,8,45,660.5,114.0,2.35,27.5,448.0,152.52,88.65
2016,9,18,9,0,691.0,119.0,2.3,28.0,499.0,202.43,125.51
2016,9,18,9,15,712.5,123.5,2.15,28.5,546.0,253.04,166.41
2016,9,18,9,30,734.0,128.0,2.0,29.0,593.0,305.55,209.64
2016,9,18,9,45,749.5,131.5,1.9,29.5,634.5,361.43,255.13
2016,9,18,10,0,765.0,135.0,1.8,30.0,676.0,412.98,296.38
2016,9,18,10,15,777.0,137.5,1.65,30.0,711.5,462.64,335.54
2016,9,18,10,30,789.0,140.0,1.5,30.0,747.0,512.2,373.27
2016,9,18,10,45,798.0,141.5,1.4,30.5,775.0,558.93,407.12
2016,9,18,11,0,807.0,143.0,1.3,31.0,803.0,604.79,439.08
2016,9,18,11,15,813.0,144.5,1.15,31.0,823.5,647.68,468.35
2016,9,18,11,30,819.0,146.0,1.0,31.0,844.0,689.03,495.48
2016,9,18,11,45,847.0,130.5,0.85,31.5,861.5,727.87,519.48
2016,9,18,12,0,875.0,115.0,0.7,32.0,879.0,766.14,540.43
2016,9,18,12,15,692.5,234.5,0.6,32.0,840.5,769.46,538.36
2016,9,18,12,30,510.0,354.0,0.5,32.0,802.0,758.18,525.36
2016,9,18,12,45,501.0,353.0,0.45,32.5,791.0,768.9,530.67
2016,9,18,13,0,492.0,352.0,0.4,33.0,780.0,777.31,534.2
2016,9,18,13,15,414.5,373.5,0.45,33.0,730.0,739.4,510.23
2016,9,18,13,30,337.0,395.0,0.5,33.0,680.0,703.75,487.65
2016,9,18,13,45,598.0,252.5,0.6,33.0,742.0,813.3,566.08
2016,9,18,14,0,859.0,110.0,0.7,33.0,804.0,898.92,621.57
2016,9,18,14,15,851.5,108.5,0.75,32.5,774.0,895.0,621.09
2016,9,18,14,30,844.0,107.0,0.8,32.0,744.0,887.76,619.87
2016,9,18,14,45,828.0,107.0,0.9,32.0,706.5,871.29,612.6
2016,9,18,15,0,812.0,107.0,1.0,32.0,669.0,859.03,608.02
2016,9,18,15,15,681.0,149.0,1.05,32.0,599.5,787.72,564.88
2016,9,18,15,30,550.0,191.0,1.1,32.0,530.0,707.23,513.7
2016,9,18,15,45,646.0,142.5,1.15,32.0,508.0,731.01,533.81
2016,9,18,16,0,742.0,94.0,1.2,32.0,486.0,736.03,539.22
2016,9,18,16,15,713.5,89.5,1.15,31.5,434.0,693.25,512.88
2016,9,18,16,30,685.0,85.0,1.1,31.0,382.0,646.41,483.63
2016,9,18,16,45,645.0,79.0,1.1,31.0,328.0,588.77,445.48
2016,9,18,17,0,605.0,73.0,1.1,31.0,274.0,531.83,405.85
2016,9,18,17,15,544.0,65.5,1.0,30.0,220.0,460.41,354.25
2016,9,18,17,30,483.0,58.0,0.9,29.0,166.0,392.25,302.46
2016,9,18,17,45,388.0,46.5,0.85,28.5,117.0,303.95,232.3
2016,9,18,18,0,293.0,35.0,0.8,28.0,68.0,223.55,163.92
2016,9,18,18,15,146.5,17.5,0.85,27.5,34.0,108.97,12.8
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,10.48,0.0
2016,9,19,6,45,188.5,26.5,1.75,24.0,50.0,20.75,9.6
2016,9,19,7,0,329.0,42.0,2.0,25.0,88.0,33.13,22.09
2016,9,19,7,15,419.0,52.5,2.1,25.5,138.5,39.6,28.1
2016,9,19,7,30,509.0,63.0,2.2,26.0,189.0,45.75,33.55
2016,9,19,7,45,574.0,68.5,2.35,26.5,245.0,47.42,34.96
2016,9,19,8,0,639.0,74.0,2.5,27.0,301.0,49.09,36.25
2016,9,19,8,15,677.0,79.0,2.45,27.5,355.0,50.25,37.03
2016,9,19,8,30,715.0,84.0,2.4,28.0,409.0,95.75,50.82
2016,9,19,8,45,742.0,88.0,2.35,29.0,461.0,145.54,79.47
2016,9,19,9,0,769.0,92.0,2.3,30.0,513.0,198.2,118.1
2016,9,19,9,15,788.5,95.0,2.15,30.0,561.0,251.0,161.17
2016,9,19,9,30,808.0,98.0,2.0,30.0,609.0,305.33,206.59
2016,9,19,9,45,823.0,100.0,1.95,30.5,651.0,358.58,250.73
2016,9,19,10,0,838.0,102.0,1.9,31.0,693.0,417.3,297.71
2016,9,19,10,15,848.5,104.0,1.85,31.5,728.5,468.75,338.12
2016,9,19,10,30,859.0,106.0,1.8,32.0,764.0,519.69,376.77
2016,9,19,10,45,867.5,106.5,1.8,32.5,793.0,567.53,412.13
2016,9,19,11,0,876.0,107.0,1.8,33.0,822.0,614.18,445.53
2016,9,19,11,15,881.0,108.0,1.85,33.0,842.0,657.69,477.01
2016,9,19,11,30,886.0,109.0,1.9,33.0,862.0,699.32,506.57
2016,9,19,11,45,890.0,109.0,1.95,33.5,874.0,737.27,531.52
