Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,0,894.0,109.0,2.0,34.0,886.0,772.9,553.61
2016,9,19,12,15,895.0,109.0,2.05,34.0,889.5,803.71,573.59
2016,9,19,12,30,896.0,109.0,2.1,34.0,893.0,831.7,591.76
2016,9,19,12,45,895.5,108.5,2.2,34.0,887.5,855.01,607.39
2016,9,19,13,0,895.0,108.0,2.3,34.0,882.0,875.18,621.13
2016,9,19,13,15,891.5,107.0,2.35,34.0,868.0,889.01,630.55
2016,9,19,13,30,888.0,106.0,2.4,34.0,854.0,899.44,637.97
2016,9,19,13,45,883.0,105.0,2.5,34.0,831.5,905.09,642.93
2016,9,19,14,0,878.0,104.0,2.6,34.0,809.0,907.29,645.85
2016,9,19,14,15,870.0,102.5,2.6,34.0,778.5,902.82,643.9
2016,9,19,14,30,862.0,101.0,2.6,34.0,748.0,894.95,639.96
2016,9,19,14,45,851.0,98.5,2.65,34.0,710.5,879.98,631.96
2016,9,19,15,0,840.0,96.0,2.7,34.0,673.0,861.84,622.03
2016,9,19,15,15,825.0,93.5,2.7,33.5,629.5,837.21,608.79
2016,9,19,15,30,810.0,91.0,2.7,33.0,586.0,816.81,598.35
2016,9,19,15,45,789.5,88.0,2.75,33.0,537.0,781.8,577.1
2016,9,19,16,0,769.0,85.0,2.8,33.0,488.0,744.74,554.28
2016,9,19,16,15,741.0,81.0,2.65,32.5,435.5,698.78,525.03
2016,9,19,16,30,713.0,77.0,2.5,32.0,383.0,651.79,494.5
2016,9,19,16,45,673.0,71.5,2.45,32.0,328.0,597.05,457.1
2016,9,19,17,0,633.0,66.0,2.4,32.0,273.0,539.87,416.37
2016,9,19,17,15,572.0,59.5,2.15,31.0,219.0,468.9,363.73
2016,9,19,17,30,511.0,53.0,1.9,30.0,165.0,401.26,311.06
2016,9,19,17,45,412.0,42.5,1.65,29.5,115.5,311.19,238.15
2016,9,19,18,0,313.0,32.0,1.4,29.0,66.0,229.59,166.99
2016,9,19,18,15,156.5,16.0,1.4,28.5,33.0,109.83,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,10.48,0.0
2016,9,20,6,45,219.0,25.5,1.55,23.0,51.0,20.5,9.2
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,31.41,20.72
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,37.54,26.47
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,43.39,31.68
2016,9,20,7,45,608.0,65.5,1.65,25.5,250.5,45.22,33.25
2016,9,20,8,0,670.0,71.0,1.6,26.0,307.0,47.03,34.67
2016,9,20,8,15,706.5,76.0,1.45,26.5,362.0,53.44,39.91
2016,9,20,8,30,743.0,81.0,1.3,27.0,417.0,93.53,48.91
2016,9,20,8,45,771.0,84.0,1.2,28.0,470.0,144.22,77.53
2016,9,20,9,0,799.0,87.0,1.1,29.0,523.0,197.88,116.56
2016,9,20,9,15,817.5,90.0,1.15,29.5,571.0,252.1,160.38
2016,9,20,9,30,836.0,93.0,1.2,30.0,619.0,307.69,206.35
2016,9,20,9,45,849.5,95.5,1.3,30.5,661.5,367.83,255.48
2016,9,20,10,0,863.0,98.0,1.4,31.0,704.0,422.24,299.44
2016,9,20,10,15,873.0,99.5,1.45,31.0,740.0,474.26,341.06
2016,9,20,10,30,883.0,101.0,1.5,31.0,776.0,525.66,381.06
2016,9,20,10,45,889.5,103.0,1.6,31.5,804.5,574.76,417.74
2016,9,20,11,0,896.0,105.0,1.7,32.0,833.0,622.47,452.38
2016,9,20,11,15,901.0,106.0,1.75,32.0,853.0,666.76,484.46
2016,9,20,11,30,906.0,107.0,1.8,32.0,873.0,709.12,514.54
2016,9,20,11,45,907.5,108.0,1.85,32.5,884.5,746.88,539.35
2016,9,20,12,0,909.0,109.0,1.9,33.0,896.0,782.11,561.16
2016,9,20,12,15,909.5,109.0,1.9,33.0,899.0,812.94,580.74
2016,9,20,12,30,910.0,109.0,1.9,33.0,902.0,840.86,598.43
2016,9,20,12,45,908.5,109.0,1.9,33.5,896.5,864.11,611.88
2016,9,20,13,0,907.0,109.0,1.9,34.0,891.0,884.14,623.32
2016,9,20,13,15,903.5,108.0,1.9,34.0,876.5,898.14,632.31
2016,9,20,13,30,900.0,107.0,1.9,34.0,862.0,908.68,639.29
2016,9,20,13,45,894.5,106.0,1.9,34.0,839.0,913.96,643.14
2016,9,20,14,0,889.0,105.0,1.9,34.0,816.0,915.74,644.99
2016,9,20,14,15,625.0,217.0,1.9,34.0,707.5,812.36,579.32
2016,9,20,14,30,361.0,329.0,1.9,34.0,599.0,681.62,488.54
2016,9,20,14,45,249.0,326.5,1.9,34.0,508.0,581.66,420.77
2016,9,20,15,0,137.0,324.0,1.9,34.0,417.0,469.82,342.4
2016,9,20,15,15,460.5,215.5,1.85,33.5,499.5,658.91,483.93
2016,9,20,15,30,784.0,107.0,1.8,33.0,582.0,810.51,589.29
2016,9,20,15,45,762.0,103.0,1.8,33.0,533.0,773.69,565.34
2016,9,20,16,0,740.0,99.0,1.8,33.0,484.0,734.89,541.56
2016,9,20,16,15,709.0,94.0,1.7,32.5,430.5,690.23,513.74
2016,9,20,16,30,678.0,89.0,1.6,32.0,377.0,641.11,482.25
2016,9,20,16,45,634.5,83.0,1.55,32.0,322.0,581.39,441.74
2016,9,20,17,0,591.0,77.0,1.5,32.0,267.0,522.56,399.49
2016,9,20,17,15,526.5,68.0,1.35,31.0,212.5,447.9,344.82
2016,9,20,17,30,462.0,59.0,1.2,30.0,158.0,376.78,290.15
2016,9,20,17,45,360.0,46.5,1.05,29.0,109.5,284.97,217.02
2016,9,20,18,0,258.0,34.0,0.9,28.0,61.0,201.97,145.12
2016,9,20,18,15,129.0,17.0,0.9,27.5,30.5,94.96,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,6.67,0.0
2016,9,21,6,45,108.0,29.0,0.4,23.5,43.0,23.85,11.25
2016,9,21,7,0,198.0,51.0,0.4,24.0,78.0,40.95,28.7
2016,9,21,7,15,278.5,69.5,0.5,24.5,126.5,52.6,39.25
2016,9,21,7,30,359.0,88.0,0.6,25.0,175.0,65.06,50.13
2016,9,21,7,45,435.5,97.0,0.7,25.5,230.0,69.74,54.09
2016,9,21,8,0,512.0,106.0,0.8,26.0,285.0,74.23,57.69
2016,9,21,8,15,378.5,145.5,0.85,26.5,290.5,99.4,78.44
2016,9,21,8,30,245.0,185.0,0.9,27.0,296.0,146.84,104.93
2016,9,21,8,45,135.0,195.0,0.95,27.5,257.5,168.64,122.25
2016,9,21,9,0,25.0,205.0,1.0,28.0,219.0,183.73,137.49
2016,9,21,9,15,59.0,244.5,1.05,28.5,281.0,218.1,161.64
2016,9,21,9,30,93.0,284.0,1.1,29.0,343.0,264.28,194.63
2016,9,21,9,45,223.5,293.5,1.15,29.5,447.0,318.57,231.66
2016,9,21,10,0,354.0,303.0,1.2,30.0,551.0,387.27,280.11
2016,9,21,10,15,587.5,218.5,1.25,30.0,655.5,439.63,318.19
2016,9,21,10,30,821.0,134.0,1.3,30.0,760.0,518.4,376.52
2016,9,21,10,45,836.5,132.0,1.4,30.5,790.0,566.9,412.48
2016,9,21,11,0,852.0,130.0,1.5,31.0,820.0,614.95,447.37
2016,9,21,11,15,524.5,277.0,1.6,31.0,705.0,577.86,419.78
2016,9,21,11,30,197.0,424.0,1.7,31.0,590.0,515.73,372.75
2016,9,21,11,45,152.5,426.5,1.8,31.5,556.0,499.41,360.93
2016,9,21,12,0,108.0,429.0,1.9,32.0,522.0,478.17,345.14
2016,9,21,12,15,198.0,426.5,1.95,32.0,598.0,555.41,400.69
2016,9,21,12,30,288.0,424.0,2.0,32.0,674.0,639.64,459.5
2016,9,21,12,45,182.5,417.5,2.15,32.5,576.0,555.08,399.66
2016,9,21,13,0,77.0,411.0,2.3,33.0,478.0,462.09,333.34
2016,9,21,13,15,148.5,413.5,2.35,33.0,538.5,539.02,389.35
2016,9,21,13,30,220.0,416.0,2.4,33.0,599.0,611.45,440.7
2016,9,21,13,45,549.0,264.5,2.45,33.0,705.5,774.43,559.59
2016,9,21,14,0,878.0,113.0,2.5,33.0,812.0,911.78,652.04
2016,9,21,14,15,870.0,111.5,2.55,33.0,781.5,907.35,649.34
2016,9,21,14,30,862.0,110.0,2.6,33.0,751.0,899.53,645.83
2016,9,21,14,45,851.0,107.5,2.65,33.0,713.0,884.63,637.89
2016,9,21,15,0,840.0,105.0,2.7,33.0,675.0,873.58,632.59
2016,9,21,15,15,825.0,102.0,2.7,32.5,631.0,848.54,619.06
2016,9,21,15,30,810.0,99.0,2.7,32.0,587.0,820.72,603.7
2016,9,21,15,45,790.0,95.0,2.75,32.0,537.5,785.0,581.97
2016,9,21,16,0,770.0,91.0,2.8,32.0,488.0,747.17,558.56
2016,9,21,16,15,741.0,87.0,2.65,31.5,435.0,700.47,528.67
2016,9,21,16,30,712.0,83.0,2.5,31.0,382.0,656.62,500.22
2016,9,21,16,45,672.0,76.5,2.45,30.5,326.5,597.75,460.56
2016,9,21,17,0,632.0,70.0,2.4,30.0,271.0,539.52,419.1
2016,9,21,17,15,569.0,62.5,2.1,29.0,216.0,466.38,364.04
2016,9,21,17,30,506.0,55.0,1.8,28.0,161.0,396.62,308.91
2016,9,21,17,45,405.5,43.0,1.55,27.5,111.0,304.83,233.81
2016,9,21,18,0,305.0,31.0,1.3,27.0,61.0,221.8,158.32
2016,9,21,18,15,152.5,15.5,1.3,26.5,30.5,84.84,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,24.5,4.5,1.2,19.5,4.5,0.0,0.0
2016,9,22,6,30,49.0,9.0,1.5,20.0,9.0,8.58,0.0
2016,9,22,6,45,167.0,27.0,1.8,21.0,45.5,21.25,9.12
2016,9,22,7,0,285.0,45.0,2.1,22.0,82.0,34.79,23.69
2016,9,22,7,15,371.5,58.5,2.0,22.5,132.5,44.14,32.33
2016,9,22,7,30,458.0,72.0,1.9,23.0,183.0,54.06,41.13
2016,9,22,7,45,510.5,83.0,1.85,24.0,236.0,59.84,46.01
2016,9,22,8,0,563.0,94.0,1.8,25.0,289.0,65.27,50.38
2016,9,22,8,15,603.0,101.5,1.85,25.5,343.0,67.49,52.0
2016,9,22,8,30,643.0,109.0,1.9,26.0,397.0,102.29,59.87
2016,9,22,8,45,668.5,116.0,2.0,27.0,448.0,150.39,87.27
2016,9,22,9,0,694.0,123.0,2.1,28.0,499.0,201.31,124.29
2016,9,22,9,15,715.5,127.5,2.2,28.5,546.0,251.95,165.01
2016,9,22,9,30,737.0,132.0,2.3,29.0,593.0,304.48,208.42
2016,9,22,9,45,752.0,136.5,2.4,29.5,634.5,356.49,251.55
2016,9,22,10,0,767.0,141.0,2.5,30.0,676.0,413.5,297.49
2016,9,22,10,15,778.5,143.5,2.55,30.0,711.0,462.89,337.46
2016,9,22,10,30,790.0,146.0,2.6,30.0,746.0,512.12,376.33
2016,9,22,10,45,798.5,148.5,2.65,30.5,773.5,559.36,411.98
2016,9,22,11,0,807.0,151.0,2.7,31.0,801.0,605.69,445.97
2016,9,22,11,15,429.0,264.0,2.75,31.0,610.5,505.78,373.45
2016,9,22,11,30,51.0,377.0,2.8,31.0,420.0,377.86,276.72
2016,9,22,11,45,430.5,270.0,2.85,31.5,640.0,555.56,410.64
2016,9,22,12,0,810.0,163.0,2.9,32.0,860.0,756.75,553.95
2016,9,22,12,15,810.5,163.5,2.95,32.0,862.5,786.4,573.0
2016,9,22,12,30,811.0,164.0,3.0,32.0,865.0,813.48,591.09
2016,9,22,12,45,430.0,273.0,3.05,32.5,644.5,629.65,460.37
2016,9,22,13,0,49.0,382.0,3.1,33.0,424.0,409.89,297.39
2016,9,22,13,15,420.5,273.0,3.15,33.0,623.0,648.18,475.56
2016,9,22,13,30,792.0,164.0,3.2,33.0,822.0,873.16,631.35
2016,9,22,13,45,780.5,164.5,3.25,33.0,798.0,874.74,631.63
2016,9,22,14,0,769.0,165.0,3.3,33.0,774.0,873.04,631.58
2016,9,22,14,15,516.5,257.0,3.35,33.0,659.5,749.46,546.91
2016,9,22,14,30,264.0,349.0,3.4,33.0,545.0,614.64,449.57
2016,9,22,14,45,469.0,262.0,3.45,33.0,587.5,717.06,527.77
2016,9,22,15,0,674.0,175.0,3.5,33.0,630.0,807.21,594.4
2016,9,22,15,15,500.0,213.5,3.5,32.5,538.5,687.83,511.71
2016,9,22,15,30,326.0,252.0,3.5,32.0,447.0,565.78,424.7
2016,9,22,15,45,325.0,228.5,3.5,31.5,409.0,535.24,405.77
2016,9,22,16,0,324.0,205.0,3.5,31.0,371.0,503.07,384.86
2016,9,22,16,15,302.5,184.0,3.4,30.5,325.5,456.45,352.2
2016,9,22,16,30,281.0,163.0,3.3,30.0,280.0,409.75,318.76
2016,9,22,16,45,246.5,145.5,3.25,30.0,237.0,358.49,280.14
2016,9,22,17,0,212.0,128.0,3.2,30.0,194.0,309.01,241.93
2016,9,22,17,15,176.5,105.0,2.85,29.0,152.0,253.52,198.67
2016,9,22,17,30,141.0,82.0,2.5,28.0,110.0,190.44,148.12
2016,9,22,17,45,91.0,57.5,2.2,27.5,73.5,129.4,97.47
2016,9,22,18,0,41.0,33.0,1.9,27.0,37.0,70.46,46.31
2016,9,22,18,15,20.5,16.5,1.9,26.5,18.5,25.06,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,115.5,23.0,2.2,22.5,38.0,17.98,6.38
2016,9,23,7,0,231.0,46.0,2.4,23.0,76.0,35.59,24.2
2016,9,23,7,15,323.0,60.0,2.55,23.5,124.5,45.3,33.14
2016,9,23,7,30,415.0,74.0,2.7,24.0,173.0,54.56,41.37
2016,9,23,7,45,505.0,77.0,2.85,24.5,229.5,54.81,41.61
2016,9,23,8,0,595.0,80.0,3.0,25.0,286.0,54.11,40.88
2016,9,23,8,15,635.5,86.0,3.1,25.5,339.5,55.76,42.07
2016,9,23,8,30,676.0,92.0,3.2,26.0,393.0,89.65,49.41
2016,9,23,8,45,338.0,106.5,3.35,26.5,257.0,110.39,69.42
2016,9,23,9,0,0.0,121.0,3.5,27.0,121.0,110.81,83.03
2016,9,23,9,15,395.5,111.0,3.5,27.5,357.0,167.48,112.6
2016,9,23,9,30,791.0,101.0,3.5,28.0,593.0,297.39,203.38
2016,9,23,9,45,808.0,102.5,3.55,28.5,635.0,349.79,247.61
2016,9,23,10,0,825.0,104.0,3.6,29.0,677.0,402.93,291.82
2016,9,23,10,15,593.0,219.0,3.6,29.0,642.0,440.39,324.8
2016,9,23,10,30,361.0,334.0,3.6,29.0,607.0,460.15,341.09
2016,9,23,10,45,612.5,222.0,3.65,29.5,705.0,519.17,386.32
2016,9,23,11,0,864.0,110.0,3.7,30.0,803.0,602.86,449.74
2016,9,23,11,15,869.0,111.0,3.7,30.0,823.0,645.66,481.78
2016,9,23,11,30,874.0,112.0,3.7,30.0,843.0,686.6,512.0
2016,9,23,11,45,869.0,117.0,3.75,30.5,852.5,722.13,536.82
2016,9,23,12,0,864.0,122.0,3.8,31.0,862.0,754.85,558.14
2016,9,23,12,15,566.5,273.5,3.85,31.0,759.5,700.85,516.17
2016,9,23,12,30,269.0,425.0,3.9,31.0,657.0,624.26,456.39
2016,9,23,12,45,564.0,274.0,3.95,31.5,756.0,739.45,543.73
2016,9,23,13,0,859.0,123.0,4.0,32.0,855.0,850.57,621.5
2016,9,23,13,15,606.5,251.0,4.05,32.0,763.5,787.07,576.27
2016,9,23,13,30,354.0,379.0,4.1,32.0,672.0,698.31,509.82
2016,9,23,13,45,375.0,359.5,4.15,32.0,662.0,705.81,517.01
2016,9,23,14,0,396.0,340.0,4.2,32.0,652.0,711.53,522.57
2016,9,23,14,15,367.0,334.5,4.2,31.5,615.0,685.62,505.99
2016,9,23,14,30,338.0,329.0,4.2,31.0,578.0,658.13,488.3
2016,9,23,14,45,568.5,219.0,4.2,31.0,611.5,757.18,565.07
2016,9,23,15,0,799.0,109.0,4.2,31.0,645.0,836.68,622.32
2016,9,23,15,15,589.5,173.0,4.15,30.5,554.0,723.76,545.6
2016,9,23,15,30,380.0,237.0,4.1,30.0,463.0,593.14,450.58
2016,9,23,15,45,551.0,166.0,4.1,30.0,462.0,661.86,506.22
2016,9,23,16,0,722.0,95.0,4.1,30.0,461.0,711.21,544.2
2016,9,23,16,15,441.5,133.5,3.95,29.5,349.5,516.0,401.43
2016,9,23,16,30,161.0,172.0,3.8,29.0,238.0,319.09,248.89
2016,9,23,16,45,367.0,122.0,3.7,29.0,243.5,426.19,336.04
2016,9,23,17,0,573.0,72.0,3.6,29.0,249.0,497.4,392.5
2016,9,23,17,15,505.0,63.5,3.25,28.5,195.5,422.55,333.41
2016,9,23,17,30,437.0,55.0,2.9,28.0,142.0,351.64,275.64
2016,9,23,17,45,329.0,42.5,2.6,27.5,95.5,259.01,198.75
2016,9,23,18,0,221.0,30.0,2.3,27.0,49.0,176.02,120.07
2016,9,23,18,15,110.5,15.0,2.4,26.5,24.5,64.18,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,123.0,22.0,2.7,23.0,37.5,17.2,5.4
2016,9,24,7,0,246.0,44.0,2.9,23.0,75.0,34.04,22.85
2016,9,24,7,15,337.5,57.5,2.95,23.0,123.5,43.42,31.59
2016,9,24,7,30,429.0,71.0,3.0,23.0,172.0,52.38,39.66
2016,9,24,7,45,492.5,79.5,3.1,23.5,225.5,57.08,43.74
2016,9,24,8,0,556.0,88.0,3.2,24.0,279.0,60.61,46.62
2016,9,24,8,15,278.0,76.0,3.35,24.5,171.5,50.71,37.94
2016,9,24,8,30,0.0,64.0,3.5,25.0,64.0,59.53,43.01
2016,9,24,8,45,55.0,151.0,3.65,25.5,180.5,134.76,100.75
2016,9,24,9,0,110.0,238.0,3.8,26.0,297.0,212.63,158.71
2016,9,24,9,15,55.0,181.5,3.85,26.5,211.0,169.18,126.6
2016,9,24,9,30,0.0,125.0,3.9,27.0,125.0,115.23,85.93
2016,9,24,9,45,105.0,226.5,3.95,27.5,299.5,226.75,169.7
2016,9,24,10,0,210.0,328.0,4.0,28.0,474.0,354.97,264.57
2016,9,24,10,15,513.0,225.0,3.95,28.0,605.0,409.93,304.71
2016,9,24,10,30,816.0,122.0,3.9,28.0,736.0,500.83,374.07
2016,9,24,10,45,570.5,247.0,3.9,28.5,684.0,517.54,386.45
2016,9,24,11,0,325.0,372.0,3.9,29.0,632.0,514.58,382.15
2016,9,24,11,15,415.0,349.0,3.9,29.0,689.5,568.8,422.82
2016,9,24,11,30,505.0,326.0,3.9,29.0,747.0,631.17,468.77
2016,9,24,11,45,408.5,367.5,3.95,29.5,711.0,625.09,462.29
2016,9,24,12,0,312.0,409.0,4.0,30.0,675.0,611.69,450.5
2016,9,24,12,15,218.5,420.0,4.0,30.0,607.0,563.86,415.43
2016,9,24,12,30,125.0,431.0,4.0,30.0,539.0,511.42,376.5
2016,9,24,12,45,333.5,377.5,4.0,30.0,661.5,643.9,475.65
2016,9,24,13,0,542.0,324.0,4.0,30.0,784.0,785.09,577.32
2016,9,24,13,15,686.5,227.5,3.95,30.0,799.5,830.92,612.46
2016,9,24,13,30,831.0,131.0,3.9,30.0,815.0,868.8,638.76
2016,9,24,13,45,823.0,130.5,3.9,30.0,792.0,872.34,641.54
2016,9,24,14,0,815.0,130.0,3.9,30.0,769.0,872.55,642.47
2016,9,24,14,15,559.0,233.0,3.85,30.0,663.5,758.64,563.46
2016,9,24,14,30,303.0,336.0,3.8,30.0,558.0,633.73,470.86
2016,9,24,14,45,505.5,243.0,3.8,30.0,589.5,725.82,542.76
2016,9,24,15,0,708.0,150.0,3.8,30.0,621.0,804.71,601.57
2016,9,24,15,15,688.5,145.5,3.8,29.5,578.0,776.37,584.18
2016,9,24,15,30,669.0,141.0,3.8,29.0,535.0,745.78,565.76
2016,9,24,15,45,545.5,161.0,3.8,29.0,463.5,649.58,497.94
2016,9,24,16,0,422.0,181.0,3.8,29.0,392.0,563.79,434.87
2016,9,24,16,15,250.5,174.0,3.6,28.5,295.5,402.4,313.77
2016,9,24,16,30,79.0,167.0,3.4,28.0,199.0,240.42,187.17
2016,9,24,16,45,67.0,143.0,3.2,27.5,167.5,204.94,160.21
2016,9,24,17,0,55.0,119.0,3.0,27.0,136.0,169.79,132.58
2016,9,24,17,15,40.0,95.0,2.8,26.5,106.0,133.09,102.96
2016,9,24,17,30,25.0,71.0,2.6,26.0,76.0,96.83,73.04
2016,9,24,17,45,12.5,47.5,2.45,26.0,50.0,57.38,40.14
2016,9,24,18,0,0.0,24.0,2.3,26.0,24.0,23.61,10.83
2016,9,24,18,15,0.0,12.0,2.35,25.5,12.0,11.44,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,13.0,21.5,2.15,22.5,23.0,19.52,6.34
2016,9,25,7,0,26.0,43.0,2.3,23.0,46.0,37.57,25.75
2016,9,25,7,15,52.0,67.0,2.35,23.0,78.0,56.98,43.12
2016,9,25,7,30,78.0,91.0,2.4,23.0,110.0,73.05,57.37
2016,9,25,7,45,101.0,114.5,2.5,23.5,145.0,90.23,72.09
2016,9,25,8,0,124.0,138.0,2.6,24.0,180.0,106.85,85.97
2016,9,25,8,15,92.0,159.0,2.65,24.0,193.5,127.65,103.23
2016,9,25,8,30,60.0,180.0,2.7,24.0,207.0,147.71,112.66
2016,9,25,8,45,42.5,190.5,2.75,24.0,210.5,161.57,122.97
2016,9,25,9,0,25.0,201.0,2.8,24.0,214.0,180.01,137.71
2016,9,25,9,15,88.5,243.5,2.8,24.0,297.0,222.77,168.29
2016,9,25,9,30,152.0,286.0,2.8,24.0,380.0,274.11,205.97
2016,9,25,9,45,106.5,295.5,2.8,24.5,363.5,285.79,215.95
2016,9,25,10,0,61.0,305.0,2.8,25.0,347.0,285.67,216.28
2016,9,25,10,15,180.5,326.5,2.8,25.0,460.0,356.48,268.75
2016,9,25,10,30,300.0,348.0,2.8,25.0,573.0,440.65,331.18
2016,9,25,10,45,177.0,353.0,2.85,25.5,487.0,402.96,303.06
2016,9,25,11,0,54.0,358.0,2.9,26.0,401.0,351.52,263.84
2016,9,25,11,15,214.5,366.0,2.9,26.0,543.5,461.96,347.1
2016,9,25,11,30,375.0,374.0,2.9,26.0,686.0,586.99,438.63
2016,9,25,11,45,339.5,391.5,2.9,26.5,677.0,597.59,444.35
2016,9,25,12,0,304.0,409.0,2.9,27.0,668.0,605.18,448.33
2016,9,25,12,15,259.5,419.5,2.85,27.0,641.0,596.73,441.57
2016,9,25,12,30,215.0,430.0,2.8,27.0,614.0,581.35,429.95
2016,9,25,12,45,292.0,407.5,2.75,27.0,655.0,638.14,471.77
2016,9,25,13,0,369.0,385.0,2.7,27.0,696.0,692.73,511.28
2016,9,25,13,15,187.5,281.5,2.55,26.5,439.5,446.5,335.94
2016,9,25,13,30,6.0,178.0,2.4,26.0,183.0,172.73,128.96
2016,9,25,13,45,3.0,101.5,2.3,26.0,104.0,97.53,71.43
2016,9,25,14,0,0.0,25.0,2.2,26.0,25.0,23.29,12.93
2016,9,25,14,15,0.0,23.0,2.15,26.0,23.0,21.42,11.49
2016,9,25,14,30,0.0,21.0,2.1,26.0,21.0,19.55,10.02
2016,9,25,14,45,0.0,19.0,2.1,26.0,19.0,17.68,8.55
2016,9,25,15,0,0.0,17.0,2.1,26.0,17.0,15.81,7.08
2016,9,25,15,15,0.0,21.0,2.1,25.5,21.0,19.52,10.14
2016,9,25,15,30,0.0,25.0,2.1,25.0,25.0,23.24,13.23
2016,9,25,15,45,0.0,32.0,2.1,25.0,32.0,29.74,18.57
2016,9,25,16,0,0.0,39.0,2.1,25.0,39.0,36.24,23.95
2016,9,25,16,15,0.0,34.0,2.1,24.5,34.0,31.58,20.29
2016,9,25,16,30,0.0,29.0,2.1,24.0,29.0,26.92,16.59
2016,9,25,16,45,0.0,24.5,2.1,24.0,24.5,22.73,13.18
2016,9,25,17,0,0.0,20.0,2.1,24.0,20.0,18.54,9.74
2016,9,25,17,15,0.0,15.5,2.1,23.5,15.5,14.36,6.27
2016,9,25,17,30,0.0,11.0,2.1,23.0,11.0,10.18,2.74
2016,9,25,17,45,0.0,7.0,2.1,23.0,7.0,6.48,0.0
2016,9,25,18,0,0.0,3.0,2.1,23.0,3.0,2.77,0.0
2016,9,25,18,15,0.0,1.5,2.15,23.0,1.5,1.43,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,1.5,3.0,20.0,1.5,1.39,0.0
2016,9,26,7,0,0.0,3.0,3.2,20.0,3.0,2.77,0.0
2016,9,26,7,15,0.0,5.5,3.35,20.0,5.5,5.09,0.0
2016,9,26,7,30,0.0,8.0,3.5,20.0,8.0,7.41,0.85
2016,9,26,7,45,0.0,11.0,3.65,20.0,11.0,10.19,3.32
2016,9,26,8,0,0.0,14.0,3.8,20.0,14.0,12.98,5.76
2016,9,26,8,15,0.0,18.0,3.85,20.0,18.0,16.69,9.0
2016,9,26,8,30,0.0,22.0,3.9,20.0,22.0,20.42,11.43
2016,9,26,8,45,0.0,52.5,4.0,20.0,52.5,48.82,34.94
2016,9,26,9,0,0.0,83.0,4.1,20.0,83.0,77.31,58.2
2016,9,26,9,15,0.0,70.0,4.05,20.0,70.0,65.18,48.06
2016,9,26,9,30,0.0,57.0,4.0,20.0,57.0,53.06,38.01
2016,9,26,9,45,0.0,88.5,4.0,20.0,88.5,82.51,61.86
2016,9,26,10,0,0.0,120.0,4.0,20.0,120.0,111.24,84.85
2016,9,26,10,15,0.0,71.5,3.95,20.0,71.5,66.66,48.7
2016,9,26,10,30,0.0,23.0,3.9,20.0,23.0,21.42,11.86
2016,9,26,10,45,0.0,44.5,3.9,20.5,44.5,41.48,28.11
2016,9,26,11,0,0.0,66.0,3.9,21.0,66.0,61.58,44.2
2016,9,26,11,15,1.5,110.0,3.9,21.0,111.0,103.48,77.68
2016,9,26,11,30,3.0,154.0,3.9,21.0,156.0,145.22,110.65
2016,9,26,11,45,1.5,129.0,3.9,21.5,130.0,121.33,91.46
2016,9,26,12,0,0.0,104.0,3.9,22.0,104.0,97.12,72.09
2016,9,26,12,15,4.0,148.5,3.9,22.0,151.5,141.73,107.41
2016,9,26,12,30,8.0,193.0,3.9,22.0,199.0,186.83,142.71
2016,9,26,12,45,5.5,175.0,3.9,22.0,179.5,168.38,128.23
2016,9,26,13,0,3.0,157.0,3.9,22.0,160.0,149.66,113.58
2016,9,26,13,15,1.5,138.0,3.9,22.0,139.5,130.61,98.66
2016,9,26,13,30,0.0,119.0,3.9,22.0,119.0,111.43,83.56
2016,9,26,13,45,4.5,168.5,3.95,22.0,172.5,162.63,124.21
2016,9,26,14,0,9.0,218.0,4.0,22.0,226.0,214.93,165.3
2016,9,26,14,15,10.0,221.0,3.95,22.0,229.0,219.46,169.01
2016,9,26,14,30,11.0,224.0,3.9,22.0,232.0,224.14,172.98
2016,9,26,14,45,7.5,202.0,3.9,22.0,207.5,199.9,154.29
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,175.53,135.41
2016,9,26,15,15,2.0,120.5,3.85,21.5,122.0,115.14,87.88
2016,9,26,15,30,0.0,61.0,3.8,21.0,61.0,56.78,40.97
2016,9,26,15,45,83.0,138.0,3.8,21.0,179.5,216.8,173.43
2016,9,26,16,0,166.0,215.0,3.8,21.0,298.0,374.01,299.19
2016,9,26,16,15,157.5,191.0,3.75,20.5,262.5,338.9,272.52
2016,9,26,16,30,149.0,167.0,3.7,20.0,227.0,303.43,245.65
2016,9,26,16,45,135.5,142.5,3.65,20.0,190.5,263.56,214.02
2016,9,26,17,0,122.0,118.0,3.6,20.0,154.0,223.84,181.75
2016,9,26,17,15,99.0,94.0,3.45,19.5,119.0,179.13,144.62
2016,9,26,17,30,76.0,70.0,3.3,19.0,84.0,135.37,107.31
2016,9,26,17,45,39.5,47.5,3.2,19.0,54.5,79.24,58.98
2016,9,26,18,0,3.0,25.0,3.1,19.0,25.0,27.84,12.13
2016,9,26,18,15,1.5,12.5,3.1,19.0,12.5,12.57,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,15.0,3.35,16.5,15.0,13.91,2.02
2016,9,27,7,0,0.0,30.0,3.4,17.0,30.0,27.8,18.02
2016,9,27,7,15,0.0,50.5,3.5,17.0,50.5,45.77,34.41
2016,9,27,7,30,0.0,71.0,3.6,17.0,71.0,63.49,50.41
2016,9,27,7,45,3.0,93.5,3.7,17.5,94.5,82.53,67.17
2016,9,27,8,0,6.0,116.0,3.8,18.0,118.0,101.33,83.35
2016,9,27,8,15,3.0,117.5,3.8,18.5,118.5,104.17,85.4
2016,9,27,8,30,0.0,119.0,3.8,19.0,119.0,106.94,83.28
2016,9,27,8,45,11.5,158.0,3.85,19.5,164.5,140.87,109.98
2016,9,27,9,0,23.0,197.0,3.9,20.0,210.0,176.27,137.29
2016,9,27,9,15,21.5,211.0,3.75,20.5,223.5,190.88,148.27
2016,9,27,9,30,20.0,225.0,3.6,21.0,237.0,205.23,159.0
2016,9,27,9,45,43.5,265.5,3.5,21.5,294.5,241.91,186.5
2016,9,27,10,0,67.0,306.0,3.4,22.0,352.0,288.27,221.31
2016,9,27,10,15,136.5,333.5,3.25,22.0,433.0,342.27,261.82
2016,9,27,10,30,206.0,361.0,3.1,22.0,514.0,409.1,312.01
2016,9,27,10,45,200.0,376.5,3.0,22.0,529.5,433.47,330.23
2016,9,27,11,0,194.0,392.0,2.9,22.0,545.0,457.15,347.75
2016,9,27,11,15,151.5,399.0,2.8,22.0,521.0,450.52,342.33
2016,9,27,11,30,109.0,406.0,2.7,22.0,497.0,440.86,334.47
2016,9,27,11,45,74.5,384.0,2.65,22.0,446.5,405.29,307.75
2016,9,27,12,0,40.0,362.0,2.6,22.0,396.0,366.1,278.09
2016,9,27,12,15,33.0,346.5,2.6,22.0,375.0,350.65,266.63
2016,9,27,12,30,26.0,331.0,2.6,22.0,354.0,334.18,254.28
2016,9,27,12,45,30.0,338.5,2.6,22.0,364.5,347.87,264.78
2016,9,27,13,0,34.0,346.0,2.6,22.0,375.0,361.88,275.42
2016,9,27,13,15,50.5,361.5,2.6,22.0,403.5,394.77,300.49
2016,9,27,13,30,67.0,377.0,2.6,22.0,432.0,428.62,326.08
2016,9,27,13,45,64.5,364.0,2.65,22.0,416.0,417.31,318.06
2016,9,27,14,0,62.0,351.0,2.7,22.0,400.0,405.49,309.87
2016,9,27,14,15,50.5,325.5,2.65,22.0,364.0,372.01,285.13
2016,9,27,14,30,39.0,300.0,2.6,22.0,328.0,337.83,259.73
2016,9,27,14,45,122.5,302.5,2.6,22.0,384.0,428.36,331.19
2016,9,27,15,0,206.0,305.0,2.6,22.0,440.0,506.29,391.66
2016,9,27,15,15,275.5,270.5,2.55,22.0,437.5,540.41,419.31
2016,9,27,15,30,345.0,236.0,2.5,22.0,435.0,558.1,435.26
2016,9,27,15,45,363.5,209.5,2.45,22.0,402.0,539.07,422.98
2016,9,27,16,0,382.0,183.0,2.4,22.0,369.0,517.27,408.7
2016,9,27,16,15,367.5,163.0,2.15,21.5,325.0,475.48,378.47
2016,9,27,16,30,353.0,143.0,1.9,21.0,281.0,433.01,347.15
2016,9,27,16,45,332.0,122.5,1.7,21.0,236.5,384.9,310.06
2016,9,27,17,0,311.0,102.0,1.5,21.0,192.0,348.93,281.16
2016,9,27,17,15,266.0,83.0,1.35,20.5,148.5,276.77,223.17
2016,9,27,17,30,221.0,64.0,1.2,20.0,105.0,219.5,175.05
2016,9,27,17,45,155.0,44.5,1.05,20.0,68.0,153.66,117.89
2016,9,27,18,0,89.0,25.0,0.9,20.0,31.0,86.76,44.01
2016,9,27,18,15,44.5,12.5,0.85,19.5,15.5,31.32,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.0,17.5,1.65,17.5,37.5,13.63,1.17
2016,9,28,7,0,336.0,35.0,1.9,18.0,75.0,27.62,17.75
2016,9,28,7,15,429.0,45.5,1.85,18.5,125.0,34.42,24.34
2016,9,28,7,30,522.0,56.0,1.8,19.0,175.0,40.88,30.28
2016,9,28,7,45,582.0,63.0,1.8,19.5,229.5,44.05,33.12
2016,9,28,8,0,642.0,70.0,1.8,20.0,284.0,47.09,35.68
2016,9,28,8,15,680.5,75.0,1.65,20.5,338.0,48.42,36.65
2016,9,28,8,30,719.0,80.0,1.5,21.0,392.0,81.26,45.5
2016,9,28,8,45,747.0,84.0,1.35,22.0,443.5,130.89,71.26
2016,9,28,9,0,775.0,88.0,1.2,23.0,495.0,183.47,108.92
2016,9,28,9,15,794.5,91.0,1.15,23.5,542.5,236.14,151.75
2016,9,28,9,30,814.0,94.0,1.1,24.0,590.0,290.28,197.27
2016,9,28,9,45,829.0,96.0,1.05,24.5,631.5,343.37,241.97
2016,9,28,10,0,844.0,98.0,1.0,25.0,673.0,401.8,289.49
2016,9,28,10,15,854.5,100.0,0.95,25.0,708.0,453.06,330.99
2016,9,28,10,30,865.0,102.0,0.9,25.0,743.0,503.75,370.74
2016,9,28,10,45,872.5,103.0,0.9,25.5,770.5,551.21,406.45
2016,9,28,11,0,880.0,104.0,0.9,26.0,798.0,597.35,440.03
2016,9,28,11,15,885.0,105.0,0.9,26.0,817.5,640.45,471.34
2016,9,28,11,30,890.0,106.0,0.9,26.0,837.0,681.62,500.55
2016,9,28,11,45,898.0,103.5,0.95,26.5,849.5,719.52,526.58
2016,9,28,12,0,906.0,101.0,1.0,27.0,862.0,755.24,549.27
2016,9,28,12,15,906.5,101.0,1.0,27.0,864.0,785.3,568.41
2016,9,28,12,30,907.0,101.0,1.0,27.0,866.0,812.43,585.65
2016,9,28,12,45,906.5,100.5,1.05,27.5,860.0,835.23,599.64
2016,9,28,13,0,906.0,100.0,1.1,28.0,854.0,854.82,611.64
2016,9,28,13,15,902.5,99.0,1.1,28.0,839.0,868.08,620.23
2016,9,28,13,30,899.0,98.0,1.1,28.0,824.0,877.89,626.83
2016,9,28,13,45,894.0,96.5,1.15,28.0,800.5,882.4,630.97
2016,9,28,14,0,889.0,95.0,1.2,28.0,777.0,883.41,633.09
2016,9,28,14,15,881.0,93.5,1.2,28.0,746.5,878.31,630.81
2016,9,28,14,30,873.0,92.0,1.2,28.0,716.0,869.81,626.57
2016,9,28,14,45,863.5,89.5,1.2,28.0,678.0,855.57,618.81
2016,9,28,15,0,854.0,87.0,1.2,28.0,640.0,838.14,609.14
2016,9,28,15,15,838.5,84.5,1.15,28.0,596.0,812.6,593.62
2016,9,28,15,30,823.0,82.0,1.1,28.0,552.0,790.86,580.7
2016,9,28,15,45,803.5,78.5,1.1,28.0,503.0,755.79,559.44
2016,9,28,16,0,784.0,75.0,1.1,28.0,454.0,718.64,536.62
2016,9,28,16,15,754.5,71.0,1.05,27.5,401.0,671.53,507.02
2016,9,28,16,30,725.0,67.0,1.0,27.0,348.0,623.53,476.04
2016,9,28,16,45,683.0,61.5,0.95,27.0,293.5,564.53,435.2
2016,9,28,17,0,641.0,56.0,0.9,27.0,239.0,506.27,392.23
2016,9,28,17,15,572.5,49.0,0.85,26.5,185.0,435.39,338.04
2016,9,28,17,30,504.0,42.0,0.8,26.0,131.0,365.14,281.45
2016,9,28,17,45,385.5,31.5,0.8,25.5,84.5,269.23,201.75
2016,9,28,18,0,267.0,21.0,0.8,25.0,38.0,174.51,76.02
2016,9,28,18,15,133.5,10.5,0.8,24.5,19.0,67.69,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.5,16.5,3.8,15.5,39.5,12.81,0.05
2016,9,29,7,0,399.0,33.0,4.0,16.0,79.0,25.92,16.4
2016,9,29,7,15,493.5,42.0,4.0,16.5,131.5,31.53,21.99
2016,9,29,7,30,588.0,51.0,4.0,17.0,184.0,36.9,27.01
2016,9,29,7,45,644.0,57.5,4.0,17.5,240.0,39.93,29.74
2016,9,29,8,0,700.0,64.0,4.0,18.0,296.0,47.08,35.96
2016,9,29,8,15,737.5,68.5,4.05,18.5,352.0,48.53,37.06
2016,9,29,8,30,775.0,73.0,4.1,19.0,408.0,76.28,41.27
2016,9,29,8,45,801.0,76.5,4.2,20.0,461.0,128.52,68.21
2016,9,29,9,0,827.0,80.0,4.3,21.0,514.0,183.41,108.2
2016,9,29,9,15,846.0,83.0,4.3,21.5,562.0,245.07,159.35
2016,9,29,9,30,865.0,86.0,4.3,22.0,610.0,301.49,208.27
2016,9,29,9,45,879.0,88.0,4.35,22.5,653.0,356.47,256.48
2016,9,29,10,0,893.0,90.0,4.4,23.0,696.0,411.64,304.09
2016,9,29,10,15,903.0,92.0,4.4,23.5,731.5,465.05,349.14
2016,9,29,10,30,913.0,94.0,4.4,24.0,767.0,517.75,392.28
2016,9,29,10,45,920.0,95.0,4.4,24.5,795.5,567.06,431.61
2016,9,29,11,0,927.0,96.0,4.4,25.0,824.0,614.9,468.64
2016,9,29,11,15,932.0,97.0,4.4,25.0,843.5,659.83,503.53
2016,9,29,11,30,937.0,98.0,4.4,25.0,863.0,702.7,536.14
2016,9,29,11,45,939.0,98.5,4.45,25.5,874.5,740.8,563.73
2016,9,29,12,0,941.0,99.0,4.5,26.0,886.0,776.25,587.41
2016,9,29,12,15,941.5,99.0,4.5,26.0,888.0,807.29,608.78
2016,9,29,12,30,942.0,99.0,4.5,26.0,890.0,835.28,628.03
2016,9,29,12,45,941.0,98.5,4.5,26.0,883.5,858.41,643.96
2016,9,29,13,0,940.0,98.0,4.5,26.0,877.0,878.19,657.74
2016,9,29,13,15,937.0,97.5,4.45,26.0,862.0,892.86,667.87
2016,9,29,13,30,934.0,97.0,4.4,26.0,847.0,903.98,675.72
