Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,45,929.0,95.5,4.4,26.0,823.0,908.74,679.62
2016,9,29,14,0,924.0,94.0,4.4,26.0,799.0,909.87,681.25
2016,9,29,14,15,916.0,92.5,4.35,26.0,767.5,904.77,678.59
2016,9,29,14,30,908.0,91.0,4.3,26.0,736.0,896.14,673.7
2016,9,29,14,45,894.0,90.5,4.3,26.0,696.0,880.02,664.07
2016,9,29,15,0,880.0,90.0,4.3,26.0,656.0,860.74,652.38
2016,9,29,15,15,864.5,87.5,4.2,25.5,611.0,834.9,637.01
2016,9,29,15,30,849.0,85.0,4.1,25.0,566.0,812.81,624.28
2016,9,29,15,45,829.0,81.0,4.05,25.0,515.5,776.24,600.16
2016,9,29,16,0,809.0,77.0,4.0,25.0,465.0,737.51,574.31
2016,9,29,16,15,779.0,73.0,3.65,24.5,410.5,689.42,541.24
2016,9,29,16,30,749.0,69.0,3.3,24.0,356.0,640.35,506.77
2016,9,29,16,45,706.0,63.5,3.0,23.5,300.0,579.94,462.91
2016,9,29,17,0,663.0,58.0,2.7,23.0,244.0,520.22,416.6
2016,9,29,17,15,591.5,50.5,2.5,22.0,188.0,446.69,358.07
2016,9,29,17,30,520.0,43.0,2.3,21.0,132.0,373.47,296.75
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.5,272.99,209.68
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,172.59,56.59
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,67.59,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,12.88,0.0
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,26.04,16.62
2016,9,30,7,15,503.0,42.0,2.55,14.5,132.0,31.65,22.3
2016,9,30,7,30,599.0,51.0,2.5,15.0,185.0,37.03,27.37
2016,9,30,7,45,655.5,57.5,2.5,15.5,241.5,43.96,33.6
2016,9,30,8,0,712.0,64.0,2.5,16.0,298.0,47.24,36.42
2016,9,30,8,15,749.5,68.5,2.35,16.5,354.0,48.69,37.53
2016,9,30,8,30,787.0,73.0,2.2,17.0,410.0,75.22,41.26
2016,9,30,8,45,812.0,76.5,2.05,18.0,463.0,128.01,68.05
2016,9,30,9,0,837.0,80.0,1.9,19.0,516.0,183.3,108.1
2016,9,30,9,15,855.5,83.0,1.9,19.5,564.5,245.35,159.34
2016,9,30,9,30,874.0,86.0,1.9,20.0,613.0,302.1,208.25
2016,9,30,9,45,886.5,88.5,1.9,20.5,655.5,357.45,256.33
2016,9,30,10,0,899.0,91.0,1.9,21.0,698.0,412.82,303.48
2016,9,30,10,15,908.5,92.5,1.85,21.0,733.5,465.85,348.1
2016,9,30,10,30,918.0,94.0,1.8,21.0,769.0,518.09,390.74
2016,9,30,10,45,924.5,95.5,1.8,21.5,796.5,567.75,429.55
2016,9,30,11,0,931.0,97.0,1.8,22.0,824.0,615.89,465.95
2016,9,30,11,15,935.0,98.0,1.75,22.0,843.5,660.32,499.23
2016,9,30,11,30,939.0,99.0,1.7,22.0,863.0,702.61,530.07
2016,9,30,11,45,944.0,97.5,1.7,22.5,874.5,740.91,556.8
2016,9,30,12,0,949.0,96.0,1.7,23.0,886.0,776.7,579.64
2016,9,30,12,15,949.5,96.0,1.7,23.0,888.0,807.86,600.21
2016,9,30,12,30,950.0,96.0,1.7,23.0,890.0,835.95,618.7
2016,9,30,12,45,948.5,95.5,1.75,23.5,883.0,858.75,632.99
2016,9,30,13,0,947.0,95.0,1.8,24.0,876.0,878.14,645.11
2016,9,30,13,15,943.0,94.5,1.8,24.0,860.0,891.97,654.41
2016,9,30,13,30,939.0,94.0,1.8,24.0,844.0,902.2,661.54
2016,9,30,13,45,933.5,92.5,1.85,24.0,820.0,906.46,665.49
2016,9,30,14,0,928.0,91.0,1.9,24.0,796.0,907.05,667.27
2016,9,30,14,15,919.5,89.5,1.9,24.0,763.5,901.43,664.61
2016,9,30,14,30,911.0,88.0,1.9,24.0,731.0,892.26,659.82
2016,9,30,14,45,898.5,86.5,1.95,24.0,691.5,876.2,651.14
2016,9,30,15,0,886.0,85.0,2.0,24.0,652.0,856.92,640.4
2016,9,30,15,15,870.0,83.0,2.0,24.0,606.5,831.07,624.81
2016,9,30,15,30,854.0,81.0,2.0,24.0,561.0,802.49,607.34
2016,9,30,15,45,832.5,77.5,2.0,24.0,510.0,771.6,588.18
2016,9,30,16,0,811.0,74.0,2.0,24.0,459.0,732.24,562.85
2016,9,30,16,15,780.5,70.5,1.8,23.5,404.5,684.39,530.71
2016,9,30,16,30,750.0,67.0,1.6,23.0,350.0,635.62,497.19
2016,9,30,16,45,704.5,61.5,1.45,22.5,294.0,573.63,453.16
2016,9,30,17,0,659.0,56.0,1.3,22.0,238.0,512.54,406.67
2016,9,30,17,15,586.0,49.0,1.2,21.0,183.0,439.04,349.05
2016,9,30,17,30,513.0,42.0,1.1,20.0,128.0,366.19,288.73
2016,9,30,17,45,385.5,30.5,1.05,19.5,80.5,265.08,201.14
2016,9,30,18,0,258.0,19.0,1.0,19.0,33.0,162.68,24.85
2016,9,30,18,15,129.0,9.5,1.0,18.5,16.5,63.85,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,41.0,19.0,0.6,15.5,23.5,16.67,0.0
2016,10,1,7,0,82.0,38.0,0.6,16.0,47.0,30.95,20.6
2016,10,1,7,15,106.5,61.0,0.75,16.0,80.0,50.46,38.58
2016,10,1,7,30,131.0,84.0,0.9,16.0,113.0,68.03,54.53
2016,10,1,7,45,146.5,107.0,1.05,16.5,148.0,85.04,69.54
2016,10,1,8,0,162.0,130.0,1.2,17.0,183.0,101.5,83.68
2016,10,1,8,15,184.0,154.0,1.15,17.5,224.5,118.03,97.52
2016,10,1,8,30,206.0,178.0,1.1,18.0,266.0,142.15,108.1
2016,10,1,8,45,222.5,201.0,1.05,18.5,307.0,176.36,130.14
2016,10,1,9,0,239.0,224.0,1.0,19.0,348.0,212.65,156.38
2016,10,1,9,15,300.0,235.5,1.0,19.5,406.0,245.34,179.46
2016,10,1,9,30,361.0,247.0,1.0,20.0,464.0,291.2,213.9
2016,10,1,9,45,328.0,275.0,1.0,21.0,482.5,326.48,242.51
2016,10,1,10,0,295.0,303.0,1.0,22.0,501.0,358.36,267.48
2016,10,1,10,15,354.0,303.5,0.95,22.0,554.0,403.69,301.5
2016,10,1,10,30,413.0,304.0,0.9,22.0,607.0,454.1,338.96
2016,10,1,10,45,325.5,341.5,0.9,22.5,585.5,464.37,346.36
2016,10,1,11,0,238.0,379.0,0.9,23.0,564.0,469.19,349.04
2016,10,1,11,15,571.0,242.0,0.85,23.5,701.0,564.06,419.86
2016,10,1,11,30,904.0,105.0,0.8,24.0,838.0,683.19,505.25
2016,10,1,11,45,703.0,214.5,0.8,24.5,789.0,682.4,500.05
2016,10,1,12,0,502.0,324.0,0.8,25.0,740.0,666.88,485.31
2016,10,1,12,15,328.5,372.0,0.75,25.0,644.5,600.57,437.65
2016,10,1,12,30,155.0,420.0,0.7,25.0,549.0,522.43,380.89
2016,10,1,12,45,254.5,401.0,0.65,25.0,611.0,597.61,435.1
2016,10,1,13,0,354.0,382.0,0.6,25.0,673.0,671.6,485.84
2016,10,1,13,15,381.0,361.0,0.55,25.0,668.5,684.78,494.44
2016,10,1,13,30,408.0,340.0,0.5,25.0,664.0,696.58,502.86
2016,10,1,13,45,647.0,220.0,0.5,25.5,716.5,799.61,575.57
2016,10,1,14,0,886.0,100.0,0.5,26.0,769.0,877.46,624.21
2016,10,1,14,15,474.5,207.0,0.6,25.5,564.0,645.02,472.99
2016,10,1,14,30,63.0,314.0,0.7,25.0,359.0,373.92,277.93
2016,10,1,14,45,201.0,293.0,0.8,25.0,423.5,484.07,364.15
2016,10,1,15,0,339.0,272.0,0.9,25.0,488.0,591.78,443.61
2016,10,1,15,15,231.0,262.0,1.0,25.0,404.5,477.9,361.96
2016,10,1,15,30,123.0,252.0,1.1,25.0,321.0,378.97,289.53
2016,10,1,15,45,72.5,213.5,1.2,25.0,253.5,283.44,218.69
2016,10,1,16,0,22.0,175.0,1.3,25.0,186.0,190.94,147.31
2016,10,1,16,15,18.0,155.0,1.25,24.5,163.0,168.22,130.41
2016,10,1,16,30,14.0,135.0,1.2,24.0,140.0,145.62,113.04
2016,10,1,16,45,8.0,114.0,1.2,23.5,116.5,120.62,93.31
2016,10,1,17,0,2.0,93.0,1.2,23.0,93.0,95.85,73.3
2016,10,1,17,15,1.0,70.5,1.1,22.0,70.5,72.32,54.06
2016,10,1,17,30,0.0,48.0,1.0,21.0,48.0,48.17,33.86
2016,10,1,17,45,0.0,29.5,0.95,20.5,29.5,28.88,17.11
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,10.2,0.0
2016,10,1,18,15,0.0,5.5,0.9,19.5,5.5,5.24,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.0,19.0,0.85,15.5,33.5,15.0,0.0
2016,10,2,7,0,266.0,38.0,0.9,16.0,67.0,29.63,19.38
2016,10,2,7,15,361.0,52.0,0.95,16.5,116.5,39.62,29.03
2016,10,2,7,30,456.0,66.0,1.0,17.0,166.0,50.27,38.77
2016,10,2,7,45,518.0,76.5,1.1,17.5,220.5,55.91,43.83
2016,10,2,8,0,580.0,87.0,1.2,18.0,275.0,61.26,48.42
2016,10,2,8,15,623.0,94.5,1.15,19.0,329.5,63.81,50.32
2016,10,2,8,30,666.0,102.0,1.1,20.0,384.0,85.8,53.3
2016,10,2,8,45,695.5,108.0,1.1,21.0,436.0,134.23,77.21
2016,10,2,9,0,725.0,114.0,1.1,22.0,488.0,185.85,113.26
2016,10,2,9,15,748.0,118.5,1.15,22.5,536.0,237.93,154.91
2016,10,2,9,30,771.0,123.0,1.2,23.0,584.0,291.95,199.93
2016,10,2,9,45,785.0,128.0,1.25,23.5,626.0,349.92,248.27
2016,10,2,10,0,799.0,133.0,1.3,24.0,668.0,403.27,292.33
2016,10,2,10,15,811.5,135.5,1.3,24.0,703.5,454.09,333.91
2016,10,2,10,30,824.0,138.0,1.3,24.0,739.0,504.73,374.22
2016,10,2,10,45,831.0,141.0,1.35,24.5,766.5,552.56,410.85
2016,10,2,11,0,838.0,144.0,1.4,25.0,794.0,599.23,445.54
2016,10,2,11,15,843.5,145.5,1.4,25.0,813.0,642.28,477.33
2016,10,2,11,30,849.0,147.0,1.4,25.0,832.0,683.6,507.17
2016,10,2,11,45,887.5,127.0,1.45,25.5,851.5,724.76,536.4
2016,10,2,12,0,926.0,107.0,1.5,26.0,871.0,765.62,564.07
2016,10,2,12,15,926.0,107.0,1.5,26.0,873.0,795.72,583.59
2016,10,2,12,30,926.0,107.0,1.5,26.0,875.0,822.8,601.17
2016,10,2,12,45,924.5,107.0,1.5,26.5,868.0,845.54,614.72
2016,10,2,13,0,923.0,107.0,1.5,27.0,861.0,864.99,626.17
2016,10,2,13,15,919.0,106.0,1.5,27.0,845.0,877.97,634.76
2016,10,2,13,30,915.0,105.0,1.5,27.0,829.0,887.43,641.28
2016,10,2,13,45,908.0,104.0,1.5,27.0,804.5,890.79,644.05
2016,10,2,14,0,901.0,103.0,1.5,27.0,780.0,890.59,644.75
2016,10,2,14,15,892.0,101.5,1.5,27.0,748.0,884.62,641.92
2016,10,2,14,30,883.0,100.0,1.5,27.0,716.0,875.2,637.07
2016,10,2,14,45,862.5,101.0,1.55,27.0,675.0,855.46,626.22
2016,10,2,15,0,842.0,102.0,1.6,27.0,634.0,839.39,617.9
2016,10,2,15,15,824.5,99.0,1.6,27.0,588.5,812.05,601.54
2016,10,2,15,30,807.0,96.0,1.6,27.0,543.0,782.06,583.42
2016,10,2,15,45,783.0,92.0,1.6,27.0,492.5,743.34,559.19
2016,10,2,16,0,759.0,88.0,1.6,27.0,442.0,702.76,533.35
2016,10,2,16,15,725.0,83.0,1.5,26.5,387.5,655.83,502.75
2016,10,2,16,30,691.0,78.0,1.4,26.0,333.0,605.01,468.55
2016,10,2,16,45,641.5,71.0,1.3,25.5,277.5,541.16,422.48
2016,10,2,17,0,592.0,64.0,1.2,25.0,222.0,478.77,375.45
2016,10,2,17,15,513.0,55.0,1.15,24.0,168.0,398.34,313.08
2016,10,2,17,30,434.0,46.0,1.1,23.0,114.0,322.8,251.14
2016,10,2,17,45,303.0,32.0,1.05,22.0,70.0,221.61,163.28
2016,10,2,18,0,172.0,18.0,1.0,21.0,26.0,116.59,0.0
2016,10,2,18,15,86.0,9.0,1.0,20.5,13.0,8.58,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,109.5,20.0,0.7,17.5,31.5,15.84,0.0
2016,10,3,7,0,219.0,40.0,0.8,18.0,63.0,31.27,20.47
2016,10,3,7,15,314.5,55.0,0.9,18.5,111.0,42.0,30.8
2016,10,3,7,30,410.0,70.0,1.0,19.0,159.0,52.25,40.14
2016,10,3,7,45,478.0,80.0,1.1,19.5,213.0,59.13,46.26
2016,10,3,8,0,546.0,90.0,1.2,20.0,267.0,63.92,50.32
2016,10,3,8,15,590.5,98.0,1.35,21.0,320.5,66.74,52.43
2016,10,3,8,30,635.0,106.0,1.5,22.0,374.0,86.84,55.0
2016,10,3,8,45,669.5,111.0,1.65,23.0,425.5,133.02,76.97
2016,10,3,9,0,704.0,116.0,1.8,24.0,477.0,182.99,111.3
2016,10,3,9,15,727.0,120.5,1.85,24.0,524.0,233.81,152.03
2016,10,3,9,30,750.0,125.0,1.9,24.0,571.0,286.6,196.41
2016,10,3,9,45,767.5,128.0,1.95,24.5,612.5,338.19,240.04
2016,10,3,10,0,785.0,131.0,2.0,25.0,654.0,394.75,286.71
2016,10,3,10,15,797.0,134.0,2.05,25.5,689.0,444.99,327.71
2016,10,3,10,30,809.0,137.0,2.1,26.0,724.0,495.02,367.39
2016,10,3,10,45,824.0,135.5,2.15,26.5,752.5,542.18,403.9
2016,10,3,11,0,839.0,134.0,2.2,27.0,781.0,588.83,439.03
2016,10,3,11,15,844.5,135.5,2.2,27.0,800.5,631.73,471.19
2016,10,3,11,30,850.0,137.0,2.2,27.0,820.0,672.89,501.4
2016,10,3,11,45,851.0,138.5,2.25,27.5,830.0,709.09,526.79
2016,10,3,12,0,852.0,140.0,2.3,28.0,840.0,742.86,550.01
2016,10,3,12,15,852.5,140.0,2.3,28.0,842.0,772.25,570.2
2016,10,3,12,30,853.0,140.0,2.3,28.0,844.0,798.87,587.89
2016,10,3,12,45,854.5,137.5,2.35,28.0,838.0,820.92,602.9
2016,10,3,13,0,856.0,135.0,2.4,28.0,832.0,839.92,616.01
2016,10,3,13,15,852.0,134.0,2.4,28.0,816.0,852.75,624.78
2016,10,3,13,30,848.0,133.0,2.4,28.0,800.0,862.25,631.52
2016,10,3,13,45,843.0,130.5,2.45,28.5,776.5,865.96,633.73
2016,10,3,14,0,838.0,128.0,2.5,29.0,753.0,866.26,633.88
2016,10,3,14,15,827.5,126.0,2.5,28.5,721.5,859.01,631.34
2016,10,3,14,30,817.0,124.0,2.5,28.0,690.0,848.46,626.79
2016,10,3,14,45,798.0,123.5,2.5,28.0,650.5,829.15,615.25
2016,10,3,15,0,779.0,123.0,2.5,28.0,611.0,806.95,601.86
2016,10,3,15,15,759.5,119.0,2.5,28.0,566.0,781.77,586.46
2016,10,3,15,30,740.0,115.0,2.5,28.0,521.0,750.55,566.84
2016,10,3,15,45,713.5,110.0,2.5,28.0,471.5,710.52,540.91
2016,10,3,16,0,687.0,105.0,2.5,28.0,422.0,668.97,513.54
2016,10,3,16,15,650.0,98.5,2.3,27.5,369.0,616.74,477.83
2016,10,3,16,30,613.0,92.0,2.1,27.0,316.0,564.28,440.27
2016,10,3,16,45,560.5,83.5,1.9,26.5,262.0,499.29,392.04
2016,10,3,17,0,508.0,75.0,1.7,26.0,208.0,435.93,343.23
2016,10,3,17,15,428.5,63.0,1.55,25.0,156.5,354.95,279.37
2016,10,3,17,30,349.0,51.0,1.4,24.0,105.0,279.43,216.92
2016,10,3,17,45,230.0,34.0,1.25,23.0,63.0,186.24,134.67
2016,10,3,18,0,111.0,17.0,1.1,22.0,21.0,66.96,0.0
2016,10,3,18,15,55.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.5,2.25,20.5,28.5,17.02,0.0
2016,10,4,7,0,152.0,41.0,2.4,21.0,57.0,33.2,21.6
2016,10,4,7,15,246.5,58.5,2.55,21.5,103.0,44.78,32.69
2016,10,4,7,30,341.0,76.0,2.7,22.0,149.0,56.88,43.58
2016,10,4,7,45,421.5,85.0,2.85,22.5,201.5,61.93,48.07
2016,10,4,8,0,502.0,94.0,3.0,23.0,254.0,66.79,52.17
2016,10,4,8,15,253.5,117.5,3.2,23.5,198.5,87.76,69.86
2016,10,4,8,30,5.0,141.0,3.4,24.0,143.0,123.51,95.0
2016,10,4,8,45,56.5,183.0,3.6,24.5,211.5,155.3,117.75
2016,10,4,9,0,108.0,225.0,3.8,25.0,280.0,199.39,149.32
2016,10,4,9,15,110.0,247.0,3.75,25.0,308.0,226.45,170.08
2016,10,4,9,30,112.0,269.0,3.7,25.0,336.0,253.84,191.33
2016,10,4,9,45,115.0,290.5,3.65,25.5,363.5,281.48,212.3
2016,10,4,10,0,118.0,312.0,3.6,26.0,391.0,304.31,229.42
2016,10,4,10,15,119.5,330.0,3.55,26.0,413.5,329.97,248.96
2016,10,4,10,30,121.0,348.0,3.5,26.0,436.0,355.85,268.45
2016,10,4,10,45,201.5,357.0,3.45,26.5,509.0,414.87,311.94
2016,10,4,11,0,282.0,366.0,3.4,27.0,582.0,478.6,358.56
2016,10,4,11,15,279.0,376.5,3.4,27.0,595.5,503.44,376.8
2016,10,4,11,30,276.0,387.0,3.4,27.0,609.0,527.59,394.45
2016,10,4,11,45,565.0,254.5,3.4,27.0,714.5,620.0,466.44
2016,10,4,12,0,854.0,122.0,3.4,27.0,820.0,723.63,545.49
2016,10,4,12,15,854.0,122.0,3.35,27.0,821.5,751.62,564.18
2016,10,4,12,30,854.0,122.0,3.3,27.0,823.0,776.82,581.22
2016,10,4,12,45,602.0,247.5,3.3,27.5,740.0,728.29,543.05
2016,10,4,13,0,350.0,373.0,3.3,28.0,657.0,656.47,486.45
2016,10,4,13,15,597.0,245.5,3.25,28.0,718.0,754.03,561.58
2016,10,4,13,30,844.0,118.0,3.2,28.0,779.0,835.42,619.73
2016,10,4,13,45,839.5,115.0,3.15,28.5,756.0,838.29,620.25
2016,10,4,14,0,835.0,112.0,3.1,29.0,733.0,837.82,619.24
2016,10,4,14,15,825.5,110.5,3.05,29.0,701.5,837.43,619.69
2016,10,4,14,30,816.0,109.0,3.0,29.0,670.0,828.09,614.25
2016,10,4,14,45,796.5,109.0,2.95,29.0,631.0,808.85,602.29
2016,10,4,15,0,777.0,109.0,2.9,29.0,592.0,786.81,588.54
2016,10,4,15,15,758.5,105.5,2.8,29.0,548.5,759.03,570.61
2016,10,4,15,30,740.0,102.0,2.7,29.0,505.0,728.85,551.0
2016,10,4,15,45,714.0,97.5,2.6,29.0,456.0,693.09,527.37
2016,10,4,16,0,688.0,93.0,2.5,29.0,407.0,652.55,500.1
2016,10,4,16,15,651.5,87.5,2.2,28.5,355.5,601.99,465.2
2016,10,4,16,30,615.0,82.0,1.9,28.0,304.0,551.27,428.6
2016,10,4,16,45,561.0,74.5,1.65,28.0,251.0,486.73,379.74
2016,10,4,17,0,507.0,67.0,1.4,28.0,198.0,424.12,330.76
2016,10,4,17,15,424.0,56.5,1.3,27.0,147.5,343.44,267.64
2016,10,4,17,30,341.0,46.0,1.2,26.0,97.0,268.16,205.84
2016,10,4,17,45,214.0,30.5,1.1,25.5,57.5,172.32,120.88
2016,10,4,18,0,87.0,15.0,1.0,25.0,18.0,53.72,0.0
2016,10,4,18,15,43.5,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,110.5,18.5,1.5,21.5,29.5,14.67,0.0
2016,10,5,7,0,221.0,37.0,1.7,22.0,59.0,28.93,17.91
2016,10,5,7,15,324.0,50.5,1.9,22.5,106.5,38.56,27.25
2016,10,5,7,30,427.0,64.0,2.1,23.0,154.0,48.9,36.54
2016,10,5,7,45,502.5,71.5,2.35,23.5,208.0,52.02,39.36
2016,10,5,8,0,578.0,79.0,2.6,24.0,262.0,55.1,41.94
2016,10,5,8,15,621.5,85.0,2.6,24.5,315.0,56.8,43.21
2016,10,5,8,30,665.0,91.0,2.6,25.0,368.0,73.41,44.53
2016,10,5,8,45,704.5,93.0,2.65,25.5,420.5,119.29,64.61
2016,10,5,9,0,744.0,95.0,2.7,26.0,473.0,174.29,102.2
2016,10,5,9,15,765.5,98.5,2.65,26.5,519.5,225.54,142.85
2016,10,5,9,30,787.0,102.0,2.6,27.0,566.0,278.51,187.06
2016,10,5,9,45,805.0,103.5,2.55,27.5,607.5,330.19,230.77
2016,10,5,10,0,823.0,105.0,2.5,28.0,649.0,382.66,274.48
2016,10,5,10,15,834.5,107.0,2.45,28.5,683.0,433.41,315.91
2016,10,5,10,30,846.0,109.0,2.4,29.0,717.0,487.24,358.19
2016,10,5,10,45,854.0,110.5,2.4,29.5,744.0,534.11,394.34
2016,10,5,11,0,862.0,112.0,2.4,30.0,771.0,579.72,428.48
2016,10,5,11,15,867.0,113.0,2.35,30.0,790.0,621.67,459.76
2016,10,5,11,30,872.0,114.0,2.3,30.0,809.0,661.71,488.93
2016,10,5,11,45,879.0,112.0,2.3,30.5,820.0,698.26,514.35
2016,10,5,12,0,886.0,110.0,2.3,31.0,831.0,732.6,537.5
2016,10,5,12,15,886.0,110.0,2.25,31.0,832.5,761.32,556.11
2016,10,5,12,30,886.0,110.0,2.2,31.0,834.0,787.13,572.74
2016,10,5,12,45,885.0,109.0,2.2,31.0,827.0,808.17,586.59
2016,10,5,13,0,884.0,108.0,2.2,31.0,820.0,826.04,598.44
2016,10,5,13,15,880.0,107.5,2.2,31.0,804.5,838.72,607.01
2016,10,5,13,30,876.0,107.0,2.2,31.0,789.0,848.04,613.54
2016,10,5,13,45,870.5,105.0,2.25,31.5,765.0,851.14,615.35
2016,10,5,14,0,865.0,103.0,2.3,32.0,741.0,850.82,615.11
2016,10,5,14,15,855.0,101.0,2.3,32.0,709.5,843.29,611.19
2016,10,5,14,30,845.0,99.0,2.3,32.0,678.0,832.46,605.29
2016,10,5,14,45,833.0,96.5,2.35,32.0,639.5,822.36,600.39
2016,10,5,15,0,821.0,94.0,2.4,32.0,601.0,803.24,589.57
2016,10,5,15,15,803.0,91.0,2.4,31.5,556.5,775.74,573.99
2016,10,5,15,30,785.0,88.0,2.4,31.0,512.0,745.71,556.6
2016,10,5,15,45,761.0,84.0,2.45,31.0,463.0,707.55,532.53
2016,10,5,16,0,737.0,80.0,2.5,31.0,414.0,667.66,506.86
2016,10,5,16,15,702.0,75.5,2.3,30.5,361.0,617.76,473.3
2016,10,5,16,30,667.0,71.0,2.1,30.0,308.0,571.13,441.08
2016,10,5,16,45,616.5,64.5,1.95,29.5,254.5,508.62,395.18
2016,10,5,17,0,566.0,58.0,1.8,29.0,201.0,447.82,348.64
2016,10,5,17,15,482.5,49.0,1.6,28.0,149.5,366.89,284.94
2016,10,5,17,30,399.0,40.0,1.4,27.0,98.0,291.6,222.6
2016,10,5,17,45,258.5,27.0,1.25,26.0,57.5,190.58,130.66
2016,10,5,18,0,118.0,14.0,1.1,25.0,17.0,66.35,0.0
2016,10,5,18,15,59.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,112.5,17.5,1.35,21.5,29.0,13.87,0.0
2016,10,6,7,0,225.0,35.0,1.5,22.0,58.0,27.35,16.5
2016,10,6,7,15,331.0,48.5,1.65,22.5,105.5,37.05,25.93
2016,10,6,7,30,437.0,62.0,1.8,23.0,153.0,47.25,35.11
2016,10,6,7,45,531.5,65.0,1.95,23.5,209.0,46.66,34.74
2016,10,6,8,0,626.0,68.0,2.1,24.0,265.0,46.51,34.57
2016,10,6,8,15,668.0,73.5,2.1,24.5,318.5,48.3,35.96
2016,10,6,8,30,710.0,79.0,2.1,25.0,372.0,64.12,37.2
2016,10,6,8,45,499.5,144.5,2.15,25.5,364.0,142.06,90.57
2016,10,6,9,0,289.0,210.0,2.2,26.0,356.0,200.06,141.28
2016,10,6,9,15,254.0,238.0,2.2,26.5,375.0,234.73,169.24
2016,10,6,9,30,219.0,266.0,2.2,27.0,394.0,271.56,199.05
2016,10,6,9,45,111.5,224.0,2.2,27.5,290.0,223.54,166.08
2016,10,6,10,0,4.0,182.0,2.2,28.0,186.0,167.3,125.21
2016,10,6,10,15,5.5,191.0,2.2,28.5,195.5,176.76,132.03
2016,10,6,10,30,7.0,200.0,2.2,29.0,205.0,186.37,138.82
2016,10,6,10,45,161.0,277.0,2.25,29.5,399.5,326.97,243.68
2016,10,6,11,0,315.0,354.0,2.3,30.0,594.0,485.23,357.56
2016,10,6,11,15,616.5,222.0,2.35,30.0,706.0,566.41,418.79
2016,10,6,11,30,918.0,90.0,2.4,30.0,818.0,666.42,493.73
2016,10,6,11,45,918.0,92.0,2.45,30.5,828.0,703.26,519.19
2016,10,6,12,0,918.0,94.0,2.5,31.0,838.0,737.4,541.96
2016,10,6,12,15,638.0,236.0,2.5,31.0,753.5,699.85,512.14
2016,10,6,12,30,358.0,378.0,2.5,31.0,669.0,638.73,464.87
2016,10,6,12,45,373.0,366.5,2.55,31.0,667.5,653.49,476.49
2016,10,6,13,0,388.0,355.0,2.6,31.0,666.0,667.13,486.9
2016,10,6,13,15,349.0,359.0,2.6,31.0,635.0,650.84,475.44
2016,10,6,13,30,310.0,363.0,2.6,31.0,604.0,632.23,462.5
2016,10,6,13,45,604.5,225.0,2.6,31.5,675.5,757.89,555.63
2016,10,6,14,0,899.0,87.0,2.6,32.0,747.0,859.23,623.81
2016,10,6,14,15,890.0,86.0,2.6,31.5,715.0,853.38,621.39
2016,10,6,14,30,881.0,85.0,2.6,31.0,683.0,844.13,617.75
2016,10,6,14,45,853.0,89.5,2.6,31.0,641.5,821.97,604.39
2016,10,6,15,0,825.0,94.0,2.6,31.0,600.0,803.44,593.61
2016,10,6,15,15,806.5,91.0,2.6,31.0,555.0,775.49,576.43
2016,10,6,15,30,788.0,88.0,2.6,31.0,510.0,745.03,557.49
2016,10,6,15,45,760.0,85.0,2.6,31.0,460.0,704.94,531.69
2016,10,6,16,0,732.0,82.0,2.6,31.0,410.0,663.3,504.43
2016,10,6,16,15,695.5,77.0,2.4,30.5,357.0,615.39,472.21
2016,10,6,16,30,659.0,72.0,2.2,30.0,304.0,564.2,436.33
2016,10,6,16,45,599.5,66.5,2.05,29.5,249.5,497.52,387.07
2016,10,6,17,0,540.0,61.0,1.9,29.0,195.0,433.14,337.52
2016,10,6,17,15,453.5,51.5,1.75,28.0,144.0,351.12,272.79
2016,10,6,17,30,367.0,42.0,1.6,27.0,93.0,274.84,209.48
2016,10,6,17,45,223.0,27.0,1.45,26.5,54.0,170.04,112.46
2016,10,6,18,0,79.0,12.0,1.3,26.0,15.0,46.61,0.0
2016,10,6,18,15,39.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,136.0,16.0,0.85,21.5,29.5,12.96,0.0
2016,10,7,7,0,272.0,32.0,1.0,22.0,59.0,25.86,15.18
2016,10,7,7,15,378.5,43.0,1.1,22.5,106.5,33.23,22.68
2016,10,7,7,30,485.0,54.0,1.2,23.0,154.0,40.26,29.11
2016,10,7,7,45,570.5,57.5,1.3,23.5,209.5,40.65,29.58
2016,10,7,8,0,656.0,61.0,1.4,24.0,265.0,45.36,33.59
2016,10,7,8,15,369.5,116.0,1.55,24.5,235.0,80.43,63.36
2016,10,7,8,30,83.0,171.0,1.7,25.0,205.0,138.26,105.33
2016,10,7,8,45,159.5,193.5,1.85,25.5,269.5,162.73,119.2
2016,10,7,9,0,236.0,216.0,2.0,26.0,334.0,202.84,145.58
2016,10,7,9,15,537.5,147.0,2.15,26.5,450.5,214.02,142.3
2016,10,7,9,30,839.0,78.0,2.3,27.0,567.0,273.94,181.39
2016,10,7,9,45,501.5,194.0,2.5,27.5,492.0,306.0,219.25
2016,10,7,10,0,164.0,310.0,2.7,28.0,417.0,317.98,236.37
2016,10,7,10,15,170.0,322.5,2.85,28.0,438.5,343.52,256.04
2016,10,7,10,30,176.0,335.0,3.0,28.0,460.0,369.42,275.8
2016,10,7,10,45,193.0,353.0,3.15,28.5,495.5,405.69,302.39
2016,10,7,11,0,210.0,371.0,3.3,29.0,531.0,443.48,329.76
2016,10,7,11,15,556.5,231.0,3.45,29.0,667.0,537.33,402.49
2016,10,7,11,30,903.0,91.0,3.6,29.0,803.0,655.43,492.52
2016,10,7,11,45,529.5,248.0,3.8,29.0,666.5,585.9,438.8
2016,10,7,12,0,156.0,405.0,4.0,29.0,530.0,487.48,362.07
2016,10,7,12,15,497.5,268.0,4.15,29.0,670.0,624.52,468.67
2016,10,7,12,30,839.0,131.0,4.3,29.0,810.0,769.32,576.57
2016,10,7,12,45,831.0,134.0,4.5,29.0,801.5,788.67,589.99
2016,10,7,13,0,823.0,137.0,4.7,29.0,793.0,804.8,602.27
2016,10,7,13,15,677.0,209.0,4.8,29.0,741.5,777.58,583.03
2016,10,7,13,30,531.0,281.0,4.9,29.0,690.0,738.99,553.59
2016,10,7,13,45,659.5,209.0,5.05,29.0,700.5,785.71,591.64
2016,10,7,14,0,788.0,137.0,5.2,29.0,711.0,822.05,619.45
2016,10,7,14,15,572.0,214.5,5.25,28.5,621.5,725.2,551.15
2016,10,7,14,30,356.0,292.0,5.3,28.0,532.0,618.24,471.3
2016,10,7,14,45,289.5,285.5,5.4,28.0,473.5,557.84,427.47
2016,10,7,15,0,223.0,279.0,5.5,28.0,415.0,485.6,374.02
2016,10,7,15,15,449.0,201.5,5.45,27.5,448.5,605.87,471.16
2016,10,7,15,30,675.0,124.0,5.4,27.0,482.0,697.95,545.12
2016,10,7,15,45,639.0,120.0,5.4,26.5,433.0,653.36,514.47
2016,10,7,16,0,603.0,116.0,5.4,26.0,384.0,607.84,482.29
2016,10,7,16,15,562.5,108.0,5.35,25.5,332.5,554.05,442.92
2016,10,7,16,30,522.0,100.0,5.3,25.0,281.0,500.38,402.5
2016,10,7,16,45,465.0,89.5,5.3,24.5,229.5,430.86,348.3
2016,10,7,17,0,408.0,79.0,5.3,24.0,178.0,368.44,297.62
2016,10,7,17,15,324.5,64.0,5.15,23.5,130.0,288.48,230.74
2016,10,7,17,30,241.0,49.0,5.0,23.0,82.0,215.16,167.22
2016,10,7,17,45,120.5,30.0,4.9,22.5,46.5,112.33,71.18
2016,10,7,18,0,0.0,11.0,4.8,22.0,11.0,10.48,0.0
2016,10,7,18,15,0.0,5.5,4.75,21.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,124.5,16.5,4.05,14.0,28.0,15.73,0.0
2016,10,8,7,0,249.0,33.0,4.2,14.0,56.0,25.84,15.58
2016,10,8,7,15,351.5,46.0,4.25,14.5,104.0,36.17,26.01
2016,10,8,7,30,454.0,59.0,4.3,15.0,152.0,44.87,34.17
2016,10,8,7,45,520.0,67.5,4.4,16.0,205.0,49.09,38.01
2016,10,8,8,0,586.0,76.0,4.5,17.0,258.0,53.15,41.49
2016,10,8,8,15,629.5,82.5,4.4,17.5,311.0,55.37,43.28
2016,10,8,8,30,673.0,89.0,4.3,18.0,364.0,68.04,44.12
2016,10,8,8,45,705.0,93.5,4.25,18.5,415.0,115.39,64.38
2016,10,8,9,0,737.0,98.0,4.2,19.0,466.0,166.09,99.07
2016,10,8,9,15,759.5,102.0,4.1,19.5,512.5,222.49,144.71
2016,10,8,9,30,782.0,106.0,4.0,20.0,559.0,275.55,190.19
2016,10,8,9,45,800.5,108.0,3.95,21.0,600.5,327.29,234.97
2016,10,8,10,0,819.0,110.0,3.9,22.0,642.0,379.88,279.82
2016,10,8,10,15,830.5,112.0,3.8,22.5,676.5,430.24,322.48
2016,10,8,10,30,842.0,114.0,3.7,23.0,711.0,480.21,363.6
2016,10,8,10,45,852.5,114.5,3.65,23.5,738.5,527.72,401.73
2016,10,8,11,0,863.0,115.0,3.6,24.0,766.0,576.25,439.38
2016,10,8,11,15,868.0,116.5,3.5,24.5,785.0,618.5,471.27
2016,10,8,11,30,873.0,118.0,3.4,25.0,804.0,658.85,500.85
2016,10,8,11,45,876.0,118.5,3.35,25.5,814.0,694.89,526.76
2016,10,8,12,0,879.0,119.0,3.3,26.0,824.0,728.52,550.35
2016,10,8,12,15,879.5,119.0,3.25,26.0,826.0,757.31,570.4
2016,10,8,12,30,880.0,119.0,3.2,26.0,828.0,783.25,587.97
2016,10,8,12,45,880.0,117.5,3.2,26.5,821.0,804.38,601.31
2016,10,8,13,0,880.0,116.0,3.2,27.0,814.0,822.38,612.56
2016,10,8,13,15,876.0,115.0,3.2,27.0,798.0,834.45,621.07
2016,10,8,13,30,872.0,114.0,3.2,27.0,782.0,843.15,627.48
2016,10,8,13,45,867.5,111.5,3.2,27.5,758.0,846.51,629.18
2016,10,8,14,0,863.0,109.0,3.2,28.0,734.0,846.46,628.76
2016,10,8,14,15,853.0,107.0,3.2,28.0,702.5,844.75,628.65
2016,10,8,14,30,843.0,105.0,3.2,28.0,671.0,834.21,622.7
2016,10,8,14,45,534.5,190.5,3.2,28.0,541.5,667.5,505.99
2016,10,8,15,0,226.0,276.0,3.2,28.0,412.0,484.02,368.51
2016,10,8,15,15,489.0,189.5,3.2,27.5,455.5,623.0,478.71
2016,10,8,15,30,752.0,103.0,3.2,27.0,499.0,731.28,561.21
2016,10,8,15,45,732.5,96.0,3.2,27.0,450.5,694.17,535.75
2016,10,8,16,0,713.0,89.0,3.2,27.0,402.0,655.2,509.53
2016,10,8,16,15,675.5,83.5,2.95,26.5,349.0,603.68,473.62
2016,10,8,16,30,638.0,78.0,2.7,26.0,296.0,552.03,435.61
2016,10,8,16,45,591.0,69.0,2.45,25.5,243.0,490.22,388.56
2016,10,8,17,0,544.0,60.0,2.2,25.0,190.0,429.88,340.66
2016,10,8,17,15,455.5,50.0,2.0,24.0,139.0,346.67,273.28
2016,10,8,17,30,367.0,40.0,1.8,23.0,88.0,269.42,207.38
2016,10,8,17,45,227.5,25.0,1.65,22.0,50.0,164.55,99.73
2016,10,8,18,0,88.0,10.0,1.5,21.0,12.0,48.04,0.0
2016,10,8,18,15,44.0,5.0,1.55,20.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,198.5,13.0,2.65,12.5,31.5,12.39,0.0
2016,10,9,7,0,397.0,26.0,2.9,13.0,63.0,22.35,12.64
2016,10,9,7,15,504.0,35.0,2.95,13.5,115.0,28.85,19.7
2016,10,9,7,30,611.0,44.0,3.0,14.0,167.0,35.12,25.67
2016,10,9,7,45,672.0,49.5,3.05,15.0,223.5,37.93,28.26
2016,10,9,8,0,733.0,55.0,3.1,16.0,280.0,40.71,30.64
2016,10,9,8,15,607.0,90.0,3.15,17.0,300.0,61.48,48.76
2016,10,9,8,30,481.0,125.0,3.2,18.0,320.0,91.88,66.77
2016,10,9,8,45,497.5,141.0,3.3,19.0,366.0,136.15,89.09
2016,10,9,9,0,514.0,157.0,3.4,20.0,412.0,182.32,121.29
2016,10,9,9,15,708.0,116.0,3.3,20.5,504.0,217.5,141.91
2016,10,9,9,30,902.0,75.0,3.2,21.0,596.0,283.0,190.76
2016,10,9,9,45,915.5,77.5,3.15,21.5,638.5,339.37,240.15
2016,10,9,10,0,929.0,80.0,3.1,22.0,681.0,395.77,288.95
2016,10,9,10,15,939.0,81.5,3.05,22.5,716.5,449.71,334.71
2016,10,9,10,30,949.0,83.0,3.0,23.0,752.0,502.82,378.4
2016,10,9,10,45,956.0,84.0,3.0,23.5,780.0,552.91,418.56
2016,10,9,11,0,963.0,85.0,3.0,24.0,808.0,601.4,456.25
2016,10,9,11,15,967.5,85.5,3.0,24.0,827.5,646.17,491.06
2016,10,9,11,30,972.0,86.0,3.0,24.0,847.0,688.69,523.43
2016,10,9,11,45,972.5,88.0,3.05,24.5,857.0,727.55,551.61
2016,10,9,12,0,973.0,90.0,3.1,25.0,867.0,763.58,576.55
2016,10,9,12,15,973.5,90.0,3.1,25.0,868.5,794.68,597.75
2016,10,9,12,30,974.0,90.0,3.1,25.0,870.0,822.61,616.76
2016,10,9,12,45,972.5,89.5,3.15,25.0,862.5,845.2,632.46
2016,10,9,13,0,971.0,89.0,3.2,25.0,855.0,864.31,645.91
2016,10,9,13,15,967.5,88.5,3.2,25.0,838.5,878.25,655.68
2016,10,9,13,30,964.0,88.0,3.2,25.0,822.0,888.52,663.15
2016,10,9,13,45,957.5,87.0,3.25,25.0,797.0,892.09,666.58
2016,10,9,14,0,951.0,86.0,3.3,25.0,772.0,891.94,667.71
2016,10,9,14,15,942.0,85.0,3.3,25.0,739.0,886.04,664.81
2016,10,9,14,30,933.0,84.0,3.3,25.0,706.0,876.55,659.67
2016,10,9,14,45,919.0,83.0,3.3,25.0,665.0,859.48,649.48
