Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,0,905.0,82.0,3.3,25.0,624.0,839.2,637.2
2016,10,9,15,15,887.5,79.5,3.15,24.5,577.5,811.33,620.07
2016,10,9,15,30,870.0,77.0,3.0,24.0,531.0,780.75,600.98
2016,10,9,15,45,845.0,74.0,2.85,23.5,479.0,747.42,579.75
2016,10,9,16,0,820.0,71.0,2.7,23.0,427.0,706.14,552.46
2016,10,9,16,15,785.0,67.0,2.45,22.5,371.5,654.97,516.83
2016,10,9,16,30,750.0,63.0,2.2,22.0,316.0,603.17,479.77
2016,10,9,16,45,694.0,57.5,1.95,21.5,259.0,535.78,428.08
2016,10,9,17,0,638.0,52.0,1.7,21.0,202.0,470.01,375.4
2016,10,9,17,15,547.5,43.5,1.7,20.0,147.5,388.94,309.4
2016,10,9,17,30,457.0,35.0,1.7,19.0,93.0,309.55,240.51
2016,10,9,17,45,228.5,17.5,1.7,18.5,46.5,153.34,86.02
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,1.05,11.5,29.5,13.82,0.0
2016,10,10,7,0,330.0,29.0,1.1,12.0,59.0,23.39,13.4
2016,10,10,7,15,439.0,40.5,1.2,12.5,110.0,31.42,22.05
2016,10,10,7,30,548.0,52.0,1.3,13.0,161.0,39.04,29.28
2016,10,10,7,45,616.5,59.0,1.4,14.0,218.0,42.39,32.38
2016,10,10,8,0,685.0,66.0,1.5,15.0,275.0,45.64,35.19
2016,10,10,8,15,727.5,71.5,1.35,16.0,331.0,52.44,41.0
2016,10,10,8,30,770.0,77.0,1.2,17.0,387.0,62.76,41.17
2016,10,10,8,45,801.0,81.0,1.05,18.0,441.0,114.56,61.05
2016,10,10,9,0,832.0,85.0,0.9,19.0,495.0,169.56,97.28
2016,10,10,9,15,853.0,88.0,0.9,20.0,544.0,224.81,140.84
2016,10,10,9,30,874.0,91.0,0.9,21.0,593.0,281.58,188.19
2016,10,10,9,45,889.5,93.5,0.9,22.0,636.0,342.75,239.26
2016,10,10,10,0,905.0,96.0,0.9,23.0,679.0,398.63,285.35
2016,10,10,10,15,915.5,98.0,0.85,23.0,714.5,452.12,329.35
2016,10,10,10,30,926.0,100.0,0.8,23.0,750.0,504.87,371.36
2016,10,10,10,45,934.0,101.5,0.8,23.5,778.0,554.97,409.65
2016,10,10,11,0,942.0,103.0,0.8,24.0,806.0,603.63,445.56
2016,10,10,11,15,946.5,104.0,0.8,24.5,825.5,648.13,477.42
2016,10,10,11,30,951.0,105.0,0.8,25.0,845.0,690.47,506.81
2016,10,10,11,45,956.5,103.5,0.8,25.5,856.0,728.77,532.74
2016,10,10,12,0,962.0,102.0,0.8,26.0,867.0,764.53,556.28
2016,10,10,12,15,962.0,102.5,0.85,26.0,868.0,795.53,576.67
2016,10,10,12,30,962.0,103.0,0.9,26.0,869.0,823.39,595.08
2016,10,10,12,45,960.0,102.5,0.95,26.5,861.5,845.46,608.66
2016,10,10,13,0,958.0,102.0,1.0,27.0,854.0,864.08,620.13
2016,10,10,13,15,954.0,101.0,1.05,27.0,836.5,877.05,629.36
2016,10,10,13,30,950.0,100.0,1.1,27.0,819.0,886.37,636.49
2016,10,10,13,45,943.0,98.5,1.15,27.0,793.5,889.04,639.57
2016,10,10,14,0,936.0,97.0,1.2,27.0,768.0,888.03,640.53
2016,10,10,14,15,926.5,95.5,1.2,27.0,734.5,881.3,637.31
2016,10,10,14,30,917.0,94.0,1.2,27.0,701.0,871.05,632.03
2016,10,10,14,45,904.5,91.0,1.3,27.0,660.0,853.22,623.32
2016,10,10,15,0,892.0,88.0,1.4,27.0,619.0,832.14,612.46
2016,10,10,15,15,873.5,85.5,1.45,26.5,572.0,809.87,601.34
2016,10,10,15,30,855.0,83.0,1.5,26.0,525.0,778.89,584.18
2016,10,10,15,45,830.0,79.0,1.55,26.0,473.0,738.73,559.3
2016,10,10,16,0,805.0,75.0,1.6,26.0,421.0,696.68,532.61
2016,10,10,16,15,768.5,70.5,1.45,25.0,365.5,644.36,498.32
2016,10,10,16,30,732.0,66.0,1.3,24.0,310.0,591.49,462.11
2016,10,10,16,45,677.0,59.5,1.15,23.5,253.0,524.31,411.84
2016,10,10,17,0,622.0,53.0,1.0,23.0,196.0,463.69,364.05
2016,10,10,17,15,529.0,44.0,1.05,22.0,142.0,376.98,295.28
2016,10,10,17,30,436.0,35.0,1.1,21.0,88.0,296.76,226.74
2016,10,10,17,45,218.0,17.5,1.15,20.0,44.0,146.24,70.9
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.75,14.5,28.0,13.82,0.0
2016,10,11,7,0,314.0,29.0,0.7,15.0,56.0,23.52,13.08
2016,10,11,7,15,425.5,39.5,0.75,15.5,106.0,30.61,21.04
2016,10,11,7,30,537.0,50.0,0.8,16.0,156.0,37.39,27.46
2016,10,11,7,45,602.0,57.5,0.85,17.0,211.0,41.24,30.96
2016,10,11,8,0,667.0,65.0,0.9,18.0,266.0,44.93,34.14
2016,10,11,8,15,709.5,70.5,0.95,19.0,321.0,51.68,39.84
2016,10,11,8,30,752.0,76.0,1.0,20.0,376.0,60.14,46.87
2016,10,11,8,45,782.0,79.5,1.1,21.0,428.5,110.32,58.01
2016,10,11,9,0,812.0,83.0,1.2,22.0,481.0,163.58,92.44
2016,10,11,9,15,832.5,86.0,1.2,22.5,528.5,217.51,134.75
2016,10,11,9,30,853.0,89.0,1.2,23.0,576.0,272.91,181.09
2016,10,11,9,45,869.0,91.0,1.2,24.0,618.0,332.59,230.89
2016,10,11,10,0,885.0,93.0,1.2,25.0,660.0,387.02,275.87
2016,10,11,10,15,895.5,95.0,1.2,25.5,695.0,439.37,318.7
2016,10,11,10,30,906.0,97.0,1.2,26.0,730.0,491.01,359.62
2016,10,11,10,45,914.0,98.0,1.25,26.5,757.5,539.61,397.29
2016,10,11,11,0,922.0,99.0,1.3,27.0,785.0,586.8,432.77
2016,10,11,11,15,927.0,100.0,1.35,27.0,803.5,630.62,465.77
2016,10,11,11,30,932.0,101.0,1.4,27.0,822.0,672.36,496.59
2016,10,11,11,45,937.0,99.5,1.45,27.5,832.5,709.5,522.68
2016,10,11,12,0,942.0,98.0,1.5,28.0,843.0,744.11,546.53
2016,10,11,12,15,942.0,98.0,1.55,28.0,844.0,773.89,566.45
2016,10,11,12,30,942.0,98.0,1.6,28.0,845.0,800.58,584.33
2016,10,11,12,45,941.0,97.0,1.7,28.5,837.5,822.31,598.32
2016,10,11,13,0,940.0,96.0,1.8,29.0,830.0,840.67,610.19
2016,10,11,13,15,936.0,95.5,1.8,29.0,813.5,853.71,618.97
2016,10,11,13,30,932.0,95.0,1.8,29.0,797.0,863.19,625.6
2016,10,11,13,45,926.0,93.0,1.85,29.0,772.0,865.86,628.49
2016,10,11,14,0,920.0,91.0,1.9,29.0,747.0,864.91,629.24
2016,10,11,14,15,910.5,89.5,1.9,29.0,714.0,858.04,625.82
2016,10,11,14,30,901.0,88.0,1.9,29.0,681.0,847.71,620.32
2016,10,11,14,45,884.0,87.5,1.95,29.0,640.0,829.04,609.9
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,807.37,597.55
2016,10,11,15,15,848.5,84.5,2.0,28.5,553.0,785.42,585.77
2016,10,11,15,30,830.0,82.0,2.0,28.0,507.0,754.91,568.03
2016,10,11,15,45,805.0,78.0,2.0,28.0,456.5,715.34,542.67
2016,10,11,16,0,780.0,74.0,2.0,28.0,406.0,673.98,515.65
2016,10,11,16,15,743.5,69.5,1.75,27.0,351.5,622.49,481.16
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,570.54,444.63
2016,10,11,16,45,651.5,58.5,1.3,25.5,242.0,508.2,397.44
2016,10,11,17,0,596.0,52.0,1.1,25.0,187.0,444.36,347.08
2016,10,11,17,15,502.0,43.0,1.1,24.0,134.5,358.54,278.8
2016,10,11,17,30,408.0,34.0,1.1,23.0,82.0,279.42,210.9
2016,10,11,17,45,204.0,17.0,1.1,22.5,41.0,136.85,52.44
2016,10,11,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,12,6,45,123.5,15.5,1.2,18.5,26.0,14.77,0.0
2016,10,12,7,0,247.0,31.0,1.3,19.0,52.0,25.62,14.13
2016,10,12,7,15,359.5,43.5,1.55,19.5,100.0,34.45,23.85
2016,10,12,7,30,472.0,56.0,1.8,20.0,148.0,42.84,31.63
2016,10,12,7,45,547.0,63.5,2.1,21.0,202.0,46.35,34.82
2016,10,12,8,0,622.0,71.0,2.4,22.0,256.0,49.8,37.73
2016,10,12,8,15,666.0,76.5,2.55,22.5,310.0,51.47,39.04
2016,10,12,8,30,710.0,82.0,2.7,23.0,364.0,57.51,44.03
2016,10,12,8,45,373.5,137.5,2.85,23.5,287.5,121.98,81.22
2016,10,12,9,0,37.0,193.0,3.0,24.0,211.0,165.1,126.03
2016,10,12,9,15,35.0,209.0,3.0,24.5,227.5,182.39,139.03
2016,10,12,9,30,33.0,225.0,3.0,25.0,244.0,199.45,151.87
2016,10,12,9,45,48.5,253.5,3.05,26.0,283.5,230.99,174.97
2016,10,12,10,0,64.0,282.0,3.1,27.0,323.0,264.63,199.46
2016,10,12,10,15,474.0,191.0,3.1,27.5,518.5,346.18,256.35
2016,10,12,10,30,884.0,100.0,3.1,28.0,714.0,481.51,355.93
2016,10,12,10,45,892.0,101.0,3.15,28.5,741.0,529.04,393.23
2016,10,12,11,0,900.0,102.0,3.2,29.0,768.0,575.21,428.8
2016,10,12,11,15,904.5,103.0,3.2,29.0,786.5,617.79,461.58
2016,10,12,11,30,909.0,104.0,3.2,29.0,805.0,658.3,492.13
2016,10,12,11,45,911.5,104.5,3.2,29.5,815.0,694.81,518.21
2016,10,12,12,0,914.0,105.0,3.2,30.0,825.0,728.76,541.93
2016,10,12,12,15,914.0,105.0,3.15,30.0,826.0,757.75,561.79
2016,10,12,12,30,914.0,105.0,3.1,30.0,827.0,783.73,579.1
2016,10,12,12,45,913.0,104.0,3.1,30.5,819.0,804.86,592.2
2016,10,12,13,0,912.0,103.0,3.1,31.0,811.0,822.73,603.15
2016,10,12,13,15,907.5,102.5,3.05,31.0,794.5,834.98,611.37
2016,10,12,13,30,903.0,102.0,3.0,31.0,778.0,843.78,617.44
2016,10,12,13,45,897.0,100.0,2.95,31.0,753.5,846.29,619.49
2016,10,12,14,0,891.0,98.0,2.9,31.0,729.0,845.29,619.39
2016,10,12,14,15,881.0,96.5,2.85,31.0,696.5,838.09,615.34
2016,10,12,14,30,871.0,95.0,2.8,31.0,664.0,827.54,609.23
2016,10,12,14,45,855.5,93.0,2.75,31.0,624.0,814.58,601.66
2016,10,12,15,0,840.0,91.0,2.7,31.0,584.0,792.93,588.33
2016,10,12,15,15,821.0,88.0,2.6,30.5,538.5,764.51,571.3
2016,10,12,15,30,802.0,85.0,2.5,30.0,493.0,733.57,552.45
2016,10,12,15,45,775.0,81.5,2.4,30.0,442.5,693.77,526.09
2016,10,12,16,0,748.0,78.0,2.3,30.0,392.0,652.35,498.26
2016,10,12,16,15,709.5,73.0,2.0,29.5,339.0,599.86,461.86
2016,10,12,16,30,671.0,68.0,1.7,29.0,286.0,551.15,426.1
2016,10,12,16,45,612.0,61.0,1.4,28.5,231.5,483.87,375.11
2016,10,12,17,0,553.0,54.0,1.1,28.0,177.0,418.94,323.82
2016,10,12,17,15,456.5,44.5,1.05,27.0,126.5,333.15,255.83
2016,10,12,17,30,360.0,35.0,1.0,26.0,76.0,254.18,188.37
2016,10,12,17,45,180.0,17.5,1.0,25.5,38.0,124.26,30.71
2016,10,12,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,0.65,20.0,13.0,12.39,0.0
2016,10,13,7,0,0.0,26.0,0.8,20.0,26.0,23.69,12.27
2016,10,13,7,15,21.0,48.5,0.9,20.5,52.5,42.04,30.15
2016,10,13,7,30,42.0,71.0,1.0,21.0,79.0,60.23,46.42
2016,10,13,7,45,61.0,94.0,1.1,21.5,109.5,78.35,62.3
2016,10,13,8,0,80.0,117.0,1.2,22.0,140.0,96.08,77.45
2016,10,13,8,15,85.5,141.5,1.2,22.5,171.0,114.27,92.6
2016,10,13,8,30,91.0,166.0,1.2,23.0,202.0,132.5,107.44
2016,10,13,8,45,45.5,87.0,1.2,23.5,105.0,80.93,59.04
2016,10,13,9,0,0.0,8.0,1.2,24.0,8.0,7.42,0.45
2016,10,13,9,15,82.5,133.0,1.2,24.5,179.5,127.59,93.9
2016,10,13,9,30,165.0,258.0,1.2,25.0,351.0,248.62,184.35
2016,10,13,9,45,95.5,251.5,1.3,25.5,306.5,242.71,181.74
2016,10,13,10,0,26.0,245.0,1.4,26.0,262.0,227.85,171.86
2016,10,13,10,15,98.5,289.5,1.5,26.5,357.0,290.71,217.86
2016,10,13,10,30,171.0,334.0,1.6,27.0,452.0,363.26,270.54
2016,10,13,10,45,506.0,226.5,1.75,27.5,594.5,443.43,329.52
2016,10,13,11,0,841.0,119.0,1.9,28.0,737.0,554.56,411.82
2016,10,13,11,15,650.5,212.0,2.05,28.0,697.0,565.49,419.84
2016,10,13,11,30,460.0,305.0,2.2,28.0,657.0,561.22,416.14
2016,10,13,11,45,661.0,211.5,2.4,28.5,725.5,629.28,468.09
2016,10,13,12,0,862.0,118.0,2.6,29.0,794.0,702.83,523.31
2016,10,13,12,15,862.0,118.0,2.7,29.0,794.5,730.39,543.38
2016,10,13,12,30,862.0,118.0,2.8,29.0,795.0,755.14,560.69
2016,10,13,12,45,492.5,249.0,2.9,29.5,635.5,627.68,466.74
2016,10,13,13,0,123.0,380.0,3.0,30.0,476.0,470.55,347.49
2016,10,13,13,15,133.5,373.0,3.0,29.5,475.0,478.56,355.31
2016,10,13,13,30,144.0,366.0,3.0,29.0,474.0,486.2,362.22
2016,10,13,13,45,155.5,353.5,3.05,29.0,466.5,488.47,364.85
2016,10,13,14,0,167.0,341.0,3.1,29.0,459.0,490.03,367.07
2016,10,13,14,15,138.5,322.5,3.05,29.0,417.0,451.5,339.23
2016,10,13,14,30,110.0,304.0,3.0,29.0,375.0,401.34,302.86
2016,10,13,14,45,262.0,265.0,2.95,29.0,421.0,506.88,384.81
2016,10,13,15,0,414.0,226.0,2.9,29.0,467.0,597.22,453.57
2016,10,13,15,15,563.5,165.0,2.8,28.5,465.5,644.37,492.16
2016,10,13,15,30,713.0,104.0,2.7,28.0,464.0,687.63,526.58
2016,10,13,15,45,486.5,136.0,2.65,28.0,370.0,536.8,416.05
2016,10,13,16,0,260.0,168.0,2.6,28.0,276.0,390.36,304.31
2016,10,13,16,15,244.5,146.5,2.35,27.5,237.5,350.3,275.18
2016,10,13,16,30,229.0,125.0,2.1,27.0,199.0,310.03,244.63
2016,10,13,16,45,341.0,93.5,1.85,26.5,179.5,347.58,274.9
2016,10,13,17,0,453.0,62.0,1.6,26.0,160.0,366.96,288.57
2016,10,13,17,15,354.5,49.5,1.5,25.5,112.5,280.65,217.7
2016,10,13,17,30,256.0,37.0,1.4,25.0,65.0,202.25,149.65
2016,10,13,17,45,128.0,18.5,1.3,24.5,32.5,97.74,6.29
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,89.0,14.5,1.0,19.5,22.0,13.82,0.0
2016,10,14,7,0,178.0,29.0,1.1,20.0,44.0,22.8,11.23
2016,10,14,7,15,289.0,43.0,1.2,20.5,88.5,33.1,22.51
2016,10,14,7,30,400.0,57.0,1.3,21.0,133.0,44.0,32.46
2016,10,14,7,45,462.5,68.0,1.45,21.5,183.0,50.48,38.31
2016,10,14,8,0,525.0,79.0,1.6,22.0,233.0,56.63,43.64
2016,10,14,8,15,573.0,86.5,1.7,22.5,284.5,59.52,45.99
2016,10,14,8,30,621.0,94.0,1.8,23.0,336.0,63.23,48.94
2016,10,14,8,45,654.5,99.0,1.9,23.5,385.5,107.43,60.81
2016,10,14,9,0,688.0,104.0,2.0,24.0,435.0,155.21,90.76
2016,10,14,9,15,361.5,164.0,1.95,24.5,339.5,187.55,129.51
2016,10,14,9,30,35.0,224.0,1.9,25.0,244.0,198.72,150.86
2016,10,14,9,45,17.5,118.5,1.9,25.5,128.5,112.2,83.51
2016,10,14,10,0,0.0,13.0,1.9,26.0,13.0,12.08,4.09
2016,10,14,10,15,22.0,152.5,1.85,26.5,168.0,146.61,110.15
2016,10,14,10,30,44.0,292.0,1.8,27.0,323.0,276.78,208.2
2016,10,14,10,45,67.5,320.0,1.8,27.5,368.5,316.69,236.75
2016,10,14,11,0,91.0,348.0,1.8,28.0,414.0,359.19,267.27
2016,10,14,11,15,181.5,357.0,1.75,28.0,494.0,424.78,315.29
2016,10,14,11,30,272.0,366.0,1.7,28.0,574.0,499.31,369.05
2016,10,14,11,45,399.0,327.5,1.7,28.5,636.5,561.74,414.02
2016,10,14,12,0,526.0,289.0,1.7,29.0,699.0,632.63,464.3
2016,10,14,12,15,691.0,204.5,1.7,29.0,744.0,692.19,508.48
2016,10,14,12,30,856.0,120.0,1.7,29.0,789.0,749.86,550.45
2016,10,14,12,45,855.5,119.0,1.7,29.0,781.5,770.16,563.62
2016,10,14,13,0,855.0,118.0,1.7,29.0,774.0,787.43,575.18
2016,10,14,13,15,850.5,117.0,1.7,29.0,758.0,798.42,582.71
2016,10,14,13,30,846.0,116.0,1.7,29.0,742.0,810.8,591.35
2016,10,14,13,45,840.0,114.0,1.75,29.0,718.5,813.41,594.14
2016,10,14,14,0,834.0,112.0,1.8,29.0,695.0,812.69,594.97
2016,10,14,14,15,823.0,110.0,1.8,29.0,663.0,804.58,590.62
2016,10,14,14,30,812.0,108.0,1.8,29.0,631.0,793.25,584.33
2016,10,14,14,45,798.5,104.5,1.8,29.0,593.0,775.14,573.61
2016,10,14,15,0,785.0,101.0,1.8,29.0,555.0,754.11,561.02
2016,10,14,15,15,764.5,97.5,1.8,29.0,510.5,724.86,542.81
2016,10,14,15,30,744.0,94.0,1.8,29.0,466.0,693.31,522.92
2016,10,14,15,45,715.5,89.5,1.85,29.0,417.0,656.07,499.09
2016,10,14,16,0,687.0,85.0,1.9,29.0,368.0,614.43,471.63
2016,10,14,16,15,645.5,79.5,1.75,28.5,316.5,561.68,434.41
2016,10,14,16,30,604.0,74.0,1.6,28.0,265.0,509.14,395.99
2016,10,14,16,45,542.0,66.0,1.45,27.5,212.5,441.46,344.64
2016,10,14,17,0,480.0,58.0,1.3,27.0,160.0,376.38,293.08
2016,10,14,17,15,379.0,46.5,1.2,26.0,112.0,289.29,222.92
2016,10,14,17,30,278.0,35.0,1.1,25.0,64.0,209.56,153.48
2016,10,14,17,45,139.0,17.5,1.05,24.5,32.0,99.92,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,86.5,14.5,2.4,19.5,21.5,13.82,0.0
2016,10,15,7,0,173.0,29.0,2.6,20.0,43.0,22.85,10.8
2016,10,15,7,15,288.0,43.0,2.8,20.5,87.5,33.16,22.48
2016,10,15,7,30,403.0,57.0,3.0,21.0,132.0,44.2,32.58
2016,10,15,7,45,479.5,66.0,3.2,21.5,184.0,48.92,36.93
2016,10,15,8,0,556.0,75.0,3.4,22.0,236.0,53.49,40.91
2016,10,15,8,15,278.0,94.0,3.6,22.5,174.5,65.28,50.96
2016,10,15,8,30,0.0,113.0,3.8,23.0,113.0,100.67,80.95
2016,10,15,8,45,114.0,159.0,4.05,24.0,213.5,132.82,98.86
2016,10,15,9,0,228.0,205.0,4.3,25.0,314.0,188.73,136.52
2016,10,15,9,15,114.0,173.0,4.3,25.5,227.5,163.24,120.48
2016,10,15,9,30,0.0,141.0,4.3,26.0,141.0,128.59,97.31
2016,10,15,9,45,406.5,123.0,4.35,26.5,378.0,213.01,151.82
2016,10,15,10,0,813.0,105.0,4.4,27.0,615.0,359.59,258.32
2016,10,15,10,15,519.0,215.5,4.4,27.5,547.5,380.09,281.37
2016,10,15,10,30,225.0,326.0,4.4,28.0,480.0,379.19,284.04
2016,10,15,10,45,540.5,219.0,4.4,28.5,608.0,450.83,337.88
2016,10,15,11,0,856.0,112.0,4.4,29.0,736.0,553.39,415.46
2016,10,15,11,15,861.5,113.0,4.35,29.0,754.0,594.61,447.44
2016,10,15,11,30,867.0,114.0,4.3,29.0,772.0,633.96,477.58
2016,10,15,11,45,483.0,245.5,4.3,29.5,612.5,541.49,406.86
2016,10,15,12,0,99.0,377.0,4.3,30.0,453.0,417.96,310.63
2016,10,15,12,15,494.5,241.5,4.25,30.0,625.0,585.2,440.09
2016,10,15,12,30,890.0,106.0,4.2,30.0,797.0,758.27,567.6
2016,10,15,12,45,891.5,103.5,4.2,30.5,790.0,779.07,580.0
2016,10,15,13,0,893.0,101.0,4.2,31.0,783.0,796.73,591.14
2016,10,15,13,15,583.0,225.5,4.15,31.0,667.5,701.08,521.91
2016,10,15,13,30,273.0,350.0,4.1,31.0,552.0,580.24,430.47
2016,10,15,13,45,574.0,222.0,4.1,31.0,627.5,707.19,528.75
2016,10,15,14,0,875.0,94.0,4.1,31.0,703.0,818.16,608.54
2016,10,15,14,15,864.5,92.5,4.05,31.0,670.5,810.44,603.4
2016,10,15,14,30,854.0,91.0,4.0,31.0,638.0,799.44,596.89
2016,10,15,14,45,592.0,166.5,4.0,31.0,534.5,678.1,512.22
2016,10,15,15,0,330.0,242.0,4.0,31.0,431.0,534.53,405.36
2016,10,15,15,15,551.5,163.5,3.95,30.5,449.5,628.91,481.18
2016,10,15,15,30,773.0,85.0,3.9,30.0,468.0,701.94,537.59
2016,10,15,15,45,743.0,81.5,3.85,30.0,418.5,660.79,509.1
2016,10,15,16,0,713.0,78.0,3.8,30.0,369.0,618.26,479.78
2016,10,15,16,15,671.5,73.0,3.45,29.5,316.5,568.78,444.2
2016,10,15,16,30,630.0,68.0,3.1,29.0,264.0,516.27,404.74
2016,10,15,16,45,566.5,61.0,2.8,28.5,211.5,448.33,352.12
2016,10,15,17,0,503.0,54.0,2.5,28.0,159.0,383.11,299.47
2016,10,15,17,15,398.5,43.5,2.25,27.0,110.5,294.94,227.42
2016,10,15,17,30,294.0,33.0,2.0,26.0,62.0,214.46,155.52
2016,10,15,17,45,147.0,16.5,1.8,25.5,31.0,102.15,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,87.5,14.5,3.4,21.5,21.0,13.82,0.0
2016,10,16,7,0,175.0,29.0,3.5,22.0,42.0,22.91,10.19
2016,10,16,7,15,294.5,43.0,3.75,22.5,87.5,33.23,22.27
2016,10,16,7,30,414.0,57.0,4.0,23.0,133.0,44.42,32.45
2016,10,16,7,45,502.5,63.5,4.3,23.5,186.5,46.94,34.89
2016,10,16,8,0,591.0,70.0,4.6,24.0,240.0,49.56,37.18
2016,10,16,8,15,638.5,76.5,4.65,24.5,293.5,52.04,39.21
2016,10,16,8,30,686.0,83.0,4.7,25.0,347.0,54.43,41.06
2016,10,16,8,45,730.5,83.5,4.8,25.5,399.5,102.1,54.78
2016,10,16,9,0,775.0,84.0,4.9,26.0,452.0,151.02,83.69
2016,10,16,9,15,797.5,87.5,4.85,26.5,498.5,203.14,123.5
2016,10,16,9,30,820.0,91.0,4.8,27.0,545.0,256.98,168.21
2016,10,16,9,45,843.0,90.5,4.8,27.5,587.5,309.03,212.77
2016,10,16,10,0,866.0,90.0,4.8,28.0,630.0,366.98,261.72
2016,10,16,10,15,877.0,91.5,4.7,28.5,664.0,417.66,304.46
2016,10,16,10,30,888.0,93.0,4.6,29.0,698.0,467.68,345.53
2016,10,16,10,45,899.0,92.5,4.6,29.5,725.0,515.07,383.63
2016,10,16,11,0,910.0,92.0,4.6,30.0,752.0,561.29,419.76
2016,10,16,11,15,915.0,93.0,4.55,30.0,770.5,604.1,453.16
2016,10,16,11,30,920.0,94.0,4.5,30.0,789.0,644.86,484.34
2016,10,16,11,45,925.0,93.0,4.45,30.5,799.0,681.49,510.97
2016,10,16,12,0,930.0,92.0,4.4,31.0,809.0,715.65,535.23
2016,10,16,12,15,930.0,92.0,4.35,31.0,810.0,744.63,555.7
2016,10,16,12,30,930.0,92.0,4.3,31.0,811.0,770.56,573.37
2016,10,16,12,45,928.0,92.0,4.25,31.5,803.0,791.84,586.68
2016,10,16,13,0,926.0,92.0,4.2,32.0,795.0,809.8,597.74
2016,10,16,13,15,921.5,91.0,4.15,32.0,778.5,821.37,605.76
2016,10,16,13,30,917.0,90.0,4.1,32.0,762.0,829.44,611.55
2016,10,16,13,45,909.5,89.0,4.1,32.0,737.0,831.58,613.71
2016,10,16,14,0,902.0,88.0,4.1,32.0,712.0,830.19,613.66
2016,10,16,14,15,892.0,86.5,4.05,32.0,679.0,822.77,609.49
2016,10,16,14,30,882.0,85.0,4.0,32.0,646.0,811.99,603.19
2016,10,16,14,45,868.5,83.0,3.95,32.0,606.5,794.6,592.5
2016,10,16,15,0,855.0,81.0,3.9,32.0,567.0,774.18,579.83
2016,10,16,15,15,835.5,78.5,3.8,31.5,521.5,751.48,566.55
2016,10,16,15,30,816.0,76.0,3.7,31.0,476.0,720.62,547.45
2016,10,16,15,45,787.5,73.0,3.6,31.0,426.0,680.32,520.33
2016,10,16,16,0,759.0,70.0,3.5,31.0,376.0,638.5,491.72
2016,10,16,16,15,719.5,65.5,3.15,30.0,322.5,586.21,455.79
2016,10,16,16,30,680.0,61.0,2.8,29.0,269.0,533.75,417.35
2016,10,16,16,45,617.0,54.5,2.45,28.5,215.5,468.82,366.84
2016,10,16,17,0,554.0,48.0,2.1,28.0,162.0,403.14,313.69
2016,10,16,17,15,448.5,39.0,1.9,27.0,112.5,314.9,241.65
2016,10,16,17,30,343.0,30.0,1.7,26.0,63.0,234.59,167.78
2016,10,16,17,45,171.5,15.0,1.55,25.5,31.5,91.53,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,79.5,14.0,3.55,21.5,20.0,13.34,0.0
2016,10,17,7,0,159.0,28.0,3.7,22.0,40.0,22.12,9.05
2016,10,17,7,15,277.0,43.0,3.95,22.5,85.0,33.27,22.25
2016,10,17,7,30,395.0,58.0,4.2,23.0,130.0,43.97,32.03
2016,10,17,7,45,492.0,64.0,4.5,23.5,184.0,47.54,35.4
2016,10,17,8,0,589.0,70.0,4.8,24.0,238.0,49.73,37.32
2016,10,17,8,15,636.5,76.0,4.85,24.5,291.0,51.81,39.01
2016,10,17,8,30,684.0,82.0,4.9,25.0,344.0,53.85,40.57
2016,10,17,8,45,733.5,81.5,5.0,25.5,397.0,98.96,52.76
2016,10,17,9,0,783.0,81.0,5.1,26.0,450.0,147.65,80.85
2016,10,17,9,15,805.0,84.0,5.1,26.5,496.5,199.6,120.39
2016,10,17,9,30,827.0,87.0,5.1,27.0,543.0,253.18,164.94
2016,10,17,9,45,849.0,87.0,5.15,27.5,585.0,305.61,209.95
2016,10,17,10,0,871.0,87.0,5.2,28.0,627.0,363.83,259.35
2016,10,17,10,15,882.0,88.5,5.15,28.5,661.0,414.62,302.48
2016,10,17,10,30,893.0,90.0,5.1,29.0,695.0,464.76,343.98
2016,10,17,10,45,903.0,90.0,5.1,29.5,722.0,512.2,382.4
2016,10,17,11,0,913.0,90.0,5.1,30.0,749.0,558.39,418.79
2016,10,17,11,15,918.0,91.0,5.1,30.0,767.0,601.22,452.62
2016,10,17,11,30,923.0,92.0,5.1,30.0,785.0,641.98,484.21
2016,10,17,11,45,921.0,94.5,5.1,30.5,794.0,677.48,510.3
2016,10,17,12,0,919.0,97.0,5.1,31.0,803.0,710.12,533.76
2016,10,17,12,15,919.5,97.0,5.05,31.0,803.5,739.14,554.8
2016,10,17,12,30,920.0,97.0,5.0,31.0,804.0,765.17,572.69
2016,10,17,12,45,918.5,96.5,4.95,31.5,796.5,786.12,585.85
2016,10,17,13,0,917.0,96.0,4.9,32.0,789.0,803.78,596.77
2016,10,17,13,15,615.5,216.5,4.85,32.0,677.5,713.39,531.38
2016,10,17,13,30,314.0,337.0,4.8,32.0,566.0,597.52,443.7
2016,10,17,13,45,604.0,214.5,4.75,32.0,636.0,722.56,539.86
2016,10,17,14,0,894.0,92.0,4.7,32.0,706.0,824.77,613.18
2016,10,17,14,15,884.0,90.5,4.6,32.0,673.0,817.42,608.17
2016,10,17,14,30,874.0,89.0,4.5,32.0,640.0,806.73,601.73
2016,10,17,14,45,854.5,88.5,4.45,32.0,600.0,786.43,588.95
2016,10,17,15,0,835.0,88.0,4.4,32.0,560.0,769.08,578.34
2016,10,17,15,15,815.0,85.0,4.3,31.5,514.5,740.14,560.58
2016,10,17,15,30,795.0,82.0,4.2,31.0,469.0,708.77,540.97
2016,10,17,15,45,767.0,78.0,4.1,31.0,419.0,668.2,513.41
2016,10,17,16,0,739.0,74.0,4.0,31.0,369.0,626.12,484.34
2016,10,17,16,15,697.5,69.0,3.55,30.5,316.0,572.54,445.67
2016,10,17,16,30,656.0,64.0,3.1,30.0,263.0,522.96,408.05
2016,10,17,16,45,593.5,57.0,2.7,29.5,209.5,455.27,355.41
2016,10,17,17,0,531.0,50.0,2.3,29.0,156.0,390.28,302.66
2016,10,17,17,15,423.5,39.5,2.15,28.0,107.5,300.42,229.45
2016,10,17,17,30,316.0,29.0,2.0,27.0,59.0,218.94,153.52
2016,10,17,17,45,158.0,14.5,1.85,26.0,29.5,84.38,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.45,21.5,6.5,6.2,0.0
2016,10,18,7,0,0.0,13.0,3.6,22.0,13.0,12.05,1.96
2016,10,18,7,15,0.0,29.5,3.85,22.5,29.5,27.4,17.29
2016,10,18,7,30,0.0,46.0,4.1,23.0,46.0,42.17,30.47
2016,10,18,7,45,0.0,65.0,4.35,23.5,65.0,58.76,45.01
2016,10,18,8,0,0.0,84.0,4.6,24.0,84.0,75.13,59.11
2016,10,18,8,15,0.0,103.5,4.7,24.5,103.5,91.69,73.07
2016,10,18,8,30,0.0,123.0,4.8,25.0,123.0,108.05,86.59
2016,10,18,8,45,135.0,159.0,4.9,25.5,222.0,132.61,97.89
2016,10,18,9,0,270.0,195.0,5.0,26.0,321.0,178.23,126.33
2016,10,18,9,15,351.0,200.0,5.0,26.5,381.5,215.09,151.03
2016,10,18,9,30,432.0,205.0,5.0,27.0,442.0,255.14,180.16
2016,10,18,9,45,628.5,154.5,5.0,27.5,527.0,295.23,207.75
2016,10,18,10,0,825.0,104.0,5.0,28.0,612.0,356.32,254.15
2016,10,18,10,15,610.0,193.5,4.95,28.5,580.5,392.34,288.5
2016,10,18,10,30,395.0,283.0,4.9,29.0,549.0,411.22,306.28
2016,10,18,10,45,631.0,196.5,4.85,29.5,640.5,469.8,350.69
2016,10,18,11,0,867.0,110.0,4.8,30.0,732.0,549.84,411.61
2016,10,18,11,15,657.0,206.0,4.7,30.0,684.5,554.36,415.2
2016,10,18,11,30,447.0,302.0,4.6,30.0,637.0,543.96,406.37
2016,10,18,11,45,459.5,301.0,4.55,30.5,649.0,572.34,426.85
2016,10,18,12,0,472.0,300.0,4.5,31.0,661.0,600.14,446.52
2016,10,18,12,15,359.5,337.0,4.4,31.0,612.0,572.93,425.63
2016,10,18,12,30,247.0,374.0,4.3,31.0,563.0,537.44,398.53
2016,10,18,12,45,362.5,332.5,4.2,31.0,607.0,598.37,444.77
2016,10,18,13,0,478.0,291.0,4.1,31.0,651.0,663.26,492.93
2016,10,18,13,15,357.5,320.5,4.0,31.0,586.0,604.84,449.58
2016,10,18,13,30,237.0,350.0,3.9,31.0,521.0,540.9,402.17
2016,10,18,13,45,411.0,284.5,3.8,31.5,569.5,626.5,467.01
2016,10,18,14,0,585.0,219.0,3.7,32.0,618.0,712.75,530.19
2016,10,18,14,15,427.5,252.0,3.6,31.5,536.5,625.3,467.09
2016,10,18,14,30,270.0,285.0,3.5,31.0,455.0,528.22,396.52
2016,10,18,14,45,269.5,265.5,3.4,31.0,426.0,508.85,383.97
2016,10,18,15,0,269.0,246.0,3.3,31.0,397.0,488.01,369.94
2016,10,18,15,15,520.5,165.5,3.1,30.5,427.5,600.94,458.75
2016,10,18,15,30,772.0,85.0,2.9,30.0,458.0,691.94,527.48
2016,10,18,15,45,740.5,81.5,2.75,30.0,408.0,650.01,497.99
2016,10,18,16,0,709.0,78.0,2.6,30.0,358.0,610.2,470.48
2016,10,18,16,15,666.0,72.5,2.25,29.5,305.5,556.44,431.2
2016,10,18,16,30,623.0,67.0,1.9,29.0,253.0,503.0,390.92
2016,10,18,16,45,554.5,60.0,1.55,28.5,200.5,433.02,336.6
2016,10,18,17,0,486.0,53.0,1.2,28.0,148.0,366.09,282.51
2016,10,18,17,15,376.0,41.5,1.2,27.0,101.0,275.82,209.74
2016,10,18,17,30,266.0,30.0,1.2,26.0,54.0,194.1,133.06
2016,10,18,17,45,133.0,15.0,1.3,25.5,27.0,73.2,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,78.5,12.5,2.15,22.0,18.0,11.91,0.0
2016,10,19,7,0,157.0,25.0,2.3,22.0,36.0,19.74,6.04
2016,10,19,7,15,276.5,39.0,2.45,22.5,79.5,30.17,19.55
2016,10,19,7,30,396.0,53.0,2.6,23.0,123.0,41.19,29.62
2016,10,19,7,45,479.5,61.0,2.8,23.5,174.5,45.22,33.38
2016,10,19,8,0,563.0,69.0,3.0,24.0,226.0,49.17,36.85
2016,10,19,8,15,611.0,75.0,3.15,24.5,277.5,51.29,38.58
2016,10,19,8,30,659.0,81.0,3.3,25.0,329.0,53.36,40.17
2016,10,19,8,45,378.5,141.0,3.5,25.5,288.0,118.59,79.85
2016,10,19,9,0,98.0,201.0,3.7,26.0,247.0,174.96,130.68
2016,10,19,9,15,118.5,224.5,3.75,26.0,285.5,199.37,148.35
2016,10,19,9,30,139.0,248.0,3.8,26.0,324.0,232.26,173.24
2016,10,19,9,45,275.5,246.5,3.85,26.5,410.5,275.48,202.65
2016,10,19,10,0,412.0,245.0,3.9,27.0,497.0,337.28,247.84
2016,10,19,10,15,359.0,274.0,3.9,27.5,503.0,365.65,271.59
2016,10,19,10,30,306.0,303.0,3.9,28.0,509.0,388.84,290.34
2016,10,19,10,45,378.0,293.5,3.9,28.5,557.0,433.62,323.93
2016,10,19,11,0,450.0,284.0,3.9,29.0,605.0,482.29,360.29
2016,10,19,11,15,661.5,194.5,3.9,29.0,679.5,544.57,408.65
2016,10,19,11,30,873.0,105.0,3.9,29.0,754.0,618.68,465.84
2016,10,19,11,45,691.0,195.0,3.95,29.0,712.5,620.72,466.1
2016,10,19,12,0,509.0,285.0,4.0,29.0,671.0,609.31,456.0
2016,10,19,12,15,692.0,196.5,3.95,29.0,722.0,674.0,506.21
2016,10,19,12,30,875.0,108.0,3.9,29.0,773.0,737.56,554.43
2016,10,19,12,45,703.5,189.0,3.9,29.0,720.5,717.24,537.81
2016,10,19,13,0,532.0,270.0,3.9,29.0,668.0,681.97,510.11
