Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,15,694.0,188.5,3.85,29.0,695.5,741.73,556.62
2016,10,19,13,30,856.0,107.0,3.8,29.0,723.0,789.49,591.21
2016,10,19,13,45,657.5,184.5,3.75,29.0,648.0,730.07,548.89
2016,10,19,14,0,459.0,262.0,3.7,29.0,573.0,654.79,492.39
2016,10,19,14,15,526.0,225.0,3.6,28.5,565.0,673.84,509.76
2016,10,19,14,30,593.0,188.0,3.5,28.0,557.0,689.04,524.0
2016,10,19,14,45,674.5,147.5,3.45,28.0,542.0,713.14,543.89
2016,10,19,15,0,756.0,107.0,3.4,28.0,527.0,722.84,551.99
2016,10,19,15,15,733.0,103.0,3.2,28.0,483.0,695.19,533.0
2016,10,19,15,30,710.0,99.0,3.0,28.0,439.0,662.42,510.49
2016,10,19,15,45,680.0,94.0,2.85,28.0,390.5,621.64,482.09
2016,10,19,16,0,650.0,89.0,2.7,28.0,342.0,579.73,451.69
2016,10,19,16,15,603.5,82.5,2.35,27.5,291.0,524.22,410.53
2016,10,19,16,30,557.0,76.0,2.0,27.0,240.0,469.27,368.57
2016,10,19,16,45,494.0,66.0,1.7,26.5,189.5,401.39,315.34
2016,10,19,17,0,431.0,56.0,1.4,26.0,139.0,336.29,262.21
2016,10,19,17,15,319.0,43.5,1.3,25.5,93.5,246.27,188.07
2016,10,19,17,30,207.0,31.0,1.2,25.0,48.0,165.35,110.38
2016,10,19,17,45,103.5,15.5,1.15,24.5,24.0,60.24,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,26.5,13.0,2.3,20.5,14.5,12.39,0.0
2016,10,20,7,0,53.0,26.0,2.7,21.0,29.0,22.17,6.44
2016,10,20,7,15,146.0,47.0,3.05,21.0,69.5,37.79,25.98
2016,10,20,7,30,239.0,68.0,3.4,21.0,110.0,53.68,40.54
2016,10,20,7,45,306.5,84.5,3.8,21.5,157.0,63.07,49.07
2016,10,20,8,0,374.0,101.0,4.2,22.0,204.0,73.67,58.32
2016,10,20,8,15,428.0,112.5,4.55,22.0,253.5,80.0,63.78
2016,10,20,8,30,482.0,124.0,4.9,22.0,303.0,86.06,68.85
2016,10,20,8,45,241.0,65.5,5.25,22.5,155.0,56.66,34.42
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,6.49,0.0
2016,10,20,9,15,0.0,8.0,5.8,23.0,8.0,7.42,0.45
2016,10,20,9,30,0.0,9.0,6.0,23.0,9.0,8.36,1.2
2016,10,20,9,45,0.0,57.0,6.2,23.5,57.0,53.04,37.56
2016,10,20,10,0,0.0,105.0,6.4,24.0,105.0,97.52,73.13
2016,10,20,10,15,0.0,129.5,6.5,24.0,129.5,119.72,90.65
2016,10,20,10,30,0.0,154.0,6.6,24.0,154.0,141.96,108.11
2016,10,20,10,45,0.0,138.5,6.7,24.5,138.5,128.3,96.92
2016,10,20,11,0,0.0,123.0,6.8,25.0,123.0,114.35,85.59
2016,10,20,11,15,17.0,213.5,6.85,25.0,226.0,206.31,157.78
2016,10,20,11,30,34.0,304.0,6.9,25.0,329.0,298.97,229.31
2016,10,20,11,45,142.0,335.5,6.95,25.5,442.5,399.96,307.36
2016,10,20,12,0,250.0,367.0,7.0,26.0,556.0,508.35,389.78
2016,10,20,12,15,363.0,330.5,7.0,26.0,605.5,566.84,435.83
2016,10,20,12,30,476.0,294.0,7.0,26.0,655.0,631.08,486.11
2016,10,20,12,45,662.0,209.0,7.0,26.5,704.5,703.76,543.32
2016,10,20,13,0,848.0,124.0,7.0,27.0,754.0,773.92,596.89
2016,10,20,13,15,579.0,227.0,7.0,27.0,653.0,686.11,529.12
2016,10,20,13,30,310.0,330.0,7.0,27.0,552.0,583.9,448.23
2016,10,20,13,45,576.0,220.5,7.0,27.0,615.0,696.48,539.07
2016,10,20,14,0,842.0,111.0,7.0,27.0,678.0,799.16,618.03
2016,10,20,14,15,831.0,109.0,6.95,26.5,646.0,791.03,613.9
2016,10,20,14,30,820.0,107.0,6.9,26.0,614.0,779.68,607.94
2016,10,20,14,45,488.5,179.5,6.9,26.0,476.5,594.61,468.02
2016,10,20,15,0,157.0,252.0,6.9,26.0,339.0,395.45,309.7
2016,10,20,15,15,292.0,210.5,6.8,25.5,355.5,463.19,367.25
2016,10,20,15,30,427.0,169.0,6.7,25.0,372.0,525.09,419.36
2016,10,20,15,45,564.5,124.5,6.6,25.0,362.0,570.5,457.71
2016,10,20,16,0,702.0,80.0,6.5,25.0,352.0,602.25,485.03
2016,10,20,16,15,659.0,74.5,6.25,24.5,300.0,549.03,443.97
2016,10,20,16,30,616.0,69.0,6.0,24.0,248.0,496.1,402.05
2016,10,20,16,45,558.0,59.5,5.75,23.5,196.5,430.11,348.11
2016,10,20,17,0,500.0,50.0,5.5,23.0,145.0,366.56,293.88
2016,10,20,17,15,389.5,38.5,5.15,22.5,97.5,276.51,216.04
2016,10,20,17,30,279.0,27.0,4.8,22.0,50.0,192.09,127.07
2016,10,20,17,45,139.5,13.5,4.5,21.5,25.0,73.65,0.0
2016,10,20,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,172.5,10.0,2.7,10.5,21.0,9.53,0.0
2016,10,21,7,0,345.0,20.0,2.9,11.0,42.0,17.55,3.25
2016,10,21,7,15,472.0,29.5,3.15,12.0,91.5,24.85,15.81
2016,10,21,7,30,599.0,39.0,3.4,13.0,141.0,31.86,22.62
2016,10,21,7,45,670.5,45.0,3.65,14.0,197.0,35.29,25.91
2016,10,21,8,0,742.0,51.0,3.9,15.0,253.0,38.69,28.96
2016,10,21,8,15,784.5,55.0,4.05,15.5,309.0,40.27,30.3
2016,10,21,8,30,827.0,59.0,4.2,16.0,365.0,41.86,31.58
2016,10,21,8,45,857.0,61.5,4.35,16.5,418.0,88.07,45.05
2016,10,21,9,0,887.0,64.0,4.5,17.0,471.0,143.35,76.76
2016,10,21,9,15,906.5,66.5,4.35,17.5,519.0,199.46,119.85
2016,10,21,9,30,926.0,69.0,4.2,18.0,567.0,256.66,168.68
2016,10,21,9,45,941.0,70.5,4.1,18.5,609.0,312.67,218.44
2016,10,21,10,0,956.0,72.0,4.0,19.0,651.0,368.76,268.25
2016,10,21,10,15,965.5,73.5,3.85,19.5,686.0,422.65,315.48
2016,10,21,10,30,975.0,75.0,3.7,20.0,721.0,475.58,360.58
2016,10,21,10,45,982.0,75.5,3.6,20.5,748.0,525.24,401.85
2016,10,21,11,0,989.0,76.0,3.5,21.0,775.0,573.2,440.46
2016,10,21,11,15,993.0,77.0,3.4,21.0,793.5,618.08,476.42
2016,10,21,11,30,997.0,78.0,3.3,21.0,812.0,660.6,509.65
2016,10,21,11,45,998.0,79.0,3.2,21.5,821.0,698.72,537.81
2016,10,21,12,0,999.0,80.0,3.1,22.0,830.0,733.93,563.08
2016,10,21,12,15,999.0,80.0,3.05,22.0,830.5,764.41,585.19
2016,10,21,12,30,999.0,80.0,3.0,22.0,831.0,791.62,603.88
2016,10,21,12,45,997.0,79.5,2.95,22.5,822.5,813.47,617.64
2016,10,21,13,0,995.0,79.0,2.9,23.0,814.0,831.76,628.95
2016,10,21,13,15,991.0,78.0,2.85,23.0,796.5,844.36,637.65
2016,10,21,13,30,987.0,77.0,2.8,23.0,779.0,853.21,643.94
2016,10,21,13,45,980.0,76.0,2.75,23.5,753.0,855.97,644.98
2016,10,21,14,0,973.0,75.0,2.7,24.0,727.0,854.97,643.65
2016,10,21,14,15,963.5,74.0,2.65,23.5,693.0,848.31,641.14
2016,10,21,14,30,954.0,73.0,2.6,23.0,659.0,838.05,636.34
2016,10,21,14,45,940.5,71.0,2.55,23.0,618.0,820.05,625.08
2016,10,21,15,0,927.0,69.0,2.5,23.0,577.0,798.77,611.69
2016,10,21,15,15,908.5,67.0,2.4,23.0,530.0,770.68,593.18
2016,10,21,15,30,890.0,65.0,2.3,23.0,483.0,739.94,572.76
2016,10,21,15,45,863.5,62.0,2.25,23.0,431.0,699.88,545.74
2016,10,21,16,0,837.0,59.0,2.2,23.0,379.0,658.16,517.04
2016,10,21,16,15,798.0,55.0,1.9,22.0,324.0,610.83,483.69
2016,10,21,16,30,759.0,51.0,1.6,21.0,269.0,557.77,443.45
2016,10,21,16,45,696.0,45.5,1.35,20.5,213.0,488.71,388.49
2016,10,21,17,0,633.0,40.0,1.1,20.0,157.0,421.95,332.66
2016,10,21,17,15,518.5,31.5,1.1,19.0,105.5,328.09,254.13
2016,10,21,17,30,404.0,23.0,1.1,18.0,54.0,238.55,152.04
2016,10,21,17,45,202.0,11.5,1.1,17.0,27.0,98.29,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,10.0,0.6,10.5,20.0,9.53,0.0
2016,10,22,7,0,339.0,20.0,0.6,11.0,40.0,17.69,2.01
2016,10,22,7,15,467.5,29.5,0.7,11.5,89.0,24.98,15.95
2016,10,22,7,30,596.0,39.0,0.8,12.0,138.0,31.99,22.88
2016,10,22,7,45,664.0,45.5,0.9,13.0,193.5,35.86,26.58
2016,10,22,8,0,732.0,52.0,1.0,14.0,249.0,39.66,30.0
2016,10,22,8,15,774.5,56.0,1.2,15.0,304.0,41.19,31.23
2016,10,22,8,30,817.0,60.0,1.4,16.0,359.0,42.73,32.39
2016,10,22,8,45,844.0,63.5,1.6,17.0,411.5,80.67,40.0
2016,10,22,9,0,871.0,67.0,1.8,18.0,464.0,141.85,75.96
2016,10,22,9,15,891.0,69.5,1.9,18.5,511.5,197.11,117.55
2016,10,22,9,30,911.0,72.0,2.0,19.0,559.0,253.51,164.93
2016,10,22,9,45,923.5,75.0,2.1,20.0,600.5,309.26,213.36
2016,10,22,10,0,936.0,78.0,2.2,21.0,642.0,364.91,261.49
2016,10,22,10,15,946.0,79.5,2.2,21.0,676.5,417.98,307.69
2016,10,22,10,30,956.0,81.0,2.2,21.0,711.0,470.17,352.1
2016,10,22,10,45,961.5,83.0,2.2,21.5,737.5,519.62,392.51
2016,10,22,11,0,967.0,85.0,2.2,22.0,764.0,567.32,430.29
2016,10,22,11,15,971.5,85.5,2.2,22.5,782.0,611.15,464.08
2016,10,22,11,30,976.0,86.0,2.2,23.0,800.0,652.71,495.23
2016,10,22,11,45,977.0,87.0,2.25,23.5,809.5,690.14,522.86
2016,10,22,12,0,978.0,88.0,2.3,24.0,819.0,724.72,547.84
2016,10,22,12,15,978.0,88.0,2.3,24.0,819.5,754.65,569.85
2016,10,22,12,30,978.0,88.0,2.3,24.0,820.0,781.39,588.1
2016,10,22,12,45,975.5,88.0,2.3,24.5,811.0,803.0,601.7
2016,10,22,13,0,973.0,88.0,2.3,25.0,802.0,821.12,612.99
2016,10,22,13,15,968.5,87.0,2.3,25.0,785.0,833.12,621.44
2016,10,22,13,30,964.0,86.0,2.3,25.0,768.0,841.46,627.6
2016,10,22,13,45,956.0,85.5,2.35,25.0,742.0,843.94,630.4
2016,10,22,14,0,948.0,85.0,2.4,25.0,716.0,842.76,630.93
2016,10,22,14,15,938.0,83.5,2.4,25.0,682.0,835.32,627.01
2016,10,22,14,30,928.0,82.0,2.4,25.0,648.0,824.37,620.89
2016,10,22,14,45,912.0,80.5,2.45,25.0,607.0,805.4,609.75
2016,10,22,15,0,896.0,79.0,2.5,25.0,566.0,783.34,596.53
2016,10,22,15,15,876.0,76.5,2.5,24.5,519.0,754.23,579.13
2016,10,22,15,30,856.0,74.0,2.5,24.0,472.0,728.16,563.7
2016,10,22,15,45,827.5,70.5,2.5,24.0,420.5,686.99,535.98
2016,10,22,16,0,799.0,67.0,2.5,24.0,369.0,644.18,506.56
2016,10,22,16,15,757.0,62.0,2.2,23.0,314.0,589.42,467.03
2016,10,22,16,30,715.0,57.0,1.9,22.0,259.0,534.55,425.41
2016,10,22,16,45,647.5,50.5,1.6,21.0,204.0,463.18,369.05
2016,10,22,17,0,580.0,44.0,1.3,20.0,149.0,399.69,315.87
2016,10,22,17,15,460.5,34.0,1.3,19.0,99.0,304.77,235.9
2016,10,22,17,30,341.0,24.0,1.3,18.0,49.0,213.22,128.04
2016,10,22,17,45,170.5,12.0,1.3,17.5,24.5,84.56,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,71.5,11.5,1.45,13.5,15.5,10.96,0.0
2016,10,23,7,0,143.0,23.0,1.6,14.0,31.0,18.26,0.43
2016,10,23,7,15,259.5,38.0,1.7,14.0,73.0,29.59,19.55
2016,10,23,7,30,376.0,53.0,1.8,14.0,115.0,41.99,31.39
2016,10,23,7,45,443.5,65.0,1.95,14.5,164.0,49.57,38.52
2016,10,23,8,0,511.0,77.0,2.1,15.0,213.0,56.81,45.06
2016,10,23,8,15,580.5,77.0,2.05,15.0,263.0,53.56,42.2
2016,10,23,8,30,650.0,77.0,2.0,15.0,313.0,50.99,39.85
2016,10,23,8,45,370.0,135.5,2.0,15.5,274.0,110.36,78.03
2016,10,23,9,0,90.0,194.0,2.0,16.0,235.0,167.45,130.02
2016,10,23,9,15,168.0,213.5,2.2,16.5,299.5,197.29,149.81
2016,10,23,9,30,246.0,233.0,2.4,17.0,364.0,236.38,178.02
2016,10,23,9,45,208.5,256.0,2.65,18.0,373.0,266.57,203.63
2016,10,23,10,0,171.0,279.0,2.9,19.0,382.0,287.76,221.48
2016,10,23,10,15,279.0,277.0,3.1,19.5,455.5,334.76,256.76
2016,10,23,10,30,387.0,275.0,3.3,20.0,529.0,395.48,303.31
2016,10,23,10,45,265.5,307.0,3.5,20.5,484.5,388.92,299.85
2016,10,23,11,0,144.0,339.0,3.7,21.0,440.0,373.15,288.02
2016,10,23,11,15,97.5,330.0,3.7,21.5,399.5,351.49,271.1
2016,10,23,11,30,51.0,321.0,3.7,22.0,359.0,323.52,248.99
2016,10,23,11,45,465.0,218.5,3.7,22.5,564.0,493.38,382.95
2016,10,23,12,0,879.0,116.0,3.7,23.0,769.0,684.11,527.36
2016,10,23,12,15,714.5,189.5,3.65,23.0,721.0,673.14,516.59
2016,10,23,12,30,550.0,263.0,3.6,23.0,673.0,648.61,496.58
2016,10,23,12,45,458.5,294.0,3.6,23.0,633.0,629.2,481.65
2016,10,23,13,0,367.0,325.0,3.6,23.0,593.0,599.76,459.18
2016,10,23,13,15,618.0,217.5,3.55,23.0,656.5,702.57,539.87
2016,10,23,13,30,869.0,110.0,3.5,23.0,720.0,794.28,608.31
2016,10,23,13,45,512.0,213.5,3.45,23.5,570.0,632.93,487.7
2016,10,23,14,0,155.0,317.0,3.4,24.0,420.0,450.07,345.52
2016,10,23,14,15,494.0,209.0,3.25,23.5,513.0,623.71,483.89
2016,10,23,14,30,833.0,101.0,3.1,23.0,606.0,773.62,596.4
2016,10,23,14,45,818.5,97.5,3.0,23.0,567.0,754.7,582.72
2016,10,23,15,0,804.0,94.0,2.9,23.0,528.0,732.86,568.25
2016,10,23,15,15,781.5,90.5,2.55,22.5,482.5,702.31,547.31
2016,10,23,15,30,759.0,87.0,2.2,22.0,437.0,669.52,524.53
2016,10,23,15,45,729.5,82.0,1.9,22.0,388.0,631.32,496.75
2016,10,23,16,0,700.0,77.0,1.6,22.0,339.0,588.97,464.73
2016,10,23,16,15,653.0,71.5,1.5,21.5,287.0,533.71,423.98
2016,10,23,16,30,606.0,66.0,1.4,21.0,235.0,479.03,382.14
2016,10,23,16,45,536.5,57.5,1.35,20.5,183.5,408.56,326.36
2016,10,23,17,0,467.0,49.0,1.3,20.0,132.0,341.34,270.52
2016,10,23,17,15,345.0,37.0,1.3,19.5,86.5,247.53,190.89
2016,10,23,17,30,223.0,25.0,1.3,19.0,41.0,156.01,85.22
2016,10,23,17,45,111.5,12.5,1.35,19.0,20.5,59.35,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.5,0.75,16.5,5.5,5.24,0.0
2016,10,24,7,0,0.0,11.0,0.8,17.0,11.0,10.2,0.0
2016,10,24,7,15,0.0,28.0,1.0,17.5,28.0,25.89,16.05
2016,10,24,7,30,0.0,45.0,1.2,18.0,45.0,40.97,29.95
2016,10,24,7,45,0.0,65.5,1.45,18.5,65.5,58.65,45.76
2016,10,24,8,0,0.0,86.0,1.7,19.0,86.0,76.09,61.09
2016,10,24,8,15,3.0,106.0,1.85,20.0,107.0,92.95,75.44
2016,10,24,8,30,6.0,126.0,2.0,21.0,128.0,109.61,89.25
2016,10,24,8,45,87.5,160.0,2.2,22.0,199.0,134.11,102.3
2016,10,24,9,0,169.0,194.0,2.4,23.0,270.0,168.7,124.47
2016,10,24,9,15,117.0,210.0,2.35,23.5,265.5,186.51,139.54
2016,10,24,9,30,65.0,226.0,2.3,24.0,261.0,203.68,154.67
2016,10,24,9,45,49.0,232.0,2.3,24.5,259.5,211.4,160.83
2016,10,24,10,0,33.0,238.0,2.3,25.0,258.0,216.96,165.13
2016,10,24,10,15,22.5,228.0,2.3,25.0,242.0,213.61,162.61
2016,10,24,10,30,12.0,218.0,2.3,25.0,226.0,203.13,154.5
2016,10,24,10,45,10.5,217.0,2.3,25.5,224.0,203.14,154.06
2016,10,24,11,0,9.0,216.0,2.3,26.0,222.0,202.83,153.35
2016,10,24,11,15,10.0,220.5,2.3,26.0,227.5,208.55,157.6
2016,10,24,11,30,11.0,225.0,2.3,26.0,233.0,214.32,161.91
2016,10,24,11,45,118.5,293.0,2.35,26.5,380.5,345.3,261.43
2016,10,24,12,0,226.0,361.0,2.4,27.0,528.0,483.99,362.86
2016,10,24,12,15,516.0,251.5,2.4,27.0,633.0,594.07,446.48
2016,10,24,12,30,806.0,142.0,2.4,27.0,738.0,709.9,532.79
2016,10,24,12,45,574.0,235.5,2.45,27.5,658.0,654.27,489.08
2016,10,24,13,0,342.0,329.0,2.5,28.0,578.0,583.94,435.13
2016,10,24,13,15,334.0,322.5,2.5,28.0,561.0,581.46,434.39
2016,10,24,13,30,326.0,316.0,2.5,28.0,544.0,577.34,432.08
2016,10,24,13,45,551.0,223.5,2.55,28.0,592.0,671.5,504.6
2016,10,24,14,0,776.0,131.0,2.6,28.0,640.0,756.41,567.86
2016,10,24,14,15,762.5,128.5,2.6,28.0,608.5,748.94,563.07
2016,10,24,14,30,749.0,126.0,2.6,28.0,577.0,735.91,555.25
2016,10,24,14,45,729.5,122.5,2.6,28.0,538.0,714.33,541.58
2016,10,24,15,0,710.0,119.0,2.6,28.0,499.0,690.21,526.17
2016,10,24,15,15,684.5,114.5,2.6,27.5,455.0,658.2,505.9
2016,10,24,15,30,659.0,110.0,2.6,27.0,411.0,624.33,483.56
2016,10,24,15,45,626.0,103.0,2.6,27.0,363.5,580.78,452.69
2016,10,24,16,0,593.0,96.0,2.6,27.0,316.0,536.33,420.43
2016,10,24,16,15,542.0,88.5,2.3,26.5,266.0,479.08,377.37
2016,10,24,16,30,491.0,81.0,2.0,26.0,216.0,422.65,333.6
2016,10,24,16,45,418.5,69.5,1.75,25.5,167.0,348.95,275.04
2016,10,24,17,0,346.0,58.0,1.5,25.0,118.0,282.85,220.33
2016,10,24,17,15,231.0,42.0,1.45,24.0,76.0,194.45,146.54
2016,10,24,17,30,116.0,26.0,1.4,23.0,34.0,106.49,49.47
2016,10,24,17,45,58.0,13.0,1.35,22.5,17.0,36.87,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.0,15.5,4.5,4.29,0.0
2016,10,25,7,0,0.0,9.0,1.1,16.0,9.0,8.34,0.0
2016,10,25,7,15,0.0,23.5,1.25,16.5,23.5,21.82,12.61
2016,10,25,7,30,0.0,38.0,1.4,17.0,38.0,35.16,25.0
2016,10,25,7,45,0.0,56.0,1.55,17.5,56.0,51.03,39.27
2016,10,25,8,0,0.0,74.0,1.7,18.0,74.0,66.69,53.13
2016,10,25,8,15,0.0,92.0,1.8,18.5,92.0,82.17,66.55
2016,10,25,8,30,0.0,110.0,1.9,19.0,110.0,97.47,79.53
2016,10,25,8,45,155.0,143.5,2.05,20.0,212.5,119.29,89.65
2016,10,25,9,0,310.0,177.0,2.2,21.0,315.0,163.63,115.88
2016,10,25,9,15,271.5,204.0,2.25,21.0,334.0,199.11,144.33
2016,10,25,9,30,233.0,231.0,2.3,21.0,353.0,235.77,175.22
2016,10,25,9,45,240.5,249.5,2.35,21.5,384.0,268.43,201.1
2016,10,25,10,0,248.0,268.0,2.4,22.0,415.0,301.77,227.47
2016,10,25,10,15,343.5,262.5,2.4,22.0,478.0,344.41,259.76
2016,10,25,10,30,439.0,257.0,2.4,22.0,541.0,396.9,300.21
2016,10,25,10,45,410.0,277.5,2.45,22.5,551.0,427.61,324.55
2016,10,25,11,0,381.0,298.0,2.5,23.0,561.0,452.93,344.13
2016,10,25,11,15,449.0,279.5,2.55,23.5,597.5,493.02,374.66
2016,10,25,11,30,517.0,261.0,2.6,24.0,634.0,537.65,408.26
2016,10,25,11,45,461.0,289.0,2.65,24.5,624.5,551.9,418.02
2016,10,25,12,0,405.0,317.0,2.7,25.0,615.0,559.54,422.71
2016,10,25,12,15,369.5,327.0,2.7,25.0,599.5,561.67,424.33
2016,10,25,12,30,334.0,337.0,2.7,25.0,584.0,560.96,423.76
2016,10,25,12,45,371.0,323.0,2.75,25.5,594.0,586.32,442.61
2016,10,25,13,0,408.0,309.0,2.8,26.0,604.0,611.39,461.03
2016,10,25,13,15,432.5,290.5,2.75,26.0,597.0,628.47,474.1
2016,10,25,13,30,457.0,272.0,2.7,26.0,590.0,638.53,482.39
2016,10,25,13,45,483.5,251.5,2.7,26.0,577.0,646.17,489.35
2016,10,25,14,0,510.0,231.0,2.7,26.0,564.0,651.54,494.81
2016,10,25,14,15,539.5,208.0,2.6,26.0,544.5,654.01,497.98
2016,10,25,14,30,569.0,185.0,2.5,26.0,525.0,653.49,499.1
2016,10,25,14,45,508.0,189.5,2.45,26.0,478.0,610.95,468.53
2016,10,25,15,0,447.0,194.0,2.4,26.0,431.0,567.55,437.23
2016,10,25,15,15,400.5,184.0,2.2,25.5,383.0,518.72,402.39
2016,10,25,15,30,354.0,174.0,2.0,25.0,335.0,458.74,358.86
2016,10,25,15,45,337.5,157.5,1.85,25.0,296.5,423.84,333.28
2016,10,25,16,0,321.0,141.0,1.7,25.0,258.0,388.38,306.63
2016,10,25,16,15,303.0,120.5,1.45,24.5,217.5,346.53,274.82
2016,10,25,16,30,285.0,100.0,1.2,24.0,177.0,304.43,241.82
2016,10,25,16,45,250.5,80.5,1.0,23.5,137.0,254.12,201.1
2016,10,25,17,0,216.0,61.0,0.8,23.0,97.0,205.3,160.17
2016,10,25,17,15,150.0,42.0,0.85,22.5,62.5,143.26,107.1
2016,10,25,17,30,84.0,23.0,0.9,22.0,28.0,77.8,29.09
2016,10,25,17,45,42.0,11.5,0.95,21.5,14.0,28.56,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,62.5,9.5,0.95,15.5,12.5,9.05,0.0
2016,10,26,7,0,125.0,19.0,1.0,16.0,25.0,15.06,0.0
2016,10,26,7,15,254.5,33.5,1.1,16.5,66.0,26.11,16.07
2016,10,26,7,30,384.0,48.0,1.2,17.0,107.0,37.8,27.26
2016,10,26,7,45,467.5,56.5,1.35,18.0,157.0,42.47,31.69
2016,10,26,8,0,551.0,65.0,1.5,19.0,207.0,47.03,35.76
2016,10,26,8,15,602.0,71.5,1.8,20.0,258.0,49.71,37.98
2016,10,26,8,30,653.0,78.0,2.1,21.0,309.0,52.31,40.02
2016,10,26,8,45,686.5,83.0,2.45,22.0,357.5,77.58,43.97
2016,10,26,9,0,720.0,88.0,2.8,23.0,406.0,125.54,68.66
2016,10,26,9,15,467.5,159.5,2.75,23.5,374.5,188.32,126.37
2016,10,26,9,30,215.0,231.0,2.7,24.0,343.0,231.33,170.63
2016,10,26,9,45,507.0,167.0,2.65,24.5,458.0,261.47,185.29
2016,10,26,10,0,799.0,103.0,2.6,25.0,573.0,329.34,233.21
2016,10,26,10,15,812.0,105.0,2.5,25.5,605.5,377.53,273.88
2016,10,26,10,30,825.0,107.0,2.4,26.0,638.0,425.47,313.38
2016,10,26,10,45,519.0,218.5,2.35,26.5,557.5,423.25,315.92
2016,10,26,11,0,213.0,330.0,2.3,27.0,477.0,397.83,297.83
2016,10,26,11,15,265.0,330.0,2.25,27.0,517.0,438.02,328.04
2016,10,26,11,30,317.0,330.0,2.2,27.0,557.0,482.79,361.14
2016,10,26,11,45,595.0,218.0,2.15,27.5,650.5,568.05,425.36
2016,10,26,12,0,873.0,106.0,2.1,28.0,744.0,661.95,494.77
2016,10,26,12,15,873.0,106.0,2.1,28.0,744.5,688.91,514.17
2016,10,26,12,30,873.0,106.0,2.1,28.0,745.0,713.02,531.82
2016,10,26,12,45,600.0,217.5,2.1,28.0,654.5,653.45,486.45
2016,10,26,13,0,327.0,329.0,2.1,28.0,564.0,570.49,423.97
2016,10,26,13,15,217.5,329.5,2.05,28.0,484.5,491.98,367.42
2016,10,26,13,30,108.0,330.0,2.0,28.0,405.0,408.35,305.65
2016,10,26,13,45,135.0,320.0,2.0,28.5,410.0,431.52,323.38
2016,10,26,14,0,162.0,310.0,2.0,29.0,415.0,446.55,334.73
2016,10,26,14,15,490.0,203.5,2.0,29.0,499.0,609.03,458.84
2016,10,26,14,30,818.0,97.0,2.0,29.0,583.0,748.04,559.18
2016,10,26,14,45,791.0,98.0,2.0,29.0,542.5,724.91,543.41
2016,10,26,15,0,764.0,99.0,2.0,29.0,502.0,699.2,527.24
2016,10,26,15,15,741.0,95.5,1.95,28.5,458.5,672.16,510.74
2016,10,26,15,30,718.0,92.0,1.9,28.0,415.0,640.39,490.66
2016,10,26,15,45,686.5,86.5,1.85,28.0,367.0,598.56,461.4
2016,10,26,16,0,655.0,81.0,1.8,28.0,319.0,555.7,430.62
2016,10,26,16,15,606.5,74.5,1.55,27.0,268.5,500.06,390.06
2016,10,26,16,30,558.0,68.0,1.3,26.0,218.0,445.17,348.47
2016,10,26,16,45,489.0,58.5,1.1,25.5,168.5,376.21,293.87
2016,10,26,17,0,420.0,49.0,0.9,25.0,119.0,310.48,239.58
2016,10,26,17,15,296.5,35.5,0.9,24.5,76.0,217.64,161.72
2016,10,26,17,30,173.0,22.0,0.9,24.0,33.0,123.85,37.16
2016,10,26,17,45,86.5,11.0,0.95,23.5,16.5,46.45,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,41.0,9.5,0.95,16.5,11.0,9.05,0.0
2016,10,27,7,0,82.0,19.0,1.0,17.0,22.0,15.83,0.0
2016,10,27,7,15,200.5,36.0,1.1,17.5,61.5,28.16,17.52
2016,10,27,7,30,319.0,53.0,1.2,18.0,101.0,40.71,29.59
2016,10,27,7,45,406.0,63.5,1.35,19.0,150.0,47.61,36.0
2016,10,27,8,0,493.0,74.0,1.5,20.0,199.0,55.01,42.54
2016,10,27,8,15,546.5,82.0,1.4,20.5,249.5,58.53,45.57
2016,10,27,8,30,600.0,90.0,1.3,21.0,300.0,61.95,48.37
2016,10,27,8,45,642.0,94.5,1.2,22.0,349.5,83.41,50.51
2016,10,27,9,0,684.0,99.0,1.1,23.0,399.0,129.14,73.11
2016,10,27,9,15,710.5,103.0,1.0,23.5,443.5,176.47,106.15
2016,10,27,9,30,737.0,107.0,0.9,24.0,488.0,226.03,145.24
2016,10,27,9,45,756.0,110.5,0.8,25.0,527.5,275.28,185.58
2016,10,27,10,0,775.0,114.0,0.7,26.0,567.0,329.4,229.33
2016,10,27,10,15,789.0,116.5,0.85,26.0,600.0,377.18,269.47
2016,10,27,10,30,803.0,119.0,1.0,26.0,633.0,424.87,308.94
2016,10,27,10,45,812.5,121.0,1.2,26.5,659.0,469.79,345.21
2016,10,27,11,0,822.0,123.0,1.4,27.0,685.0,513.73,379.9
2016,10,27,11,15,474.5,234.5,1.5,27.0,561.0,464.06,345.74
2016,10,27,11,30,127.0,346.0,1.6,27.0,437.0,387.94,289.2
2016,10,27,11,45,508.5,224.0,1.75,27.5,593.0,518.29,388.54
2016,10,27,12,0,890.0,102.0,1.9,28.0,749.0,665.92,496.9
2016,10,27,12,15,890.5,102.0,1.95,28.0,749.5,693.59,516.58
2016,10,27,12,30,891.0,102.0,2.0,28.0,750.0,718.39,534.99
2016,10,27,12,45,889.5,101.0,2.05,28.5,742.5,737.8,547.75
2016,10,27,13,0,888.0,100.0,2.1,29.0,735.0,754.04,558.17
2016,10,27,13,15,883.5,99.5,2.1,29.0,718.5,765.36,566.14
2016,10,27,13,30,879.0,99.0,2.1,29.0,702.0,773.35,572.04
2016,10,27,13,45,872.0,97.0,2.15,29.0,677.5,774.54,573.88
2016,10,27,14,0,865.0,95.0,2.2,29.0,653.0,772.36,573.64
2016,10,27,14,15,853.5,93.0,2.25,29.0,620.5,768.28,572.29
2016,10,27,14,30,842.0,91.0,2.3,29.0,588.0,756.44,565.75
2016,10,27,14,45,817.0,92.0,2.35,29.0,547.5,734.73,552.54
2016,10,27,15,0,792.0,93.0,2.4,29.0,507.0,710.36,537.49
2016,10,27,15,15,769.0,89.5,2.4,28.5,462.5,679.94,518.83
2016,10,27,15,30,746.0,86.0,2.4,28.0,418.0,647.33,498.33
2016,10,27,15,45,714.0,81.0,2.4,28.0,369.5,608.24,471.3
2016,10,27,16,0,682.0,76.0,2.4,28.0,321.0,565.1,440.2
2016,10,27,16,15,634.0,70.0,2.1,27.0,270.0,509.85,399.59
2016,10,27,16,30,586.0,64.0,1.8,26.0,219.0,455.29,357.88
2016,10,27,16,45,514.5,55.0,1.55,25.5,168.5,384.88,301.63
2016,10,27,17,0,443.0,46.0,1.3,25.0,118.0,317.94,245.82
2016,10,27,17,15,316.5,33.5,1.25,24.0,74.5,224.4,166.56
2016,10,27,17,30,190.0,21.0,1.2,23.0,31.0,128.81,23.9
2016,10,27,17,45,95.0,10.5,1.2,22.5,15.5,49.21,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,90.0,8.5,0.15,15.5,12.5,8.1,0.0
2016,10,28,7,0,180.0,17.0,0.1,16.0,25.0,13.92,0.0
2016,10,28,7,15,320.0,29.5,0.15,16.5,68.0,23.55,13.71
2016,10,28,7,30,460.0,42.0,0.2,17.0,111.0,32.62,22.77
2016,10,28,7,45,545.0,49.5,0.3,18.0,163.5,36.76,26.73
2016,10,28,8,0,630.0,57.0,0.4,19.0,216.0,40.82,30.36
2016,10,28,8,15,679.0,62.5,0.75,19.5,268.5,43.06,32.29
2016,10,28,8,30,728.0,68.0,1.1,20.0,321.0,49.85,38.08
2016,10,28,8,45,763.5,71.5,1.45,21.0,371.5,72.15,40.16
2016,10,28,9,0,799.0,75.0,1.8,22.0,422.0,122.67,64.24
2016,10,28,9,15,821.5,78.0,1.9,22.5,468.0,174.28,100.48
2016,10,28,9,30,844.0,81.0,2.0,23.0,514.0,227.51,143.45
2016,10,28,9,45,861.5,82.5,2.1,24.0,554.5,279.59,187.57
2016,10,28,10,0,879.0,84.0,2.2,25.0,595.0,336.85,235.86
2016,10,28,10,15,890.5,86.0,2.25,25.0,628.0,387.59,279.61
2016,10,28,10,30,902.0,88.0,2.3,25.0,661.0,437.69,322.05
2016,10,28,10,45,603.0,199.5,2.35,25.5,589.0,441.49,329.9
2016,10,28,11,0,304.0,311.0,2.4,26.0,517.0,422.98,317.73
2016,10,28,11,15,616.0,200.5,2.4,26.0,632.5,507.44,382.41
2016,10,28,11,30,928.0,90.0,2.4,26.0,748.0,610.3,460.25
2016,10,28,11,45,620.5,213.0,2.4,26.5,655.0,574.69,431.99
2016,10,28,12,0,313.0,336.0,2.4,27.0,562.0,514.93,385.27
2016,10,28,12,15,623.0,213.0,2.4,27.0,663.5,622.69,468.16
2016,10,28,12,30,933.0,90.0,2.4,27.0,765.0,732.05,549.98
2016,10,28,12,45,580.5,217.0,2.4,27.5,635.5,634.82,475.63
2016,10,28,13,0,228.0,344.0,2.4,28.0,506.0,505.07,377.07
2016,10,28,13,15,251.0,331.5,2.35,28.0,506.0,517.22,387.45
2016,10,28,13,30,274.0,319.0,2.3,28.0,506.0,536.61,402.12
2016,10,28,13,45,585.5,203.0,2.3,28.0,583.5,667.96,502.41
2016,10,28,14,0,897.0,87.0,2.3,28.0,661.0,784.79,586.16
2016,10,28,14,15,885.5,85.0,2.3,28.0,628.5,775.77,580.08
2016,10,28,14,30,874.0,83.0,2.3,28.0,596.0,763.46,572.94
2016,10,28,14,45,857.0,81.5,2.3,28.0,556.0,744.45,561.27
2016,10,28,15,0,840.0,80.0,2.3,28.0,516.0,727.87,551.37
2016,10,28,15,15,818.0,77.0,2.25,27.5,471.0,698.07,532.91
2016,10,28,15,30,796.0,74.0,2.2,27.0,426.0,665.95,512.63
2016,10,28,15,45,764.5,70.0,2.2,27.0,376.5,624.09,484.19
2016,10,28,16,0,733.0,66.0,2.2,27.0,327.0,580.94,453.32
2016,10,28,16,15,686.0,61.0,1.9,26.0,274.5,525.86,412.72
2016,10,28,16,30,639.0,56.0,1.6,25.0,222.0,475.12,373.58
2016,10,28,16,45,563.0,49.0,1.35,24.5,170.5,403.22,315.94
2016,10,28,17,0,487.0,42.0,1.1,24.0,119.0,335.11,258.85
2016,10,28,17,15,353.0,30.5,1.05,23.0,75.0,237.98,175.88
2016,10,28,17,30,219.0,19.0,1.0,22.0,31.0,138.28,5.68
2016,10,28,17,45,109.5,9.5,1.0,21.5,15.5,53.92,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,16.2,0.0
2016,10,29,7,15,288.0,30.0,1.1,17.0,64.5,24.16,13.91
2016,10,29,7,30,432.0,43.0,1.3,18.0,106.0,33.69,23.47
2016,10,29,7,45,522.5,50.0,1.5,19.0,157.5,37.32,27.0
2016,10,29,8,0,613.0,57.0,1.7,20.0,209.0,40.93,30.26
2016,10,29,8,15,662.5,62.5,1.85,20.5,260.5,43.17,32.21
2016,10,29,8,30,712.0,68.0,2.0,21.0,312.0,49.97,38.01
2016,10,29,8,45,750.0,70.5,2.15,22.0,362.5,69.02,38.77
2016,10,29,9,0,788.0,73.0,2.3,23.0,413.0,118.01,61.1
2016,10,29,9,15,810.0,76.0,2.35,23.5,458.0,168.81,96.36
2016,10,29,9,30,832.0,79.0,2.4,24.0,503.0,221.18,138.41
2016,10,29,9,45,847.0,81.5,2.5,24.5,542.0,272.73,182.42
2016,10,29,10,0,862.0,84.0,2.6,25.0,581.0,329.23,230.65
2016,10,29,10,15,873.0,85.5,2.6,25.5,614.0,378.43,272.79
2016,10,29,10,30,884.0,87.0,2.6,26.0,647.0,426.97,313.45
2016,10,29,10,45,890.5,89.0,2.65,26.5,672.0,473.11,351.32
2016,10,29,11,0,897.0,91.0,2.7,27.0,697.0,517.75,386.97
2016,10,29,11,15,902.0,91.5,2.7,27.0,714.0,558.56,419.52
2016,10,29,11,30,907.0,92.0,2.7,27.0,731.0,597.34,449.82
