Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,45,911.0,91.5,2.75,27.5,740.5,632.36,476.04
2016,10,29,12,0,915.0,91.0,2.8,28.0,750.0,664.91,499.92
2016,10,29,12,15,915.0,91.0,2.8,28.0,750.0,692.7,520.77
2016,10,29,12,30,915.0,91.0,2.8,28.0,750.0,717.52,539.25
2016,10,29,12,45,913.0,90.5,2.85,28.5,741.5,737.36,552.36
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,753.96,563.13
2016,10,29,13,15,906.0,89.5,2.9,29.0,716.0,765.06,571.1
2016,10,29,13,30,901.0,89.0,2.9,29.0,699.0,772.76,576.91
2016,10,29,13,45,893.0,87.5,2.95,29.0,674.5,773.72,578.54
2016,10,29,14,0,885.0,86.0,3.0,29.0,650.0,771.27,578.01
2016,10,29,14,15,874.0,84.5,3.0,29.0,617.5,763.19,573.51
2016,10,29,14,30,863.0,83.0,3.0,29.0,585.0,751.9,566.94
2016,10,29,14,45,834.0,85.0,3.0,29.0,544.0,733.21,555.31
2016,10,29,15,0,805.0,87.0,3.0,29.0,503.0,707.07,538.49
2016,10,29,15,15,782.0,84.0,2.95,28.5,458.0,677.19,519.75
2016,10,29,15,30,759.0,81.0,2.9,28.0,413.0,645.11,499.17
2016,10,29,15,45,725.0,77.0,2.9,28.0,364.5,602.44,469.23
2016,10,29,16,0,691.0,73.0,2.9,28.0,316.0,562.27,439.81
2016,10,29,16,15,642.0,67.0,2.5,27.0,264.5,506.53,398.25
2016,10,29,16,30,593.0,61.0,2.1,26.0,213.0,451.56,355.63
2016,10,29,16,45,515.0,53.0,1.75,25.5,162.5,379.04,297.09
2016,10,29,17,0,437.0,45.0,1.4,25.0,112.0,310.35,239.33
2016,10,29,17,15,301.5,32.0,1.3,24.0,70.0,213.18,155.94
2016,10,29,17,30,166.0,19.0,1.2,23.0,28.0,112.69,0.0
2016,10,29,17,45,83.0,9.5,1.15,22.5,14.0,42.82,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,31.5,8.0,0.95,17.5,9.5,0.0,0.0
2016,10,30,7,0,63.0,16.0,1.0,18.0,19.0,15.25,0.0
2016,10,30,7,15,190.5,33.5,1.2,18.5,57.5,26.3,15.27
2016,10,30,7,30,318.0,51.0,1.4,19.0,96.0,39.36,28.15
2016,10,30,7,45,414.0,60.5,1.65,20.0,146.0,46.9,35.15
2016,10,30,8,0,510.0,70.0,1.9,21.0,196.0,52.15,39.84
2016,10,30,8,15,565.5,77.5,1.9,21.5,246.5,55.42,42.68
2016,10,30,8,30,621.0,85.0,1.9,22.0,297.0,58.62,45.31
2016,10,30,8,45,670.5,87.5,1.9,22.5,347.5,73.63,44.83
2016,10,30,9,0,720.0,90.0,1.9,23.0,398.0,119.49,65.24
2016,10,30,9,15,745.5,94.0,1.85,23.5,443.0,168.22,98.56
2016,10,30,9,30,771.0,98.0,1.8,24.0,488.0,223.45,142.14
2016,10,30,9,45,791.0,100.0,1.75,25.0,527.5,272.59,182.92
2016,10,30,10,0,811.0,102.0,1.7,26.0,567.0,322.69,224.72
2016,10,30,10,15,824.5,104.5,1.65,26.5,600.5,371.67,265.68
2016,10,30,10,30,838.0,107.0,1.6,27.0,634.0,420.44,305.45
2016,10,30,10,45,852.0,106.0,1.6,27.5,660.5,465.81,341.77
2016,10,30,11,0,866.0,105.0,1.6,28.0,687.0,510.42,376.45
2016,10,30,11,15,872.0,106.0,1.6,28.0,704.5,553.25,409.6
2016,10,30,11,30,878.0,107.0,1.6,28.0,722.0,592.06,439.14
2016,10,30,11,45,892.5,102.0,1.65,28.5,734.0,628.25,465.71
2016,10,30,12,0,907.0,97.0,1.7,29.0,746.0,662.55,490.43
2016,10,30,12,15,907.5,97.0,1.75,29.0,746.5,690.49,511.17
2016,10,30,12,30,908.0,97.0,1.8,29.0,747.0,715.51,529.68
2016,10,30,12,45,909.5,95.0,1.9,29.5,739.5,736.2,543.89
2016,10,30,13,0,911.0,93.0,2.0,30.0,732.0,753.76,555.5
2016,10,30,13,15,906.5,92.0,2.05,30.0,715.5,764.74,563.56
2016,10,30,13,30,902.0,91.0,2.1,30.0,699.0,772.32,569.53
2016,10,30,13,45,897.5,88.5,2.2,30.0,675.0,774.89,572.66
2016,10,30,14,0,893.0,86.0,2.3,30.0,651.0,774.03,573.64
2016,10,30,14,15,882.5,84.5,2.35,30.0,619.0,766.37,569.83
2016,10,30,14,30,872.0,83.0,2.4,30.0,587.0,755.46,563.96
2016,10,30,14,45,859.0,80.0,2.45,30.0,548.5,737.85,553.56
2016,10,30,15,0,846.0,77.0,2.5,30.0,510.0,722.43,544.74
2016,10,30,15,15,825.0,74.0,2.5,29.5,465.5,693.41,527.13
2016,10,30,15,30,804.0,71.0,2.5,29.0,421.0,662.05,507.63
2016,10,30,15,45,775.5,67.0,2.5,29.0,372.0,622.3,480.68
2016,10,30,16,0,747.0,63.0,2.5,29.0,323.0,581.12,451.07
2016,10,30,16,15,701.0,58.0,2.15,28.0,271.0,526.68,410.89
2016,10,30,16,30,655.0,53.0,1.8,27.0,219.0,472.54,369.21
2016,10,30,16,45,581.0,46.0,1.5,26.0,167.5,405.55,315.72
2016,10,30,17,0,507.0,39.0,1.2,25.0,116.0,338.58,259.71
2016,10,30,17,15,368.0,28.0,1.15,24.0,72.0,240.03,173.91
2016,10,30,17,30,229.0,17.0,1.1,23.0,28.0,137.23,0.0
2016,10,30,17,45,114.5,8.5,1.1,22.5,14.0,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,6,45,94.0,7.5,0.75,15.0,10.5,0.0,0.0
2016,10,31,7,0,188.0,15.0,0.7,15.0,21.0,14.3,0.0
2016,10,31,7,15,338.0,26.5,0.8,16.0,64.0,21.13,11.09
2016,10,31,7,30,488.0,38.0,0.9,17.0,107.0,29.45,19.84
2016,10,31,7,45,572.5,45.0,1.05,18.0,159.0,33.36,23.64
2016,10,31,8,0,657.0,52.0,1.2,19.0,211.0,40.75,30.23
2016,10,31,8,15,704.5,57.0,1.35,19.5,263.0,43.05,32.25
2016,10,31,8,30,752.0,62.0,1.5,20.0,315.0,45.35,34.16
2016,10,31,8,45,784.5,65.0,1.7,21.0,365.0,61.4,34.53
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,111.96,56.31
2016,10,31,9,15,837.5,71.0,1.95,22.5,460.0,163.88,91.68
2016,10,31,9,30,858.0,74.0,2.0,23.0,505.0,222.58,138.53
2016,10,31,9,45,872.0,76.0,2.15,23.5,544.0,274.24,182.66
2016,10,31,10,0,886.0,78.0,2.3,24.0,583.0,325.97,227.51
2016,10,31,10,15,896.0,79.5,2.35,24.5,615.5,375.74,270.44
2016,10,31,10,30,906.0,81.0,2.4,25.0,648.0,424.71,311.81
2016,10,31,10,45,912.0,82.5,2.5,25.5,672.5,470.93,350.15
2016,10,31,11,0,918.0,84.0,2.6,26.0,697.0,515.56,386.21
2016,10,31,11,15,921.5,85.0,2.6,26.0,713.5,556.66,419.22
2016,10,31,11,30,925.0,86.0,2.6,26.0,730.0,595.58,449.83
2016,10,31,11,45,921.5,88.5,2.65,26.5,737.5,629.47,475.35
2016,10,31,12,0,918.0,91.0,2.7,27.0,745.0,660.45,498.19
2016,10,31,12,15,917.5,91.0,2.75,27.0,744.5,687.92,519.17
2016,10,31,12,30,917.0,91.0,2.8,27.0,744.0,712.39,537.77
2016,10,31,12,45,912.5,91.0,2.85,27.5,735.0,730.99,550.45
2016,10,31,13,0,908.0,91.0,2.9,28.0,726.0,746.28,560.4
2016,10,31,13,15,902.5,90.5,2.9,28.0,708.5,756.97,568.15
2016,10,31,13,30,897.0,90.0,2.9,28.0,691.0,764.27,573.72
2016,10,31,13,45,887.5,89.0,2.9,28.5,665.5,764.67,573.56
2016,10,31,14,0,878.0,88.0,2.9,29.0,640.0,761.68,571.26
2016,10,31,14,15,614.5,164.5,2.85,28.5,541.0,656.08,497.15
2016,10,31,14,30,351.0,241.0,2.8,28.0,442.0,527.95,402.41
2016,10,31,14,45,247.0,235.0,2.8,28.0,372.0,445.82,341.95
2016,10,31,15,0,143.0,229.0,2.8,28.0,302.0,354.29,272.74
2016,10,31,15,15,456.5,152.0,2.75,27.5,354.5,513.84,400.22
2016,10,31,15,30,770.0,75.0,2.7,27.0,407.0,640.16,498.09
2016,10,31,15,45,736.5,71.0,2.65,27.0,358.0,597.89,467.06
2016,10,31,16,0,703.0,67.0,2.6,27.0,309.0,554.5,435.04
2016,10,31,16,15,653.5,61.5,2.25,26.5,258.0,502.19,394.99
2016,10,31,16,30,604.0,56.0,1.9,26.0,207.0,447.66,351.84
2016,10,31,16,45,524.5,48.5,1.55,25.5,157.0,375.25,293.17
2016,10,31,17,0,445.0,41.0,1.2,25.0,107.0,306.95,235.45
2016,10,31,17,15,306.0,29.0,1.15,24.0,65.5,210.14,150.65
2016,10,31,17,30,167.0,17.0,1.1,23.0,24.0,108.19,0.0
2016,10,31,17,45,83.5,8.5,1.1,22.5,12.0,8.1,0.0
2016,10,31,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,1.9,19.5,8.5,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.0,20.0,17.0,13.34,0.0
2016,11,1,7,15,211.0,29.0,2.3,20.5,54.5,22.75,11.72
2016,11,1,7,30,347.0,44.0,2.6,21.0,92.0,35.12,24.18
2016,11,1,7,45,437.5,53.0,2.9,21.5,140.0,40.39,29.25
2016,11,1,8,0,528.0,62.0,3.2,22.0,188.0,45.52,33.91
2016,11,1,8,15,582.5,68.5,3.3,22.5,238.0,48.31,36.35
2016,11,1,8,30,637.0,75.0,3.4,23.0,288.0,51.04,38.61
2016,11,1,8,45,318.5,89.0,3.55,23.5,195.5,66.64,45.47
2016,11,1,9,0,0.0,103.0,3.7,24.0,103.0,93.89,71.21
2016,11,1,9,15,6.0,140.0,3.75,24.5,143.0,126.33,96.62
2016,11,1,9,30,12.0,177.0,3.8,25.0,183.0,159.44,122.16
2016,11,1,9,45,413.5,134.0,3.85,25.5,367.5,204.16,143.01
2016,11,1,10,0,815.0,91.0,3.9,26.0,552.0,309.47,216.08
2016,11,1,10,15,827.5,93.0,3.9,26.5,584.5,357.57,257.31
2016,11,1,10,30,840.0,95.0,3.9,27.0,617.0,405.32,297.6
2016,11,1,10,45,464.0,202.5,3.95,27.5,492.5,376.07,281.79
2016,11,1,11,0,88.0,310.0,4.0,28.0,368.0,318.92,240.39
2016,11,1,11,15,90.5,316.0,4.0,28.0,377.5,332.21,250.64
2016,11,1,11,30,93.0,322.0,4.0,28.0,387.0,345.44,260.64
2016,11,1,11,45,491.5,207.0,4.0,28.5,555.0,483.97,367.53
2016,11,1,12,0,890.0,92.0,4.0,29.0,723.0,641.02,485.39
2016,11,1,12,15,890.5,92.0,4.0,29.0,723.0,668.31,505.65
2016,11,1,12,30,891.0,92.0,4.0,29.0,723.0,692.75,524.24
2016,11,1,12,45,887.5,92.5,4.05,29.5,714.5,711.98,537.78
2016,11,1,13,0,884.0,93.0,4.1,30.0,706.0,728.04,548.36
2016,11,1,13,15,878.5,92.0,4.05,30.0,689.5,737.88,555.45
2016,11,1,13,30,873.0,91.0,4.0,30.0,673.0,744.41,560.38
2016,11,1,13,45,864.0,90.0,4.0,30.0,648.5,745.04,561.53
2016,11,1,14,0,855.0,89.0,4.0,30.0,624.0,742.38,560.55
2016,11,1,14,15,562.5,171.5,3.95,30.0,516.5,617.61,469.96
2016,11,1,14,30,270.0,254.0,3.9,30.0,409.0,480.78,365.82
2016,11,1,14,45,535.5,167.0,3.9,30.0,446.5,592.91,454.87
2016,11,1,15,0,801.0,80.0,3.9,30.0,484.0,687.07,526.75
2016,11,1,15,15,778.0,77.0,3.85,29.5,440.5,657.49,507.23
2016,11,1,15,30,755.0,74.0,3.8,29.0,397.0,625.77,486.56
2016,11,1,15,45,718.5,70.5,3.75,29.0,348.5,582.54,455.36
2016,11,1,16,0,682.0,67.0,3.7,29.0,300.0,541.48,424.66
2016,11,1,16,15,632.0,61.5,3.35,28.5,250.0,486.6,382.74
2016,11,1,16,30,582.0,56.0,3.0,28.0,200.0,432.65,340.0
2016,11,1,16,45,493.5,49.0,2.65,27.5,150.5,356.91,278.64
2016,11,1,17,0,405.0,42.0,2.3,27.0,101.0,285.81,218.76
2016,11,1,17,15,267.0,29.0,2.25,26.5,61.0,190.46,134.07
2016,11,1,17,30,129.0,16.0,2.2,26.0,21.0,71.63,0.0
2016,11,1,17,45,64.5,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,8.0,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,16.0,12.0,2.5,21.0,13.0,11.44,0.0
2016,11,2,7,15,120.0,32.0,2.7,21.0,47.5,26.18,13.85
2016,11,2,7,30,224.0,52.0,2.9,21.0,82.0,40.33,28.52
2016,11,2,7,45,323.5,64.0,3.1,21.5,129.0,48.44,36.14
2016,11,2,8,0,423.0,76.0,3.3,22.0,176.0,56.28,43.18
2016,11,2,8,15,482.5,84.5,3.4,22.5,224.5,61.11,47.39
2016,11,2,8,30,542.0,93.0,3.5,23.0,273.0,65.84,51.35
2016,11,2,8,45,271.0,61.0,3.65,23.5,151.0,45.35,29.08
2016,11,2,9,0,0.0,29.0,3.8,24.0,29.0,26.92,16.55
2016,11,2,9,15,0.0,32.5,3.85,24.5,32.5,30.18,19.12
2016,11,2,9,30,0.0,36.0,3.9,25.0,36.0,33.45,21.66
2016,11,2,9,45,29.5,139.5,4.0,25.5,156.0,131.19,98.88
2016,11,2,10,0,59.0,243.0,4.1,26.0,276.0,225.96,171.81
2016,11,2,10,15,31.5,213.0,4.05,26.5,231.0,198.73,150.87
2016,11,2,10,30,4.0,183.0,4.0,27.0,186.0,168.75,127.66
2016,11,2,10,45,31.0,238.0,4.0,27.5,258.5,226.75,171.74
2016,11,2,11,0,58.0,293.0,4.0,28.0,331.0,290.07,219.15
2016,11,2,11,15,201.5,300.5,3.95,28.0,438.5,374.25,282.65
2016,11,2,11,30,345.0,308.0,3.9,28.0,546.0,470.87,354.95
2016,11,2,11,45,198.0,309.0,3.85,28.0,446.0,401.88,303.44
2016,11,2,12,0,51.0,310.0,3.8,28.0,346.0,320.58,241.55
2016,11,2,12,15,93.5,327.0,3.7,28.0,393.0,367.95,277.73
2016,11,2,12,30,136.0,344.0,3.6,28.0,440.0,421.94,318.15
2016,11,2,12,45,131.5,339.5,3.55,28.5,431.5,421.75,317.39
2016,11,2,13,0,127.0,335.0,3.5,29.0,423.0,420.79,316.28
2016,11,2,13,15,139.5,327.5,3.4,28.5,422.0,428.37,323.07
2016,11,2,13,30,152.0,320.0,3.3,28.0,421.0,435.62,329.66
2016,11,2,13,45,198.5,304.0,3.25,28.0,430.5,458.67,348.17
2016,11,2,14,0,245.0,288.0,3.2,28.0,440.0,481.13,366.22
2016,11,2,14,15,488.5,203.0,3.1,28.0,487.0,594.25,454.17
2016,11,2,14,30,732.0,118.0,3.0,28.0,534.0,688.79,526.51
2016,11,2,14,45,521.5,163.0,2.95,28.0,449.0,576.24,442.71
2016,11,2,15,0,311.0,208.0,2.9,28.0,364.0,461.19,355.76
2016,11,2,15,15,435.5,166.0,2.8,27.5,363.0,511.33,397.27
2016,11,2,15,30,560.0,124.0,2.7,27.0,362.0,544.24,425.04
2016,11,2,15,45,508.5,118.5,2.6,27.0,314.5,494.08,387.34
2016,11,2,16,0,457.0,113.0,2.5,27.0,267.0,444.58,349.77
2016,11,2,16,15,397.0,102.0,2.3,26.5,220.0,384.52,303.6
2016,11,2,16,30,337.0,91.0,2.1,26.0,173.0,326.78,257.82
2016,11,2,16,45,248.0,75.5,1.9,25.5,127.5,241.7,189.23
2016,11,2,17,0,159.0,60.0,1.7,25.0,82.0,173.13,132.05
2016,11,2,17,15,79.5,36.5,1.8,24.5,47.5,93.97,63.54
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,12.39,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.5,1.25,20.5,2.5,0.0,0.0
2016,11,3,7,0,0.0,5.0,1.3,21.0,5.0,4.77,0.0
2016,11,3,7,15,0.0,19.5,1.45,21.0,19.5,18.1,7.49
2016,11,3,7,30,0.0,34.0,1.6,21.0,34.0,31.32,20.88
2016,11,3,7,45,0.0,53.5,1.75,21.5,53.5,48.32,36.02
2016,11,3,8,0,0.0,73.0,1.9,22.0,73.0,65.07,50.74
2016,11,3,8,15,1.0,93.0,1.95,22.0,93.5,82.0,65.45
2016,11,3,8,30,2.0,113.0,2.0,22.0,114.0,98.7,79.72
2016,11,3,8,45,5.0,129.5,2.1,22.0,132.0,112.93,87.39
2016,11,3,9,0,8.0,146.0,2.2,22.0,150.0,128.61,99.58
2016,11,3,9,15,33.0,176.5,2.2,22.0,193.0,152.45,117.25
2016,11,3,9,30,58.0,207.0,2.2,22.0,236.0,184.61,141.42
2016,11,3,9,45,51.5,220.0,2.2,22.5,247.5,199.67,153.09
2016,11,3,10,0,45.0,233.0,2.2,23.0,259.0,213.94,164.06
2016,11,3,10,15,51.0,250.5,2.15,23.0,281.0,235.22,180.34
2016,11,3,10,30,57.0,268.0,2.1,23.0,303.0,257.22,197.11
2016,11,3,10,45,44.5,266.5,2.05,23.5,294.5,256.3,196.04
2016,11,3,11,0,32.0,265.0,2.0,24.0,286.0,253.78,193.68
2016,11,3,11,15,68.0,296.0,1.9,24.0,342.0,302.72,230.72
2016,11,3,11,30,104.0,327.0,1.8,24.0,398.0,355.05,269.76
2016,11,3,11,45,61.0,291.0,1.75,24.0,333.0,304.5,231.58
2016,11,3,12,0,18.0,255.0,1.7,24.0,268.0,247.91,188.52
2016,11,3,12,15,48.5,291.0,1.65,24.0,325.0,305.11,232.36
2016,11,3,12,30,79.0,327.0,1.6,24.0,382.0,363.39,275.96
2016,11,3,12,45,39.5,171.5,1.6,24.5,199.0,190.48,145.04
2016,11,3,13,0,0.0,16.0,1.6,25.0,16.0,14.88,6.33
2016,11,3,13,15,0.0,16.5,1.65,25.0,16.5,15.35,6.75
2016,11,3,13,30,0.0,17.0,1.7,25.0,17.0,15.81,7.14
2016,11,3,13,45,0.0,21.0,1.75,25.0,21.0,19.53,10.16
2016,11,3,14,0,0.0,25.0,1.8,25.0,25.0,23.24,13.19
2016,11,3,14,15,0.0,19.0,1.85,25.0,19.0,17.66,8.7
2016,11,3,14,30,0.0,13.0,1.9,25.0,13.0,12.07,4.18
2016,11,3,14,45,0.0,12.5,1.95,25.0,12.5,11.61,3.82
2016,11,3,15,0,0.0,12.0,2.0,25.0,12.0,11.14,3.46
2016,11,3,15,15,2.5,78.5,2.0,24.5,79.5,74.84,55.57
2016,11,3,15,30,5.0,145.0,2.0,24.0,147.0,145.79,112.97
2016,11,3,15,45,2.5,127.0,2.0,24.0,128.0,126.67,97.75
2016,11,3,16,0,0.0,109.0,2.0,24.0,109.0,107.55,82.49
2016,11,3,16,15,0.0,90.0,1.85,23.5,90.0,88.82,67.5
2016,11,3,16,30,0.0,71.0,1.7,23.0,71.0,69.85,52.0
2016,11,3,16,45,139.0,59.5,1.6,23.0,79.0,158.18,124.52
2016,11,3,17,0,278.0,48.0,1.5,23.0,87.0,224.71,173.7
2016,11,3,17,15,161.5,31.0,1.5,22.5,51.5,141.34,97.01
2016,11,3,17,30,45.0,14.0,1.5,22.0,16.0,32.75,0.0
2016,11,3,17,45,22.5,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.75,18.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.8,18.0,1.0,0.95,0.0
2016,11,4,7,15,0.0,5.5,2.85,18.0,5.5,5.09,0.0
2016,11,4,7,30,0.0,10.0,2.9,18.0,10.0,9.26,2.26
2016,11,4,7,45,0.0,15.5,3.0,18.0,15.5,14.36,6.92
2016,11,4,8,0,0.0,21.0,3.1,18.0,21.0,19.46,11.55
2016,11,4,8,15,0.0,27.0,3.15,18.0,27.0,25.04,16.54
2016,11,4,8,30,0.0,33.0,3.2,18.0,33.0,30.62,21.48
2016,11,4,8,45,0.0,42.5,3.25,18.5,42.5,39.47,29.16
2016,11,4,9,0,0.0,52.0,3.3,19.0,52.0,48.33,34.9
2016,11,4,9,15,0.0,81.0,3.3,19.0,81.0,75.39,57.24
2016,11,4,9,30,0.0,110.0,3.3,19.0,110.0,101.06,78.15
2016,11,4,9,45,0.0,118.0,3.3,19.0,118.0,108.5,83.98
2016,11,4,10,0,0.0,126.0,3.3,19.0,126.0,115.94,89.81
2016,11,4,10,15,0.0,126.0,3.2,19.0,126.0,116.3,89.88
2016,11,4,10,30,0.0,126.0,3.1,19.0,126.0,116.57,89.91
2016,11,4,10,45,0.0,134.0,3.05,19.5,134.0,124.02,95.57
2016,11,4,11,0,0.0,142.0,3.0,20.0,142.0,131.51,101.23
2016,11,4,11,15,2.0,162.5,2.9,20.0,164.0,151.43,116.99
2016,11,4,11,30,4.0,183.0,2.8,20.0,186.0,171.65,132.9
2016,11,4,11,45,3.5,180.5,2.75,20.5,183.5,169.64,130.93
2016,11,4,12,0,3.0,178.0,2.7,21.0,181.0,167.52,128.95
2016,11,4,12,15,3.5,182.0,2.65,21.0,185.0,172.01,132.48
2016,11,4,12,30,4.0,186.0,2.6,21.0,189.0,176.57,136.07
2016,11,4,12,45,2.0,159.0,2.55,21.5,160.5,150.19,115.04
2016,11,4,13,0,0.0,132.0,2.5,22.0,132.0,123.5,93.77
2016,11,4,13,15,0.0,137.5,2.5,22.0,137.5,128.85,98.14
2016,11,4,13,30,0.0,143.0,2.5,22.0,143.0,134.29,102.56
2016,11,4,13,45,0.0,115.0,2.5,22.0,115.0,107.64,81.47
2016,11,4,14,0,0.0,87.0,2.5,22.0,87.0,81.08,60.31
2016,11,4,14,15,1.5,130.5,2.55,22.0,131.5,124.04,95.03
2016,11,4,14,30,3.0,174.0,2.6,22.0,176.0,168.93,130.98
2016,11,4,14,45,1.5,146.0,2.65,22.0,147.0,140.39,108.45
2016,11,4,15,0,0.0,118.0,2.7,22.0,118.0,111.77,85.74
2016,11,4,15,15,0.0,62.0,2.65,21.5,62.0,57.67,42.04
2016,11,4,15,30,0.0,6.0,2.6,21.0,6.0,5.56,0.0
2016,11,4,15,45,0.0,5.0,2.6,21.0,5.0,4.63,0.0
2016,11,4,16,0,0.0,4.0,2.6,21.0,4.0,3.7,0.0
2016,11,4,16,15,0.0,3.0,2.45,20.5,3.0,2.78,0.0
2016,11,4,16,30,0.0,2.0,2.3,20.0,2.0,1.85,0.0
2016,11,4,16,45,0.0,1.5,2.2,20.0,1.5,1.39,0.0
2016,11,4,17,0,0.0,1.0,2.1,20.0,1.0,0.92,0.0
2016,11,4,17,15,0.0,0.5,2.05,19.5,0.5,0.46,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,2.55,18.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,2.7,18.0,2.0,1.91,0.0
2016,11,5,7,15,0.0,9.5,2.85,18.0,9.5,8.8,0.31
2016,11,5,7,30,0.0,17.0,3.0,18.0,17.0,15.75,7.79
2016,11,5,7,45,0.0,28.0,3.15,18.0,28.0,25.98,17.05
2016,11,5,8,0,0.0,39.0,3.3,18.0,39.0,36.22,26.29
2016,11,5,8,15,0.0,50.5,3.3,18.5,50.5,46.93,35.77
2016,11,5,8,30,0.0,62.0,3.3,19.0,62.0,57.66,45.08
2016,11,5,8,45,0.0,73.0,3.35,19.5,73.0,67.72,53.65
2016,11,5,9,0,0.0,84.0,3.4,20.0,84.0,77.62,59.02
2016,11,5,9,15,0.0,94.0,3.3,20.0,94.0,86.71,66.31
2016,11,5,9,30,0.0,104.0,3.2,20.0,104.0,95.82,73.56
2016,11,5,9,45,0.0,57.0,3.1,20.5,57.0,53.02,38.19
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,9.29,2.02
2016,11,5,10,15,0.0,57.5,2.9,21.0,57.5,53.51,38.36
2016,11,5,10,30,0.0,105.0,2.8,21.0,105.0,97.59,74.01
2016,11,5,10,45,0.0,114.5,2.75,21.5,114.5,106.34,80.69
2016,11,5,11,0,0.0,124.0,2.7,22.0,124.0,115.12,87.41
2016,11,5,11,15,7.0,179.5,2.6,22.0,184.5,169.32,130.21
2016,11,5,11,30,14.0,235.0,2.5,22.0,245.0,224.23,172.86
2016,11,5,11,45,21.5,255.5,2.45,22.5,270.5,248.6,191.15
2016,11,5,12,0,29.0,276.0,2.4,23.0,296.0,275.32,211.18
2016,11,5,12,15,31.0,279.5,2.35,23.0,301.5,282.9,216.91
2016,11,5,12,30,33.0,283.0,2.3,23.0,307.0,290.59,222.81
2016,11,5,12,45,27.5,270.0,2.25,23.0,289.5,272.81,209.27
2016,11,5,13,0,22.0,257.0,2.2,23.0,272.0,258.15,198.16
2016,11,5,13,15,213.5,264.0,2.2,23.0,403.5,415.39,321.71
2016,11,5,13,30,405.0,271.0,2.2,23.0,535.0,573.75,440.76
2016,11,5,13,45,341.0,273.5,2.25,23.5,490.5,536.89,411.99
2016,11,5,14,0,277.0,276.0,2.3,24.0,446.0,498.22,382.89
2016,11,5,14,15,208.0,266.0,2.35,24.0,390.0,431.91,333.85
2016,11,5,14,30,139.0,256.0,2.4,24.0,334.0,373.94,290.03
2016,11,5,14,45,197.5,233.5,2.45,24.0,335.5,394.14,307.86
2016,11,5,15,0,256.0,211.0,2.5,24.0,337.0,422.4,331.26
2016,11,5,15,15,155.0,190.0,2.45,23.5,264.5,317.73,250.66
2016,11,5,15,30,54.0,169.0,2.4,23.0,192.0,215.79,169.99
2016,11,5,15,45,45.5,149.5,2.4,22.5,167.0,190.12,150.36
2016,11,5,16,0,37.0,130.0,2.4,22.0,142.0,164.55,130.2
2016,11,5,16,15,27.5,108.5,2.3,21.5,116.5,135.9,107.05
2016,11,5,16,30,18.0,87.0,2.2,21.0,91.0,100.38,77.77
2016,11,5,16,45,9.0,64.5,2.1,21.0,66.5,71.81,53.62
2016,11,5,17,0,0.0,42.0,2.0,21.0,42.0,42.88,29.06
2016,11,5,17,15,0.0,24.0,2.05,20.5,24.0,23.52,11.11
2016,11,5,17,30,0.0,6.0,2.1,20.0,6.0,5.72,0.0
2016,11,5,17,45,0.0,3.0,2.2,19.5,3.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,2.0,2.35,15.0,2.0,1.85,0.0
2016,11,6,7,30,0.0,4.0,2.4,15.0,4.0,3.7,0.0
2016,11,6,7,45,0.0,7.0,2.5,15.5,7.0,6.48,0.06
2016,11,6,8,0,0.0,10.0,2.6,16.0,10.0,9.26,2.59
2016,11,6,8,15,0.0,13.0,2.7,16.0,13.0,12.04,5.11
2016,11,6,8,30,0.0,16.0,2.8,16.0,16.0,14.83,7.6
2016,11,6,8,45,0.0,19.0,2.9,16.5,19.0,17.62,10.04
2016,11,6,9,0,0.0,22.0,3.0,17.0,22.0,20.41,11.66
2016,11,6,9,15,0.0,25.0,3.0,17.5,25.0,23.21,13.94
2016,11,6,9,30,0.0,28.0,3.0,18.0,28.0,26.0,16.19
2016,11,6,9,45,0.0,30.5,3.05,18.5,30.5,28.34,18.04
2016,11,6,10,0,0.0,33.0,3.1,19.0,33.0,30.67,19.88
2016,11,6,10,15,0.0,26.0,3.15,19.0,26.0,24.16,14.43
2016,11,6,10,30,0.0,19.0,3.2,19.0,19.0,17.66,9.0
2016,11,6,10,45,0.0,19.0,3.25,19.5,19.0,17.66,8.95
2016,11,6,11,0,0.0,19.0,3.3,20.0,19.0,17.67,8.91
2016,11,6,11,15,84.5,173.0,3.25,20.0,230.0,201.29,157.39
2016,11,6,11,30,169.0,327.0,3.2,20.0,441.0,388.55,302.32
2016,11,6,11,45,172.0,328.0,3.15,20.5,445.5,401.22,311.01
2016,11,6,12,0,175.0,329.0,3.1,21.0,450.0,413.49,319.99
2016,11,6,12,15,87.5,195.5,2.95,21.0,256.0,242.2,188.7
2016,11,6,12,30,0.0,62.0,2.8,21.0,62.0,57.77,41.32
2016,11,6,12,45,0.0,61.0,2.7,21.0,61.0,56.83,40.7
2016,11,6,13,0,0.0,60.0,2.6,21.0,60.0,55.89,39.96
2016,11,6,13,15,0.0,88.0,2.55,21.0,88.0,82.05,61.16
2016,11,6,13,30,0.0,116.0,2.5,21.0,116.0,108.52,82.5
2016,11,6,13,45,2.0,149.5,2.45,21.0,151.0,142.27,109.62
2016,11,6,14,0,4.0,183.0,2.4,21.0,186.0,177.02,137.36
2016,11,6,14,15,2.0,125.0,2.4,21.0,126.5,119.06,91.32
2016,11,6,14,30,0.0,67.0,2.4,21.0,67.0,62.37,45.61
2016,11,6,14,45,0.0,38.0,2.45,21.0,38.0,35.32,23.56
2016,11,6,15,0,0.0,9.0,2.5,21.0,9.0,8.35,1.29
2016,11,6,15,15,0.0,8.5,2.55,20.5,8.5,7.88,0.93
2016,11,6,15,30,0.0,8.0,2.6,20.0,8.0,7.42,0.57
2016,11,6,15,45,0.0,7.0,2.7,20.0,7.0,6.49,0.0
2016,11,6,16,0,0.0,6.0,2.8,20.0,6.0,5.56,0.0
2016,11,6,16,15,0.0,4.5,2.6,20.0,4.5,4.17,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.8,19.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.9,17.0,36.5,16.45,4.15
2016,11,7,7,30,258.0,42.0,2.1,17.0,73.0,32.65,22.11
2016,11,7,7,45,354.0,53.5,2.3,17.5,118.5,40.66,29.83
2016,11,7,8,0,450.0,65.0,2.5,18.0,164.0,49.33,37.76
2016,11,7,8,15,510.0,73.0,2.55,18.0,212.0,53.2,41.34
2016,11,7,8,30,570.0,81.0,2.6,18.0,260.0,56.99,44.69
2016,11,7,8,45,285.0,47.5,2.65,18.5,137.0,28.86,19.84
2016,11,7,9,0,0.0,14.0,2.7,19.0,14.0,12.98,5.28
2016,11,7,9,15,1.0,84.5,2.75,19.5,85.0,78.5,59.73
2016,11,7,9,30,2.0,155.0,2.8,20.0,156.0,139.03,108.67
2016,11,7,9,45,4.0,167.0,2.85,20.5,169.5,150.95,117.59
2016,11,7,10,0,6.0,179.0,2.9,21.0,183.0,163.07,126.7
2016,11,7,10,15,5.0,181.0,2.9,21.0,184.5,165.9,128.71
2016,11,7,10,30,4.0,183.0,2.9,21.0,186.0,168.43,130.51
2016,11,7,10,45,4.5,187.5,2.9,21.5,190.5,173.57,134.11
2016,11,7,11,0,5.0,192.0,2.9,22.0,195.0,178.69,137.71
2016,11,7,11,15,7.5,205.0,2.85,22.0,210.5,192.47,148.36
2016,11,7,11,30,10.0,218.0,2.8,22.0,226.0,206.55,159.23
2016,11,7,11,45,16.5,240.5,2.8,22.5,252.5,231.88,178.53
2016,11,7,12,0,23.0,263.0,2.8,23.0,279.0,257.93,198.22
2016,11,7,12,15,11.5,188.5,2.75,23.0,196.5,183.0,140.13
2016,11,7,12,30,0.0,114.0,2.7,23.0,114.0,106.39,79.81
2016,11,7,12,45,2.5,151.5,2.65,23.0,153.0,143.42,109.28
2016,11,7,13,0,5.0,189.0,2.6,23.0,192.0,181.09,138.87
2016,11,7,13,15,2.5,150.0,2.55,23.0,151.5,142.53,108.6
2016,11,7,13,30,0.0,111.0,2.5,23.0,111.0,103.77,78.0
2016,11,7,13,45,18.0,179.5,2.45,23.0,190.5,183.01,141.33
2016,11,7,14,0,36.0,248.0,2.4,23.0,270.0,274.11,212.45
2016,11,7,14,15,18.0,135.0,2.3,23.0,146.0,145.13,111.65
2016,11,7,14,30,0.0,22.0,2.2,23.0,22.0,20.44,11.09
2016,11,7,14,45,0.0,46.0,2.15,23.0,46.0,42.77,29.46
2016,11,7,15,0,0.0,70.0,2.1,23.0,70.0,65.14,47.81
2016,11,7,15,15,0.0,69.5,2.0,22.5,69.5,64.67,47.65
2016,11,7,15,30,0.0,69.0,1.9,22.0,69.0,64.2,47.51
2016,11,7,15,45,283.0,77.5,1.8,22.0,168.5,288.54,234.49
2016,11,7,16,0,566.0,86.0,1.7,22.0,268.0,477.52,381.96
2016,11,7,16,15,508.0,77.5,1.55,21.5,220.0,418.45,334.46
2016,11,7,16,30,450.0,69.0,1.4,21.0,172.0,360.73,288.02
2016,11,7,16,45,358.5,57.5,1.3,21.0,126.0,283.05,223.76
2016,11,7,17,0,267.0,46.0,1.2,21.0,80.0,213.96,164.34
2016,11,7,17,15,150.5,28.5,1.2,20.5,46.0,127.54,79.59
2016,11,7,17,30,34.0,11.0,1.2,20.0,12.0,24.78,0.0
2016,11,7,17,45,17.0,5.5,1.3,20.0,6.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,14.0,2.55,17.0,14.0,12.98,1.31
2016,11,8,7,30,0.0,28.0,2.9,17.0,28.0,26.01,16.39
2016,11,8,7,45,0.0,46.0,3.3,17.0,46.0,41.91,30.94
2016,11,8,8,0,0.0,64.0,3.7,17.0,64.0,57.57,45.11
2016,11,8,8,15,0.0,82.5,3.75,17.0,82.5,73.43,59.28
2016,11,8,8,30,0.0,101.0,3.8,17.0,101.0,89.1,73.05
2016,11,8,8,45,17.0,128.0,3.85,17.0,135.0,110.88,91.92
2016,11,8,9,0,34.0,155.0,3.9,17.0,169.0,129.92,102.14
2016,11,8,9,15,31.5,170.0,3.9,17.0,184.0,146.06,114.82
2016,11,8,9,30,29.0,185.0,3.9,17.0,199.0,161.89,127.5
2016,11,8,9,45,20.0,186.5,3.9,17.5,196.5,170.29,134.21
2016,11,8,10,0,11.0,188.0,3.9,18.0,194.0,171.84,135.28
2016,11,8,10,15,17.0,207.5,3.95,18.0,217.5,192.14,151.25
2016,11,8,10,30,23.0,227.0,4.0,18.0,241.0,213.17,167.77
2016,11,8,10,45,17.0,220.5,4.05,18.0,231.5,207.52,163.17
2016,11,8,11,0,11.0,214.0,4.1,18.0,222.0,200.89,157.8
2016,11,8,11,15,28.5,250.5,4.15,18.0,270.0,242.18,190.51
2016,11,8,11,30,46.0,287.0,4.2,18.0,318.0,287.04,225.79
2016,11,8,11,45,38.5,281.5,4.3,18.5,307.5,282.02,221.36
2016,11,8,12,0,31.0,276.0,4.4,19.0,297.0,276.1,216.33
2016,11,8,12,15,35.5,282.0,4.45,19.0,306.5,287.65,225.54
2016,11,8,12,30,40.0,288.0,4.5,19.0,316.0,299.51,234.99
2016,11,8,12,45,26.5,259.0,4.55,19.0,277.5,261.37,205.09
2016,11,8,13,0,13.0,230.0,4.6,19.0,239.0,225.81,177.02
2016,11,8,13,15,39.0,258.5,4.55,19.0,284.0,278.94,219.76
2016,11,8,13,30,65.0,287.0,4.5,19.0,329.0,329.36,259.9
2016,11,8,13,45,61.5,274.5,4.45,19.5,313.0,317.32,250.21
2016,11,8,14,0,58.0,262.0,4.4,20.0,297.0,304.84,240.38
2016,11,8,14,15,38.5,232.5,4.3,19.5,255.5,262.06,207.18
2016,11,8,14,30,19.0,203.0,4.2,19.0,214.0,210.36,166.42
2016,11,8,14,45,9.5,167.0,4.1,19.0,172.5,167.73,132.35
2016,11,8,15,0,0.0,131.0,4.0,19.0,131.0,125.1,97.81
2016,11,8,15,15,0.0,125.5,3.85,19.0,125.5,120.44,94.31
2016,11,8,15,30,0.0,120.0,3.7,19.0,120.0,115.99,90.92
2016,11,8,15,45,0.0,104.0,3.55,19.0,104.0,100.48,78.35
2016,11,8,16,0,0.0,88.0,3.4,19.0,88.0,84.88,65.54
2016,11,8,16,15,0.0,72.0,3.2,18.5,72.0,69.17,52.56
2016,11,8,16,30,0.0,56.0,3.0,18.0,56.0,53.3,39.21
2016,11,8,16,45,0.0,41.0,2.9,18.0,41.0,38.34,26.35
2016,11,8,17,0,0.0,26.0,2.8,18.0,26.0,24.13,14.03
