Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,245.0,12.0,4.1,3.5,32.0,11.44,0.0
2016,11,19,7,30,490.0,24.0,4.2,4.0,64.0,20.87,10.95
2016,11,19,7,45,594.0,31.0,4.3,4.5,114.5,25.75,17.49
2016,11,19,8,0,698.0,38.0,4.4,5.0,165.0,30.57,22.34
2016,11,19,8,15,755.5,42.5,4.6,5.5,217.5,32.97,24.76
2016,11,19,8,30,813.0,47.0,4.8,6.0,270.0,39.45,30.77
2016,11,19,8,45,848.5,50.0,5.05,7.0,321.0,41.62,32.63
2016,11,19,9,0,884.0,53.0,5.3,8.0,372.0,63.52,35.09
2016,11,19,9,15,908.0,55.5,5.25,8.5,418.5,116.45,59.83
2016,11,19,9,30,932.0,58.0,5.2,9.0,465.0,170.87,99.0
2016,11,19,9,45,948.0,60.0,5.2,9.5,505.5,224.68,144.86
2016,11,19,10,0,964.0,62.0,5.2,10.0,546.0,278.68,193.94
2016,11,19,10,15,975.5,63.0,5.1,10.5,580.0,330.47,242.18
2016,11,19,10,30,987.0,64.0,5.0,11.0,614.0,381.49,289.43
2016,11,19,10,45,994.5,65.0,4.95,11.5,640.5,430.02,333.87
2016,11,19,11,0,1002.0,66.0,4.9,12.0,667.0,476.95,375.86
2016,11,19,11,15,1007.0,67.0,4.8,12.5,685.0,520.93,414.24
2016,11,19,11,30,1012.0,68.0,4.7,13.0,703.0,562.71,449.69
2016,11,19,11,45,1012.5,69.0,4.6,13.5,712.5,599.73,480.4
2016,11,19,12,0,1013.0,70.0,4.5,14.0,722.0,633.88,507.99
2016,11,19,12,15,1013.0,70.0,4.4,14.0,723.0,663.73,532.56
2016,11,19,12,30,1013.0,70.0,4.3,14.0,724.0,690.4,554.19
2016,11,19,12,45,1010.5,70.0,4.25,14.5,715.5,712.21,570.91
2016,11,19,13,0,1008.0,70.0,4.2,15.0,707.0,730.55,584.71
2016,11,19,13,15,1003.0,69.5,4.15,15.0,690.5,743.17,595.29
2016,11,19,13,30,998.0,69.0,4.1,15.0,674.0,752.16,602.38
2016,11,19,13,45,990.0,68.0,4.05,15.0,649.0,754.93,604.99
2016,11,19,14,0,982.0,67.0,4.0,15.0,624.0,754.04,605.08
2016,11,19,14,15,971.0,65.5,3.9,15.0,591.5,746.95,600.51
2016,11,19,14,30,960.0,64.0,3.8,15.0,559.0,736.38,593.5
2016,11,19,14,45,938.5,64.5,3.75,15.0,519.0,717.72,580.7
2016,11,19,15,0,917.0,65.0,3.7,15.0,479.0,696.17,565.75
2016,11,19,15,15,893.5,62.5,3.6,14.5,433.5,667.06,545.38
2016,11,19,15,30,870.0,60.0,3.5,14.0,388.0,635.63,522.34
2016,11,19,15,45,836.5,56.5,3.4,14.0,338.0,599.23,493.6
2016,11,19,16,0,803.0,53.0,3.3,14.0,288.0,556.89,459.31
2016,11,19,16,15,749.0,48.0,2.85,13.0,236.0,500.11,412.82
2016,11,19,16,30,695.0,43.0,2.4,12.0,184.0,443.93,364.62
2016,11,19,16,45,602.0,36.0,1.95,11.0,133.0,366.86,297.25
2016,11,19,17,0,509.0,29.0,1.5,10.0,82.0,294.06,227.46
2016,11,19,17,15,254.5,14.5,1.45,9.0,41.0,141.49,26.02
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,232.0,11.5,1.05,2.5,30.0,10.96,0.0
2016,11,20,7,30,464.0,23.0,1.1,3.0,60.0,19.95,9.91
2016,11,20,7,45,570.5,30.5,1.2,4.0,109.5,25.36,17.2
2016,11,20,8,0,677.0,38.0,1.3,5.0,159.0,30.66,22.46
2016,11,20,8,15,735.5,43.0,1.3,5.5,211.0,33.49,25.29
2016,11,20,8,30,794.0,48.0,1.3,6.0,263.0,36.31,27.94
2016,11,20,8,45,827.5,52.0,1.35,7.0,313.0,43.07,34.04
2016,11,20,9,0,861.0,56.0,1.4,8.0,363.0,62.72,36.38
2016,11,20,9,15,885.5,58.5,1.6,9.0,409.0,114.45,59.38
2016,11,20,9,30,910.0,61.0,1.8,10.0,455.0,167.72,96.61
2016,11,20,9,45,926.5,63.0,2.05,11.0,495.5,220.48,140.38
2016,11,20,10,0,943.0,65.0,2.3,12.0,536.0,273.5,187.24
2016,11,20,10,15,954.5,66.5,2.3,12.5,569.5,324.72,233.77
2016,11,20,10,30,966.0,68.0,2.3,13.0,603.0,375.21,279.33
2016,11,20,10,45,973.0,69.5,2.3,13.5,629.0,423.1,321.97
2016,11,20,11,0,980.0,71.0,2.3,14.0,655.0,469.42,362.21
2016,11,20,11,15,984.5,71.5,2.3,14.0,672.5,511.9,399.07
2016,11,20,11,30,989.0,72.0,2.3,14.0,690.0,552.18,433.28
2016,11,20,11,45,992.0,71.5,2.3,14.5,699.5,588.32,462.69
2016,11,20,12,0,995.0,71.0,2.3,15.0,709.0,621.77,489.28
2016,11,20,12,15,995.0,71.0,2.3,15.0,709.5,651.15,513.12
2016,11,20,12,30,995.0,71.0,2.3,15.0,710.0,677.4,534.21
2016,11,20,12,45,991.5,71.0,2.35,15.5,702.0,698.24,550.27
2016,11,20,13,0,988.0,71.0,2.4,16.0,694.0,715.64,563.56
2016,11,20,13,15,983.0,70.5,2.4,16.0,677.0,728.03,573.82
2016,11,20,13,30,978.0,70.0,2.4,16.0,660.0,736.87,581.03
2016,11,20,13,45,969.0,69.5,2.45,16.5,635.5,739.43,582.8
2016,11,20,14,0,960.0,69.0,2.5,17.0,611.0,738.44,582.19
2016,11,20,14,15,948.5,67.5,2.5,17.0,578.5,731.12,577.93
2016,11,20,14,30,937.0,66.0,2.5,17.0,546.0,720.4,571.36
2016,11,20,14,45,918.5,65.0,2.55,17.0,507.0,702.3,559.71
2016,11,20,15,0,900.0,64.0,2.6,17.0,468.0,681.28,545.89
2016,11,20,15,15,876.5,61.5,2.5,16.5,423.5,652.52,525.86
2016,11,20,15,30,853.0,59.0,2.4,16.0,379.0,621.48,503.42
2016,11,20,15,45,818.5,55.5,2.35,16.0,330.0,584.95,475.21
2016,11,20,16,0,784.0,52.0,2.3,16.0,281.0,542.6,441.61
2016,11,20,16,15,730.0,47.5,2.05,14.5,229.5,487.13,397.88
2016,11,20,16,30,676.0,43.0,1.8,13.0,178.0,432.28,352.28
2016,11,20,16,45,582.5,35.5,1.55,12.0,128.5,355.29,285.92
2016,11,20,17,0,489.0,28.0,1.3,11.0,79.0,282.86,217.13
2016,11,20,17,15,244.5,14.0,1.35,10.5,39.5,135.86,17.08
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,1.9,6.0,26.5,11.44,0.0
2016,11,21,7,30,376.0,24.0,2.2,7.0,53.0,21.11,10.01
2016,11,21,7,45,484.5,33.0,2.55,8.0,99.5,27.91,19.03
2016,11,21,8,0,593.0,42.0,2.9,9.0,146.0,34.49,25.45
2016,11,21,8,15,655.0,47.5,2.85,9.5,195.5,37.53,28.46
2016,11,21,8,30,717.0,53.0,2.8,10.0,245.0,40.57,31.3
2016,11,21,8,45,755.5,57.0,2.75,11.0,293.0,42.25,32.7
2016,11,21,9,0,794.0,61.0,2.7,12.0,341.0,57.54,33.91
2016,11,21,9,15,819.5,63.5,3.1,13.0,385.5,105.72,54.24
2016,11,21,9,30,845.0,66.0,3.5,14.0,430.0,155.8,88.46
2016,11,21,9,45,862.0,68.5,3.95,15.5,468.5,210.9,133.31
2016,11,21,10,0,879.0,71.0,4.4,17.0,507.0,261.28,176.99
2016,11,21,10,15,891.0,73.0,4.45,17.5,539.5,310.04,220.92
2016,11,21,10,30,903.0,75.0,4.5,18.0,572.0,358.26,264.26
2016,11,21,10,45,909.5,76.5,4.6,18.5,596.5,403.27,304.55
2016,11,21,11,0,916.0,78.0,4.7,19.0,621.0,446.79,342.75
2016,11,21,11,15,921.0,79.0,4.7,19.0,638.0,487.53,378.39
2016,11,21,11,30,926.0,80.0,4.7,19.0,655.0,526.27,411.67
2016,11,21,11,45,929.0,79.5,4.7,19.5,664.0,560.39,439.86
2016,11,21,12,0,932.0,79.0,4.7,20.0,673.0,592.01,465.43
2016,11,21,12,15,931.0,79.0,4.7,20.0,673.5,619.17,487.98
2016,11,21,12,30,930.0,79.0,4.7,20.0,674.0,643.37,507.92
2016,11,21,12,45,925.5,79.0,4.7,20.5,665.5,662.34,522.61
2016,11,21,13,0,921.0,79.0,4.7,21.0,657.0,678.05,534.63
2016,11,21,13,15,914.5,78.5,4.7,21.0,640.5,688.63,543.73
2016,11,21,13,30,908.0,78.0,4.7,21.0,624.0,695.87,550.26
2016,11,21,13,45,897.5,77.0,4.7,21.5,599.5,696.52,550.62
2016,11,21,14,0,887.0,76.0,4.7,22.0,575.0,693.84,548.41
2016,11,21,14,15,874.0,74.5,4.65,22.0,544.0,685.65,543.13
2016,11,21,14,30,861.0,73.0,4.6,22.0,513.0,674.34,535.65
2016,11,21,14,45,835.5,73.0,4.55,22.0,474.0,657.7,524.05
2016,11,21,15,0,810.0,73.0,4.5,22.0,435.0,634.41,507.08
2016,11,21,15,15,784.0,70.0,4.3,21.5,392.5,604.94,485.72
2016,11,21,15,30,758.0,67.0,4.1,21.0,350.0,573.44,462.51
2016,11,21,15,45,719.0,63.0,3.95,21.0,303.0,531.05,429.42
2016,11,21,16,0,680.0,59.0,3.8,21.0,256.0,487.8,394.73
2016,11,21,16,15,622.0,53.5,3.35,20.0,208.0,435.31,352.29
2016,11,21,16,30,564.0,48.0,2.9,19.0,160.0,381.11,306.73
2016,11,21,16,45,467.0,39.5,2.5,18.5,114.5,305.62,241.88
2016,11,21,17,0,370.0,31.0,2.1,18.0,69.0,235.69,176.68
2016,11,21,17,15,185.0,15.5,2.15,17.5,34.5,114.14,6.37
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.5,2.95,16.0,2.5,2.38,0.0
2016,11,22,7,30,0.0,5.0,3.0,16.0,5.0,4.62,0.0
2016,11,22,7,45,0.0,11.0,3.15,16.5,11.0,10.18,3.07
2016,11,22,8,0,0.0,17.0,3.3,17.0,17.0,15.75,8.15
2016,11,22,8,15,0.0,23.0,3.45,17.0,23.0,21.32,13.23
2016,11,22,8,30,0.0,29.0,3.6,17.0,29.0,26.9,18.26
2016,11,22,8,45,0.0,35.5,3.75,17.5,35.5,32.95,23.58
2016,11,22,9,0,0.0,42.0,3.9,18.0,42.0,39.01,27.33
2016,11,22,9,15,0.0,65.5,4.25,18.5,65.5,60.93,45.56
2016,11,22,9,30,0.0,89.0,4.6,19.0,89.0,82.23,63.01
2016,11,22,9,45,2.0,126.0,5.0,19.5,127.0,114.88,89.47
2016,11,22,10,0,4.0,163.0,5.4,20.0,165.0,147.6,115.64
2016,11,22,10,15,2.0,160.5,5.55,20.0,161.5,146.27,114.37
2016,11,22,10,30,0.0,158.0,5.7,20.0,158.0,144.39,112.69
2016,11,22,10,45,1.0,165.0,5.85,20.5,165.5,151.57,118.06
2016,11,22,11,0,2.0,172.0,6.0,21.0,173.0,158.85,123.5
2016,11,22,11,15,1.0,167.0,5.95,21.0,167.5,154.54,119.9
2016,11,22,11,30,0.0,162.0,5.9,21.0,162.0,149.99,116.14
2016,11,22,11,45,19.5,214.0,5.85,21.5,226.5,207.95,162.07
2016,11,22,12,0,39.0,266.0,5.8,22.0,291.0,269.12,209.89
2016,11,22,12,15,19.5,193.5,5.65,22.0,206.0,191.51,148.65
2016,11,22,12,30,0.0,121.0,5.5,22.0,121.0,112.9,85.81
2016,11,22,12,45,48.5,207.0,5.4,22.0,237.5,227.59,178.02
2016,11,22,13,0,97.0,293.0,5.3,22.0,354.0,345.65,270.76
2016,11,22,13,15,48.5,208.5,5.1,22.0,239.0,233.55,182.67
2016,11,22,13,30,0.0,124.0,4.9,22.0,124.0,116.17,88.61
2016,11,22,13,45,0.0,89.5,4.75,22.0,89.5,83.4,62.4
2016,11,22,14,0,0.0,55.0,4.6,22.0,55.0,51.17,36.3
2016,11,22,14,15,0.0,86.5,4.35,22.0,86.5,80.58,60.37
2016,11,22,14,30,0.0,118.0,4.1,22.0,118.0,111.27,85.37
2016,11,22,14,45,29.5,152.5,3.95,22.0,165.5,172.96,136.03
2016,11,22,15,0,59.0,187.0,3.8,22.0,213.0,233.5,185.17
2016,11,22,15,15,53.5,169.0,3.6,22.0,191.0,212.1,168.27
2016,11,22,15,30,48.0,151.0,3.4,22.0,169.0,190.53,151.22
2016,11,22,15,45,39.5,131.5,3.2,22.0,145.0,165.18,130.83
2016,11,22,16,0,31.0,112.0,3.0,22.0,121.0,139.86,110.17
2016,11,22,16,15,21.0,91.5,2.75,21.5,97.0,112.41,87.59
2016,11,22,16,30,11.0,71.0,2.5,21.0,73.0,79.15,59.85
2016,11,22,16,45,5.5,50.0,2.25,20.5,51.0,54.22,38.73
2016,11,22,17,0,0.0,29.0,2.0,20.0,29.0,28.43,16.59
2016,11,22,17,15,0.0,14.5,2.0,19.5,14.5,13.46,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,161.0,11.5,3.75,8.5,23.0,10.96,0.0
2016,11,23,7,30,322.0,23.0,3.8,9.0,46.0,18.59,6.76
2016,11,23,7,45,447.5,32.0,3.9,9.5,92.0,24.86,16.09
2016,11,23,8,0,573.0,41.0,4.0,10.0,138.0,33.8,24.65
2016,11,23,8,15,639.5,47.0,4.2,10.5,188.0,37.32,28.1
2016,11,23,8,30,706.0,53.0,4.4,11.0,238.0,40.82,31.36
2016,11,23,8,45,752.5,56.0,4.6,12.0,287.5,41.66,32.01
2016,11,23,9,0,799.0,59.0,4.8,13.0,337.0,51.45,31.85
2016,11,23,9,15,827.0,62.0,4.8,13.5,382.0,100.24,50.62
2016,11,23,9,30,855.0,65.0,4.8,14.0,427.0,156.31,88.89
2016,11,23,9,45,876.0,66.5,4.8,15.0,467.5,206.48,129.24
2016,11,23,10,0,897.0,68.0,4.8,16.0,508.0,257.4,173.44
2016,11,23,10,15,910.5,70.0,4.65,16.5,541.5,307.26,218.38
2016,11,23,10,30,924.0,72.0,4.5,17.0,575.0,356.7,262.82
2016,11,23,10,45,934.0,72.5,4.4,17.5,601.0,402.87,304.03
2016,11,23,11,0,944.0,73.0,4.3,18.0,627.0,447.8,343.23
2016,11,23,11,15,949.5,74.0,4.15,18.0,645.0,489.74,379.68
2016,11,23,11,30,955.0,75.0,4.0,18.0,663.0,529.68,413.7
2016,11,23,11,45,960.0,74.5,3.9,18.5,673.0,565.73,443.18
2016,11,23,12,0,965.0,74.0,3.8,19.0,683.0,599.34,469.98
2016,11,23,12,15,965.5,74.0,3.65,19.0,684.5,628.26,493.35
2016,11,23,12,30,966.0,74.0,3.5,19.0,686.0,654.2,513.99
2016,11,23,12,45,964.0,73.5,3.4,19.5,678.5,675.0,529.59
2016,11,23,13,0,962.0,73.0,3.3,20.0,671.0,692.5,542.44
2016,11,23,13,15,957.0,72.5,3.15,20.0,655.5,704.71,552.01
2016,11,23,13,30,952.0,72.0,3.0,20.0,640.0,713.47,558.91
2016,11,23,13,45,944.5,71.0,2.95,20.0,616.0,716.55,561.81
2016,11,23,14,0,937.0,70.0,2.9,20.0,592.0,716.18,562.15
2016,11,23,14,15,925.0,68.5,2.8,20.0,560.5,708.8,557.31
2016,11,23,14,30,913.0,67.0,2.7,20.0,529.0,698.13,550.21
2016,11,23,14,45,895.5,65.5,2.6,20.0,491.0,680.63,538.2
2016,11,23,15,0,878.0,64.0,2.5,20.0,453.0,660.26,523.83
2016,11,23,15,15,854.0,61.0,2.35,19.5,409.0,631.24,503.31
2016,11,23,15,30,830.0,58.0,2.2,19.0,365.0,604.52,483.87
2016,11,23,15,45,795.0,55.0,2.05,19.0,317.5,564.65,453.01
2016,11,23,16,0,760.0,52.0,1.9,19.0,270.0,523.61,420.31
2016,11,23,16,15,705.0,47.0,1.65,18.0,219.5,468.14,376.26
2016,11,23,16,30,650.0,42.0,1.4,17.0,169.0,413.43,330.71
2016,11,23,16,45,555.5,34.5,1.2,16.5,121.0,337.52,265.93
2016,11,23,17,0,461.0,27.0,1.0,16.0,73.0,266.33,198.53
2016,11,23,17,15,230.5,13.5,1.0,15.5,36.5,127.4,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,141.0,12.0,1.1,8.5,21.5,11.44,0.0
2016,11,24,7,30,282.0,24.0,1.2,9.0,43.0,19.7,6.63
2016,11,24,7,45,388.5,35.5,1.35,10.0,86.0,28.22,18.95
2016,11,24,8,0,495.0,47.0,1.5,11.0,129.0,36.34,26.81
2016,11,24,8,15,564.5,54.5,1.45,11.5,177.5,40.52,30.88
2016,11,24,8,30,634.0,62.0,1.4,12.0,226.0,44.61,34.67
2016,11,24,8,45,673.0,68.0,1.4,12.5,272.5,47.29,37.05
2016,11,24,9,0,712.0,74.0,1.4,13.0,319.0,55.89,44.61
2016,11,24,9,15,742.5,78.0,1.6,14.0,363.0,106.0,58.93
2016,11,24,9,30,773.0,82.0,1.8,15.0,407.0,153.63,89.7
2016,11,24,9,45,792.5,86.0,2.0,16.0,446.0,201.74,127.63
2016,11,24,10,0,812.0,90.0,2.2,17.0,485.0,250.78,169.25
2016,11,24,10,15,827.0,92.0,2.2,17.5,517.5,297.55,210.42
2016,11,24,10,30,842.0,94.0,2.2,18.0,550.0,344.27,251.47
2016,11,24,10,45,849.5,96.5,2.25,18.5,575.0,388.49,290.13
2016,11,24,11,0,857.0,99.0,2.3,19.0,600.0,431.54,326.99
2016,11,24,11,15,863.5,100.5,2.35,19.5,617.5,471.87,360.81
2016,11,24,11,30,870.0,102.0,2.4,20.0,635.0,510.53,392.48
2016,11,24,11,45,878.0,100.5,2.45,20.5,645.5,545.23,420.43
2016,11,24,12,0,886.0,99.0,2.5,21.0,656.0,577.9,446.21
2016,11,24,12,15,886.0,99.0,2.55,21.0,657.0,605.3,468.43
2016,11,24,12,30,886.0,99.0,2.6,21.0,658.0,629.93,488.28
2016,11,24,12,45,881.5,99.0,2.7,21.5,650.0,648.93,502.98
2016,11,24,13,0,877.0,99.0,2.8,22.0,642.0,664.82,515.21
2016,11,24,13,15,870.5,98.0,2.85,22.0,626.5,675.2,524.11
2016,11,24,13,30,864.0,97.0,2.9,22.0,611.0,682.34,530.61
2016,11,24,13,45,851.5,96.5,2.95,22.5,586.5,682.78,531.14
2016,11,24,14,0,839.0,96.0,3.0,23.0,562.0,679.97,529.3
2016,11,24,14,15,825.0,94.0,2.9,23.0,531.5,671.37,523.66
2016,11,24,14,30,811.0,92.0,2.8,23.0,501.0,659.73,515.77
2016,11,24,14,45,790.0,89.5,2.75,23.0,463.5,639.97,502.03
2016,11,24,15,0,769.0,87.0,2.7,23.0,426.0,617.59,486.21
2016,11,24,15,15,741.0,83.0,2.5,22.5,384.0,589.42,466.07
2016,11,24,15,30,713.0,79.0,2.3,22.0,342.0,557.0,442.34
2016,11,24,15,45,667.0,75.0,2.15,22.0,295.0,512.13,407.81
2016,11,24,16,0,621.0,71.0,2.0,22.0,248.0,466.84,372.07
2016,11,24,16,15,559.0,63.5,1.75,21.0,200.5,408.61,326.16
2016,11,24,16,30,497.0,56.0,1.5,20.0,153.0,351.82,279.53
2016,11,24,16,45,392.5,45.5,1.25,19.0,108.0,272.75,213.53
2016,11,24,17,0,288.0,35.0,1.0,18.0,63.0,199.41,147.23
2016,11,24,17,15,144.0,17.5,1.0,17.5,31.5,95.9,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,81.0,12.5,0.55,14.5,18.0,11.91,0.0
2016,11,25,7,30,162.0,25.0,0.6,15.0,36.0,19.79,5.32
2016,11,25,7,45,272.0,39.0,0.65,15.5,76.0,30.33,20.21
2016,11,25,8,0,382.0,53.0,0.7,16.0,116.0,42.07,31.22
2016,11,25,8,15,455.0,62.5,0.95,16.5,161.5,47.71,36.53
2016,11,25,8,30,528.0,72.0,1.2,17.0,207.0,53.2,41.5
2016,11,25,8,45,264.0,55.0,1.45,17.5,122.5,38.56,28.56
2016,11,25,9,0,0.0,38.0,1.7,18.0,38.0,35.28,25.59
2016,11,25,9,15,0.0,83.0,1.85,18.0,83.0,76.49,58.68
2016,11,25,9,30,0.0,128.0,2.0,18.0,128.0,114.84,90.17
2016,11,25,9,45,0.0,73.5,2.15,18.5,73.5,68.41,51.49
2016,11,25,10,0,0.0,19.0,2.3,19.0,19.0,17.64,9.11
2016,11,25,10,15,0.0,41.5,2.4,19.0,41.5,38.57,26.53
2016,11,25,10,30,0.0,64.0,2.5,19.0,64.0,59.56,43.8
2016,11,25,10,45,0.0,45.5,2.65,19.0,45.5,42.32,29.48
2016,11,25,11,0,0.0,27.0,2.8,19.0,27.0,25.1,15.19
2016,11,25,11,15,0.0,87.5,2.85,19.0,87.5,81.54,61.6
2016,11,25,11,30,0.0,148.0,2.9,19.0,148.0,137.17,106.56
2016,11,25,11,45,4.0,175.0,3.0,19.5,177.5,164.24,127.89
2016,11,25,12,0,8.0,202.0,3.1,20.0,207.0,191.85,149.51
2016,11,25,12,15,10.0,209.5,3.15,20.0,216.0,200.81,156.58
2016,11,25,12,30,12.0,217.0,3.2,20.0,225.0,209.98,163.87
2016,11,25,12,45,19.5,230.5,3.25,20.0,243.0,228.43,178.61
2016,11,25,13,0,27.0,244.0,3.3,20.0,261.0,247.47,193.81
2016,11,25,13,15,26.0,238.5,3.3,19.5,255.0,243.07,190.86
2016,11,25,13,30,25.0,233.0,3.3,19.0,249.0,238.53,187.88
2016,11,25,13,45,12.5,162.5,3.35,19.0,170.5,161.98,126.98
2016,11,25,14,0,0.0,92.0,3.4,19.0,92.0,85.78,65.17
2016,11,25,14,15,40.5,156.5,3.45,18.5,177.0,181.66,144.62
2016,11,25,14,30,81.0,221.0,3.5,18.0,262.0,280.22,224.81
2016,11,25,14,45,66.5,201.5,3.55,18.0,233.5,251.72,202.06
2016,11,25,15,0,52.0,182.0,3.6,18.0,205.0,222.93,179.17
2016,11,25,15,15,42.0,166.5,3.6,17.5,184.0,201.64,162.49
2016,11,25,15,30,32.0,151.0,3.6,17.0,163.0,180.51,145.67
2016,11,25,15,45,172.5,138.5,3.6,17.0,189.0,263.46,216.3
2016,11,25,16,0,313.0,126.0,3.6,17.0,215.0,340.06,279.42
2016,11,25,16,15,259.0,107.0,3.5,16.5,171.5,283.21,232.04
2016,11,25,16,30,205.0,88.0,3.4,16.0,128.0,228.62,185.68
2016,11,25,16,45,145.5,64.0,3.35,15.5,88.0,166.42,132.08
2016,11,25,17,0,86.0,40.0,3.3,15.0,48.0,98.38,71.83
2016,11,25,17,15,43.0,20.0,3.25,14.5,24.0,45.72,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,57.0,12.5,2.45,9.5,16.0,11.91,0.0
2016,11,26,7,30,114.0,25.0,2.6,10.0,32.0,19.82,4.17
2016,11,26,7,45,217.0,42.0,2.8,10.5,71.0,32.8,22.63
2016,11,26,8,0,320.0,59.0,3.0,11.0,110.0,45.29,34.64
2016,11,26,8,15,390.5,71.5,2.95,11.5,155.0,53.72,42.62
2016,11,26,8,30,461.0,84.0,2.9,12.0,200.0,61.86,50.08
2016,11,26,8,45,514.0,91.5,2.9,12.5,245.5,65.93,53.7
2016,11,26,9,0,567.0,99.0,2.9,13.0,291.0,71.79,58.77
2016,11,26,9,15,601.0,105.5,2.85,13.5,333.0,111.51,69.73
2016,11,26,9,30,635.0,112.0,2.8,14.0,375.0,154.48,97.22
2016,11,26,9,45,562.0,137.5,2.8,15.0,386.5,198.42,135.39
2016,11,26,10,0,489.0,163.0,2.8,16.0,398.0,234.8,169.18
2016,11,26,10,15,384.5,199.0,2.65,16.5,391.5,267.03,200.57
2016,11,26,10,30,280.0,235.0,2.5,17.0,385.0,285.86,219.72
2016,11,26,10,45,276.5,250.0,2.45,17.5,404.0,313.57,242.51
2016,11,26,11,0,273.0,265.0,2.4,18.0,423.0,340.72,264.36
2016,11,26,11,15,139.5,229.0,2.3,18.0,310.0,267.78,209.56
2016,11,26,11,30,6.0,193.0,2.2,18.0,197.0,180.82,141.49
2016,11,26,11,45,6.5,196.0,2.15,18.5,200.0,184.65,144.39
2016,11,26,12,0,7.0,199.0,2.1,19.0,203.0,188.5,147.09
2016,11,26,12,15,3.5,178.5,2.05,19.0,180.5,168.27,130.98
2016,11,26,12,30,0.0,158.0,2.0,19.0,158.0,147.52,114.43
2016,11,26,12,45,30.0,215.5,1.95,19.5,234.0,223.87,175.21
2016,11,26,13,0,60.0,273.0,1.9,20.0,310.0,301.4,235.27
2016,11,26,13,15,37.5,243.0,1.85,20.0,266.0,260.3,203.09
2016,11,26,13,30,15.0,213.0,1.8,20.0,222.0,212.22,165.48
2016,11,26,13,45,7.5,187.0,1.8,20.5,191.5,182.68,142.14
2016,11,26,14,0,0.0,161.0,1.8,21.0,161.0,152.77,118.28
2016,11,26,14,15,0.0,137.0,1.75,20.5,137.0,129.63,100.26
2016,11,26,14,30,0.0,113.0,1.7,20.0,113.0,106.39,81.91
2016,11,26,14,45,10.5,139.5,1.7,20.0,144.0,140.45,110.03
2016,11,26,15,0,21.0,166.0,1.7,20.0,175.0,176.43,139.43
2016,11,26,15,15,16.5,150.5,1.65,19.5,157.0,158.81,125.6
2016,11,26,15,30,12.0,135.0,1.6,19.0,139.0,141.24,111.77
2016,11,26,15,45,6.5,117.0,1.6,19.0,119.5,120.34,94.76
2016,11,26,16,0,1.0,99.0,1.6,19.0,100.0,99.53,77.58
2016,11,26,16,15,0.5,79.5,1.4,18.5,80.0,79.79,61.23
2016,11,26,16,30,0.0,60.0,1.2,18.0,60.0,59.73,44.3
2016,11,26,16,45,0.0,42.0,1.0,17.5,42.0,41.28,28.49
2016,11,26,17,0,0.0,24.0,0.8,17.0,24.0,22.29,11.87
2016,11,26,17,15,0.0,12.0,0.85,16.5,12.0,11.13,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,85.0,11.5,2.45,12.0,16.5,10.96,0.0
2016,11,27,7,30,170.0,23.0,2.7,12.0,33.0,18.24,1.78
2016,11,27,7,45,273.5,37.5,2.95,12.5,72.0,29.25,19.28
2016,11,27,8,0,377.0,52.0,3.2,13.0,111.0,41.53,31.0
2016,11,27,8,15,188.5,55.5,3.5,13.5,85.0,44.53,34.08
2016,11,27,8,30,0.0,59.0,3.8,14.0,59.0,54.3,42.95
2016,11,27,8,45,0.0,71.5,4.1,15.0,71.5,65.41,52.71
2016,11,27,9,0,0.0,84.0,4.4,16.0,84.0,76.41,62.16
2016,11,27,9,15,0.0,96.5,4.65,16.5,96.5,87.69,68.44
2016,11,27,9,30,0.0,109.0,4.9,17.0,109.0,99.03,77.59
2016,11,27,9,45,8.0,143.0,5.2,17.5,147.0,129.59,102.16
2016,11,27,10,0,16.0,177.0,5.5,18.0,185.0,161.08,127.22
2016,11,27,10,15,21.5,193.0,5.65,18.5,204.0,178.19,140.5
2016,11,27,10,30,27.0,209.0,5.8,19.0,223.0,195.9,154.26
2016,11,27,10,45,53.0,234.5,6.0,19.5,264.5,226.26,177.78
2016,11,27,11,0,79.0,260.0,6.2,20.0,306.0,262.62,206.16
2016,11,27,11,15,46.5,238.0,6.25,20.5,265.5,235.68,184.78
2016,11,27,11,30,14.0,216.0,6.3,21.0,225.0,205.2,160.34
2016,11,27,11,45,15.0,219.5,6.4,21.5,229.0,210.25,164.03
2016,11,27,12,0,16.0,223.0,6.5,22.0,233.0,215.32,167.73
2016,11,27,12,15,25.5,240.5,6.5,22.0,256.5,238.19,185.91
2016,11,27,12,30,35.0,258.0,6.5,22.0,280.0,264.94,207.12
2016,11,27,12,45,103.5,275.5,6.55,22.5,339.5,326.39,256.01
2016,11,27,13,0,172.0,293.0,6.6,23.0,399.0,396.18,310.85
2016,11,27,13,15,162.0,285.5,6.6,23.0,383.5,388.63,305.25
2016,11,27,13,30,152.0,278.0,6.6,23.0,368.0,380.09,299.01
2016,11,27,13,45,229.0,259.0,6.6,23.0,388.0,416.2,329.16
2016,11,27,14,0,306.0,240.0,6.6,23.0,408.0,460.03,365.07
2016,11,27,14,15,355.0,216.0,6.5,23.0,401.0,471.15,375.3
2016,11,27,14,30,404.0,192.0,6.4,23.0,394.0,489.08,390.72
2016,11,27,14,45,330.0,188.5,6.3,23.0,345.0,428.6,343.38
2016,11,27,15,0,256.0,185.0,6.2,23.0,296.0,377.18,302.54
2016,11,27,15,15,432.0,139.5,6.0,22.5,306.0,447.32,361.79
2016,11,27,15,30,608.0,94.0,5.8,22.0,316.0,504.8,409.95
2016,11,27,15,45,563.5,87.5,5.6,22.0,272.0,460.34,374.1
2016,11,27,16,0,519.0,81.0,5.4,22.0,228.0,415.56,337.45
2016,11,27,16,15,456.0,72.0,5.05,21.5,183.0,357.97,289.93
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,301.22,241.75
2016,11,27,16,45,295.5,49.5,4.4,21.0,96.5,227.25,178.15
2016,11,27,17,0,198.0,36.0,4.1,21.0,55.0,159.8,116.3
2016,11,27,17,15,99.0,18.0,4.1,20.5,27.5,76.87,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,51.5,11.0,4.9,18.0,13.5,10.48,0.0
2016,11,28,7,30,103.0,22.0,5.0,18.0,27.0,17.42,0.0
2016,11,28,7,45,192.5,38.0,5.1,18.5,62.0,29.65,18.93
2016,11,28,8,0,282.0,54.0,5.2,19.0,97.0,41.4,30.03
2016,11,28,8,15,327.5,69.0,5.25,19.0,137.0,51.85,39.63
2016,11,28,8,30,373.0,84.0,5.3,19.0,177.0,61.89,48.68
2016,11,28,8,45,408.0,97.5,5.4,19.5,217.5,70.39,56.09
2016,11,28,9,0,443.0,111.0,5.5,20.0,258.0,78.57,63.06
2016,11,28,9,15,470.0,120.5,5.65,20.5,295.5,112.28,73.67
2016,11,28,9,30,497.0,130.0,5.8,21.0,333.0,150.33,97.64
2016,11,28,9,45,680.5,102.5,6.0,21.5,409.0,184.75,116.52
2016,11,28,10,0,864.0,75.0,6.2,22.0,485.0,238.89,155.09
2016,11,28,10,15,880.5,77.0,6.3,22.0,519.5,292.23,202.05
2016,11,28,10,30,897.0,79.0,6.4,22.0,554.0,341.08,245.89
2016,11,28,10,45,914.0,78.5,6.5,22.5,582.5,387.55,287.11
2016,11,28,11,0,931.0,78.0,6.6,23.0,611.0,433.41,327.16
2016,11,28,11,15,938.0,79.0,6.45,23.0,630.0,475.53,364.01
2016,11,28,11,30,945.0,80.0,6.3,23.0,649.0,515.81,398.58
2016,11,28,11,45,953.5,78.5,6.2,23.0,660.5,552.42,429.66
2016,11,28,12,0,962.0,77.0,6.1,23.0,672.0,586.83,458.4
2016,11,28,12,15,962.5,77.0,6.05,23.0,673.5,615.87,482.6
2016,11,28,12,30,963.0,77.0,6.0,23.0,675.0,641.98,504.14
2016,11,28,12,45,962.5,76.0,5.95,23.0,668.5,663.4,521.84
2016,11,28,13,0,962.0,75.0,5.9,23.0,662.0,681.61,536.88
2016,11,28,13,15,957.0,74.0,5.9,23.0,646.5,693.67,547.28
2016,11,28,13,30,952.0,73.0,5.9,23.0,631.0,702.28,555.01
2016,11,28,13,45,943.0,72.0,5.9,23.0,607.0,704.82,558.1
2016,11,28,14,0,934.0,71.0,5.9,23.0,583.0,703.9,558.57
2016,11,28,14,15,922.0,69.5,5.75,23.0,552.0,697.05,554.05
2016,11,28,14,30,910.0,68.0,5.6,23.0,521.0,686.92,547.0
2016,11,28,14,45,890.5,67.0,5.5,23.0,483.0,669.32,534.32
2016,11,28,15,0,871.0,66.0,5.4,23.0,445.0,648.92,519.35
2016,11,28,15,15,846.0,63.0,5.0,22.5,401.5,624.4,500.92
2016,11,28,15,30,821.0,60.0,4.6,22.0,358.0,593.37,477.18
2016,11,28,15,45,782.5,57.0,4.2,21.5,310.5,552.3,445.11
2016,11,28,16,0,744.0,54.0,3.8,21.0,263.0,510.15,411.5
2016,11,28,16,15,685.5,49.0,3.25,20.0,213.5,453.94,365.95
2016,11,28,16,30,627.0,44.0,2.7,19.0,164.0,398.54,319.07
2016,11,28,16,45,523.5,36.0,2.15,18.0,116.0,319.21,251.28
2016,11,28,17,0,420.0,28.0,1.6,17.0,68.0,251.43,185.5
2016,11,28,17,15,210.0,14.0,1.55,16.0,34.0,119.69,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
